Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
755765,St Katherines,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
755765,St Katherines,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
755765,St Katherines,2023-06-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
755765,St Katherines,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
755765,St Katherines,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
755765,St Katherines,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
755765,St Katherines,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.41
755765,St Katherines,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.0
755765,St Katherines,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.03
755765,St Katherines,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.53
755765,St Katherines,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
755765,St Katherines,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
755765,St Katherines,2023-06-14T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
755765,St Katherines,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
755765,St Katherines,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
755765,St Katherines,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
755765,St Katherines,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,33.1
755765,St Katherines,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
755765,St Katherines,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
755765,St Katherines,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
755765,St Katherines,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
755765,St Katherines,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.6
755765,St Katherines,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.55
755765,St Katherines,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.43
755765,St Katherines,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,69.21
755765,St Katherines,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,55.09
755765,St Katherines,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,52.83
755765,St Katherines,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
755765,St Katherines,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.6
755765,St Katherines,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
755765,St Katherines,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
755765,St Katherines,2023-06-14T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.1
755765,St Katherines,2023-06-14T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
755765,St Katherines,2023-06-14T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-06-14T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.37
755765,St Katherines,2023-06-14T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.03
755765,St Katherines,2023-06-14T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.75
755765,St Katherines,2023-06-14T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
755765,St Katherines,2023-06-14T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.1
755765,St Katherines,2023-06-14T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
755765,St Katherines,2023-06-14T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
755765,St Katherines,2023-06-14T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.68
755765,St Katherines,2023-06-14T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.77
755765,St Katherines,2023-06-14T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.04
755765,St Katherines,2023-06-14T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.87
755765,St Katherines,2023-06-14T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.89
755765,St Katherines,2023-06-14T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.37
755765,St Katherines,2023-06-14T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
755765,St Katherines,2023-06-14T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.6
755765,St Katherines,2023-06-14T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.1
755765,St Katherines,2023-06-14T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.5
755765,St Katherines,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.48
755765,St Katherines,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
755765,St Katherines,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.75
755765,St Katherines,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
755765,St Katherines,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
755765,St Katherines,2023-06-14T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
755765,St Katherines,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
755765,St Katherines,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
755765,St Katherines,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
755765,St Katherines,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.77
755765,St Katherines,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.25
755765,St Katherines,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.29
755765,St Katherines,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.15
755765,St Katherines,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
755765,St Katherines,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
755765,St Katherines,2023-06-14T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
755765,St Katherines,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
755765,St Katherines,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
755765,St Katherines,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
755765,St Katherines,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,32.8
755765,St Katherines,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
755765,St Katherines,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
755765,St Katherines,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
755765,St Katherines,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
755765,St Katherines,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.03
755765,St Katherines,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.67
755765,St Katherines,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.54
755765,St Katherines,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,76.14
755765,St Katherines,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,56.85
755765,St Katherines,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,53.78
755765,St Katherines,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
755765,St Katherines,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,329.5
755765,St Katherines,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
755765,St Katherines,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
755765,St Katherines,2023-06-14T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.75
755765,St Katherines,2023-06-14T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-14T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-06-14T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.94
755765,St Katherines,2023-06-14T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.81
755765,St Katherines,2023-06-14T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.91
755765,St Katherines,2023-06-14T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
755765,St Katherines,2023-06-14T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.5
755765,St Katherines,2023-06-14T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
755765,St Katherines,2023-06-14T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
755765,St Katherines,2023-06-14T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.32
755765,St Katherines,2023-06-14T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.88
755765,St Katherines,2023-06-14T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.28
755765,St Katherines,2023-06-14T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.78
755765,St Katherines,2023-06-14T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.76
755765,St Katherines,2023-06-14T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.42
755765,St Katherines,2023-06-14T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
755765,St Katherines,2023-06-14T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.3
755765,St Katherines,2023-06-14T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.6
755765,St Katherines,2023-06-14T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.5
755765,St Katherines,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.68
755765,St Katherines,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
755765,St Katherines,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.01
755765,St Katherines,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
755765,St Katherines,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.46
755765,St Katherines,2023-06-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
755765,St Katherines,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
755765,St Katherines,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
755765,St Katherines,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
755765,St Katherines,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.93
755765,St Katherines,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.97
755765,St Katherines,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.01
755765,St Katherines,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
755765,St Katherines,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.92
755765,St Katherines,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
755765,St Katherines,2023-06-14T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
755765,St Katherines,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
755765,St Katherines,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
755765,St Katherines,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
755765,St Katherines,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,32.6
755765,St Katherines,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
755765,St Katherines,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
755765,St Katherines,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
755765,St Katherines,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.68
755765,St Katherines,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.73
755765,St Katherines,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.28
755765,St Katherines,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,75.73
755765,St Katherines,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,57.25
755765,St Katherines,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,70.1
755765,St Katherines,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,129.1
755765,St Katherines,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.6
755765,St Katherines,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
755765,St Katherines,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
755765,St Katherines,2023-06-14T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.92
755765,St Katherines,2023-06-14T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-14T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
755765,St Katherines,2023-06-14T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.16
755765,St Katherines,2023-06-14T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.07
755765,St Katherines,2023-06-14T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.11
755765,St Katherines,2023-06-14T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
755765,St Katherines,2023-06-14T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.8
755765,St Katherines,2023-06-14T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
755765,St Katherines,2023-06-14T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
755765,St Katherines,2023-06-14T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.48
755765,St Katherines,2023-06-14T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.11
755765,St Katherines,2023-06-14T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.82
755765,St Katherines,2023-06-14T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.76
755765,St Katherines,2023-06-14T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.26
755765,St Katherines,2023-06-14T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.73
755765,St Katherines,2023-06-14T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
755765,St Katherines,2023-06-14T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.7
755765,St Katherines,2023-06-14T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.0
755765,St Katherines,2023-06-14T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.7
755765,St Katherines,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.56
755765,St Katherines,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
755765,St Katherines,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
755765,St Katherines,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.94
755765,St Katherines,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
755765,St Katherines,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
755765,St Katherines,2023-06-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
755765,St Katherines,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
755765,St Katherines,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
755765,St Katherines,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
755765,St Katherines,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.06
755765,St Katherines,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.24
755765,St Katherines,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.93
755765,St Katherines,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.99
755765,St Katherines,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
755765,St Katherines,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
755765,St Katherines,2023-06-14T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
755765,St Katherines,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
755765,St Katherines,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
755765,St Katherines,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
755765,St Katherines,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,32.4
755765,St Katherines,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
755765,St Katherines,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
755765,St Katherines,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
755765,St Katherines,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
755765,St Katherines,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.02
755765,St Katherines,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.48
755765,St Katherines,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.78
755765,St Katherines,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,73.84
755765,St Katherines,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,55.92
755765,St Katherines,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,60.63
755765,St Katherines,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
755765,St Katherines,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.9
755765,St Katherines,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
755765,St Katherines,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
755765,St Katherines,2023-06-14T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.75
755765,St Katherines,2023-06-14T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-06-14T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
755765,St Katherines,2023-06-14T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.23
755765,St Katherines,2023-06-14T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.28
755765,St Katherines,2023-06-14T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.9
755765,St Katherines,2023-06-14T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
755765,St Katherines,2023-06-14T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.3
755765,St Katherines,2023-06-14T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
755765,St Katherines,2023-06-14T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
755765,St Katherines,2023-06-14T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.44
755765,St Katherines,2023-06-14T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.76
755765,St Katherines,2023-06-14T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.8
755765,St Katherines,2023-06-14T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.42
755765,St Katherines,2023-06-14T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.75
755765,St Katherines,2023-06-14T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.22
755765,St Katherines,2023-06-14T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
755765,St Katherines,2023-06-14T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.3
755765,St Katherines,2023-06-14T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.6
755765,St Katherines,2023-06-14T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.7
755765,St Katherines,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.79
755765,St Katherines,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
755765,St Katherines,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.96
755765,St Katherines,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
755765,St Katherines,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
755765,St Katherines,2023-06-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
755765,St Katherines,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
755765,St Katherines,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
755765,St Katherines,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
755765,St Katherines,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.4
755765,St Katherines,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.54
755765,St Katherines,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.91
755765,St Katherines,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.3
755765,St Katherines,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.91
755765,St Katherines,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
755765,St Katherines,2023-06-14T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
755765,St Katherines,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
755765,St Katherines,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
755765,St Katherines,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
755765,St Katherines,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,32.2
755765,St Katherines,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
755765,St Katherines,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
755765,St Katherines,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
755765,St Katherines,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
755765,St Katherines,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.38
755765,St Katherines,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.23
755765,St Katherines,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.05
755765,St Katherines,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,74.9
755765,St Katherines,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,61.22
755765,St Katherines,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,59.53
755765,St Katherines,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
755765,St Katherines,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.8
755765,St Katherines,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
755765,St Katherines,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
755765,St Katherines,2023-06-14T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.16
755765,St Katherines,2023-06-14T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-14T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-14T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.55
755765,St Katherines,2023-06-14T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.64
755765,St Katherines,2023-06-14T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.05
755765,St Katherines,2023-06-14T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
755765,St Katherines,2023-06-14T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.3
755765,St Katherines,2023-06-14T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
755765,St Katherines,2023-06-14T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
755765,St Katherines,2023-06-14T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.01
755765,St Katherines,2023-06-14T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.33
755765,St Katherines,2023-06-14T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.07
755765,St Katherines,2023-06-14T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.51
755765,St Katherines,2023-06-14T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.94
755765,St Katherines,2023-06-14T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.38
755765,St Katherines,2023-06-14T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
755765,St Katherines,2023-06-14T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.2
755765,St Katherines,2023-06-14T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.2
755765,St Katherines,2023-06-14T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.3
755765,St Katherines,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.31
755765,St Katherines,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
755765,St Katherines,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
755765,St Katherines,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.63
755765,St Katherines,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
755765,St Katherines,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
755765,St Katherines,2023-06-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
755765,St Katherines,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
755765,St Katherines,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
755765,St Katherines,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
755765,St Katherines,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.48
755765,St Katherines,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.53
755765,St Katherines,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.21
755765,St Katherines,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.91
755765,St Katherines,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.29
755765,St Katherines,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
755765,St Katherines,2023-06-14T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
755765,St Katherines,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
755765,St Katherines,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
755765,St Katherines,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
755765,St Katherines,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,32.0
755765,St Katherines,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
755765,St Katherines,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
755765,St Katherines,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
755765,St Katherines,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.96
755765,St Katherines,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.43
755765,St Katherines,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.46
755765,St Katherines,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,75.6
755765,St Katherines,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,60.11
755765,St Katherines,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,57.96
755765,St Katherines,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
755765,St Katherines,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,331.0
755765,St Katherines,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
755765,St Katherines,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
755765,St Katherines,2023-06-14T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-14T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
755765,St Katherines,2023-06-14T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-06-14T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.82
755765,St Katherines,2023-06-14T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.01
755765,St Katherines,2023-06-14T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.62
755765,St Katherines,2023-06-14T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
755765,St Katherines,2023-06-14T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.8
755765,St Katherines,2023-06-14T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
755765,St Katherines,2023-06-14T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
755765,St Katherines,2023-06-14T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.92
755765,St Katherines,2023-06-14T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.43
755765,St Katherines,2023-06-14T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.94
755765,St Katherines,2023-06-14T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.32
755765,St Katherines,2023-06-14T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.53
755765,St Katherines,2023-06-14T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.82
755765,St Katherines,2023-06-14T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
755765,St Katherines,2023-06-14T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.7
755765,St Katherines,2023-06-14T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.8
755765,St Katherines,2023-06-14T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.3
755765,St Katherines,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.13
755765,St Katherines,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
755765,St Katherines,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.37
755765,St Katherines,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
755765,St Katherines,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
755765,St Katherines,2023-06-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
755765,St Katherines,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
755765,St Katherines,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
755765,St Katherines,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
755765,St Katherines,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.76
755765,St Katherines,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.71
755765,St Katherines,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.79
755765,St Katherines,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.22
755765,St Katherines,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.33
755765,St Katherines,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
755765,St Katherines,2023-06-14T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
755765,St Katherines,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
755765,St Katherines,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
755765,St Katherines,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
755765,St Katherines,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,31.7
755765,St Katherines,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
755765,St Katherines,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
755765,St Katherines,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
755765,St Katherines,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
755765,St Katherines,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755765,St Katherines,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
755765,St Katherines,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.31
755765,St Katherines,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.25
755765,St Katherines,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.68
755765,St Katherines,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,75.72
755765,St Katherines,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
755765,St Katherines,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,56.17
755765,St Katherines,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
755765,St Katherines,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.6
755765,St Katherines,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
755765,St Katherines,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
755765,St Katherines,2023-06-14T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.86
755765,St Katherines,2023-06-14T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-14T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-06-14T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.52
755765,St Katherines,2023-06-14T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.54
755765,St Katherines,2023-06-14T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.14
755765,St Katherines,2023-06-14T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
755765,St Katherines,2023-06-14T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.8
755765,St Katherines,2023-06-14T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
755765,St Katherines,2023-06-14T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
755765,St Katherines,2023-06-14T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.89
755765,St Katherines,2023-06-14T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.47
755765,St Katherines,2023-06-14T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.8
755765,St Katherines,2023-06-14T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.16
755765,St Katherines,2023-06-14T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.25
755765,St Katherines,2023-06-14T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.68
755765,St Katherines,2023-06-14T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
755765,St Katherines,2023-06-14T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.0
755765,St Katherines,2023-06-14T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.1
755765,St Katherines,2023-06-14T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.7
755765,St Katherines,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.04
755765,St Katherines,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
755765,St Katherines,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.95
755765,St Katherines,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
755765,St Katherines,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
755765,St Katherines,2023-06-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
755765,St Katherines,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
755765,St Katherines,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
755765,St Katherines,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
755765,St Katherines,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.77
755765,St Katherines,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.25
755765,St Katherines,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.86
755765,St Katherines,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.08
755765,St Katherines,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.78
755765,St Katherines,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
755765,St Katherines,2023-06-14T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
755765,St Katherines,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.5
755765,St Katherines,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
755765,St Katherines,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
755765,St Katherines,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,31.5
755765,St Katherines,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
755765,St Katherines,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
755765,St Katherines,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
755765,St Katherines,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
755765,St Katherines,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.57
755765,St Katherines,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.36
755765,St Katherines,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.27
755765,St Katherines,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,76.72
755765,St Katherines,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,62.46
755765,St Katherines,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,58.09
755765,St Katherines,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
755765,St Katherines,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.6
755765,St Katherines,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
755765,St Katherines,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
755765,St Katherines,2023-06-14T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.27
755765,St Katherines,2023-06-14T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-06-14T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-06-14T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.68
755765,St Katherines,2023-06-14T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.05
755765,St Katherines,2023-06-14T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.76
755765,St Katherines,2023-06-14T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
755765,St Katherines,2023-06-14T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
755765,St Katherines,2023-06-14T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
755765,St Katherines,2023-06-14T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
755765,St Katherines,2023-06-14T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.83
755765,St Katherines,2023-06-14T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.92
755765,St Katherines,2023-06-14T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.62
755765,St Katherines,2023-06-14T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.62
755765,St Katherines,2023-06-14T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.95
755765,St Katherines,2023-06-14T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.25
755765,St Katherines,2023-06-14T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
755765,St Katherines,2023-06-14T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.6
755765,St Katherines,2023-06-14T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.6
755765,St Katherines,2023-06-14T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.6
755765,St Katherines,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.74
755765,St Katherines,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
755765,St Katherines,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.76
755765,St Katherines,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
755765,St Katherines,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
755765,St Katherines,2023-06-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
755765,St Katherines,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
755765,St Katherines,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
755765,St Katherines,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
755765,St Katherines,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.34
755765,St Katherines,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.15
755765,St Katherines,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.6
755765,St Katherines,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.82
755765,St Katherines,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
755765,St Katherines,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
755765,St Katherines,2023-06-14T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
755765,St Katherines,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
755765,St Katherines,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
755765,St Katherines,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
755765,St Katherines,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,31.2
755765,St Katherines,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
755765,St Katherines,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
755765,St Katherines,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
755765,St Katherines,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755765,St Katherines,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
755765,St Katherines,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.18
755765,St Katherines,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.41
755765,St Katherines,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
755765,St Katherines,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,72.88
755765,St Katherines,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,56.67
755765,St Katherines,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,56.61
755765,St Katherines,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
755765,St Katherines,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.4
755765,St Katherines,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
755765,St Katherines,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
755765,St Katherines,2023-06-14T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.73
755765,St Katherines,2023-06-14T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-06-14T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-06-14T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.57
755765,St Katherines,2023-06-14T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.64
755765,St Katherines,2023-06-14T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.25
755765,St Katherines,2023-06-14T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
755765,St Katherines,2023-06-14T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.6
755765,St Katherines,2023-06-14T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
755765,St Katherines,2023-06-14T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
755765,St Katherines,2023-06-14T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.57
755765,St Katherines,2023-06-14T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.49
755765,St Katherines,2023-06-14T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.76
755765,St Katherines,2023-06-14T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.71
755765,St Katherines,2023-06-14T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.77
755765,St Katherines,2023-06-14T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.56
755765,St Katherines,2023-06-14T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
755765,St Katherines,2023-06-14T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.3
755765,St Katherines,2023-06-14T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.3
755765,St Katherines,2023-06-14T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.6
755765,St Katherines,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.32
755765,St Katherines,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
755765,St Katherines,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
755765,St Katherines,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.53
755765,St Katherines,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
755765,St Katherines,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
755765,St Katherines,2023-06-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
755765,St Katherines,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
755765,St Katherines,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
755765,St Katherines,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
755765,St Katherines,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.58
755765,St Katherines,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.71
755765,St Katherines,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.8
755765,St Katherines,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.25
755765,St Katherines,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
755765,St Katherines,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
755765,St Katherines,2023-06-14T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
755765,St Katherines,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
755765,St Katherines,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
755765,St Katherines,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
755765,St Katherines,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,31.0
755765,St Katherines,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
755765,St Katherines,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
755765,St Katherines,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
755765,St Katherines,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
755765,St Katherines,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.2
755765,St Katherines,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.26
755765,St Katherines,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.79
755765,St Katherines,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,74.06
755765,St Katherines,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,54.04
755765,St Katherines,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,62.36
755765,St Katherines,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,113.8
755765,St Katherines,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,324.9
755765,St Katherines,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
755765,St Katherines,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
