Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-14T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.9
755765,St Katherines,2023-06-14T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-06-14T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-06-14T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.26
755765,St Katherines,2023-06-14T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.87
755765,St Katherines,2023-06-14T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.39
755765,St Katherines,2023-06-14T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
755765,St Katherines,2023-06-14T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.0
755765,St Katherines,2023-06-14T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
755765,St Katherines,2023-06-14T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
755765,St Katherines,2023-06-14T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.01
755765,St Katherines,2023-06-14T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.81
755765,St Katherines,2023-06-14T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.21
755765,St Katherines,2023-06-14T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.95
755765,St Katherines,2023-06-14T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.24
755765,St Katherines,2023-06-14T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.03
755765,St Katherines,2023-06-14T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
755765,St Katherines,2023-06-14T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.6
755765,St Katherines,2023-06-14T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.8
755765,St Katherines,2023-06-14T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.8
755765,St Katherines,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.53
755765,St Katherines,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
755765,St Katherines,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.85
755765,St Katherines,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
755765,St Katherines,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
755765,St Katherines,2023-06-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
755765,St Katherines,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
755765,St Katherines,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
755765,St Katherines,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
755765,St Katherines,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.82
755765,St Katherines,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.73
755765,St Katherines,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.25
755765,St Katherines,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.85
755765,St Katherines,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
755765,St Katherines,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
755765,St Katherines,2023-06-14T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
755765,St Katherines,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
755765,St Katherines,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
755765,St Katherines,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
755765,St Katherines,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,30.8
755765,St Katherines,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
755765,St Katherines,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
755765,St Katherines,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
755765,St Katherines,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
755765,St Katherines,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
755765,St Katherines,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.27
755765,St Katherines,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.39
755765,St Katherines,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.4
755765,St Katherines,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,74.92
755765,St Katherines,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,54.31
755765,St Katherines,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
755765,St Katherines,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
755765,St Katherines,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,328.3
755765,St Katherines,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
755765,St Katherines,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
755765,St Katherines,2023-06-14T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.8
755765,St Katherines,2023-06-14T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-06-14T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
755765,St Katherines,2023-06-14T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.57
755765,St Katherines,2023-06-14T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.09
755765,St Katherines,2023-06-14T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.29
755765,St Katherines,2023-06-14T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
755765,St Katherines,2023-06-14T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.7
755765,St Katherines,2023-06-14T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
755765,St Katherines,2023-06-14T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
755765,St Katherines,2023-06-14T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.82
755765,St Katherines,2023-06-14T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.68
755765,St Katherines,2023-06-14T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.22
755765,St Katherines,2023-06-14T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.56
755765,St Katherines,2023-06-14T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.0
755765,St Katherines,2023-06-14T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.89
755765,St Katherines,2023-06-14T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
755765,St Katherines,2023-06-14T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.8
755765,St Katherines,2023-06-14T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.0
755765,St Katherines,2023-06-14T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.1
755765,St Katherines,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.76
755765,St Katherines,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
755765,St Katherines,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.11
755765,St Katherines,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
755765,St Katherines,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
755765,St Katherines,2023-06-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
755765,St Katherines,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
755765,St Katherines,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
755765,St Katherines,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
755765,St Katherines,2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.61
755765,St Katherines,2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.61
755765,St Katherines,2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.5
755765,St Katherines,2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.56
755765,St Katherines,2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
755765,St Katherines,2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
755765,St Katherines,2023-06-14T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
755765,St Katherines,2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
755765,St Katherines,2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
755765,St Katherines,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,30.6
755765,St Katherines,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
755765,St Katherines,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
755765,St Katherines,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
755765,St Katherines,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
755765,St Katherines,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.99
755765,St Katherines,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.02
755765,St Katherines,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.77
755765,St Katherines,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,73.8
755765,St Katherines,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,53.65
755765,St Katherines,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,60.41
755765,St Katherines,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
755765,St Katherines,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.4
755765,St Katherines,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
755765,St Katherines,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
755765,St Katherines,2023-06-14T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.12
755765,St Katherines,2023-06-14T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
755765,St Katherines,2023-06-14T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
755765,St Katherines,2023-06-14T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.89
755765,St Katherines,2023-06-14T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.92
755765,St Katherines,2023-06-14T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.31
755765,St Katherines,2023-06-14T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
755765,St Katherines,2023-06-14T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.3
755765,St Katherines,2023-06-14T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
755765,St Katherines,2023-06-14T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
755765,St Katherines,2023-06-14T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.66
755765,St Katherines,2023-06-14T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.11
755765,St Katherines,2023-06-14T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.85
755765,St Katherines,2023-06-14T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.37
755765,St Katherines,2023-06-14T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.92
755765,St Katherines,2023-06-14T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.28
755765,St Katherines,2023-06-14T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
755765,St Katherines,2023-06-14T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.6
755765,St Katherines,2023-06-14T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.6
755765,St Katherines,2023-06-14T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.3
755765,St Katherines,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.65
755765,St Katherines,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
755765,St Katherines,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.29
755765,St Katherines,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
755765,St Katherines,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
755765,St Katherines,2023-06-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
755765,St Katherines,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
755765,St Katherines,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
755765,St Katherines,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
755765,St Katherines,2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.66
755765,St Katherines,2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.88
755765,St Katherines,2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.9
755765,St Katherines,2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.73
755765,St Katherines,2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
755765,St Katherines,2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
755765,St Katherines,2023-06-14T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
755765,St Katherines,2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
755765,St Katherines,2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
755765,St Katherines,2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
755765,St Katherines,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,30.4
755765,St Katherines,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
755765,St Katherines,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
755765,St Katherines,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
755765,St Katherines,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
755765,St Katherines,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.09
755765,St Katherines,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.08
755765,St Katherines,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.51
755765,St Katherines,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,77.27
755765,St Katherines,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,52.98
755765,St Katherines,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,65.94
755765,St Katherines,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,126.9
755765,St Katherines,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.3
755765,St Katherines,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
755765,St Katherines,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
755765,St Katherines,2023-06-14T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.51
755765,St Katherines,2023-06-14T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-06-14T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-06-14T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.09
755765,St Katherines,2023-06-14T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.86
755765,St Katherines,2023-06-14T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.3
755765,St Katherines,2023-06-14T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
755765,St Katherines,2023-06-14T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.3
755765,St Katherines,2023-06-14T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
755765,St Katherines,2023-06-14T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
755765,St Katherines,2023-06-14T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.76
755765,St Katherines,2023-06-14T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.7
755765,St Katherines,2023-06-14T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.47
755765,St Katherines,2023-06-14T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.6
755765,St Katherines,2023-06-14T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.15
755765,St Katherines,2023-06-14T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.96
755765,St Katherines,2023-06-14T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,59.6
755765,St Katherines,2023-06-14T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.9
755765,St Katherines,2023-06-14T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.2
755765,St Katherines,2023-06-14T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.6
755765,St Katherines,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.99
755765,St Katherines,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
755765,St Katherines,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.06
755765,St Katherines,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
755765,St Katherines,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
755765,St Katherines,2023-06-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
755765,St Katherines,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
755765,St Katherines,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
755765,St Katherines,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
755765,St Katherines,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.93
755765,St Katherines,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.09
755765,St Katherines,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.74
755765,St Katherines,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.92
755765,St Katherines,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
755765,St Katherines,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
755765,St Katherines,2023-06-14T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
755765,St Katherines,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
755765,St Katherines,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
755765,St Katherines,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
755765,St Katherines,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,30.2
755765,St Katherines,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
755765,St Katherines,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
755765,St Katherines,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
755765,St Katherines,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
755765,St Katherines,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.2
755765,St Katherines,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
755765,St Katherines,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.64
755765,St Katherines,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,81.68
755765,St Katherines,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,57.43
755765,St Katherines,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,73.66
755765,St Katherines,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,135.2
755765,St Katherines,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,356.7
755765,St Katherines,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
755765,St Katherines,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
755765,St Katherines,2023-06-14T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.17
755765,St Katherines,2023-06-14T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-14T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
755765,St Katherines,2023-06-14T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.06
755765,St Katherines,2023-06-14T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.16
755765,St Katherines,2023-06-14T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.87
755765,St Katherines,2023-06-14T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
755765,St Katherines,2023-06-14T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.0
755765,St Katherines,2023-06-14T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
755765,St Katherines,2023-06-14T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
755765,St Katherines,2023-06-14T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.46
755765,St Katherines,2023-06-14T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.71
755765,St Katherines,2023-06-14T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.46
755765,St Katherines,2023-06-14T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.71
755765,St Katherines,2023-06-14T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.15
755765,St Katherines,2023-06-14T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.49
755765,St Katherines,2023-06-14T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
755765,St Katherines,2023-06-14T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.7
755765,St Katherines,2023-06-14T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.9
755765,St Katherines,2023-06-14T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.5
755765,St Katherines,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.68
755765,St Katherines,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
755765,St Katherines,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.56
755765,St Katherines,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
755765,St Katherines,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
755765,St Katherines,2023-06-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
755765,St Katherines,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
755765,St Katherines,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
755765,St Katherines,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
755765,St Katherines,2023-06-14T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.71
755765,St Katherines,2023-06-14T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.27
755765,St Katherines,2023-06-14T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.19
755765,St Katherines,2023-06-14T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.92
755765,St Katherines,2023-06-14T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
755765,St Katherines,2023-06-14T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
755765,St Katherines,2023-06-14T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
755765,St Katherines,2023-06-14T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
755765,St Katherines,2023-06-14T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
755765,St Katherines,2023-06-14T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
755765,St Katherines,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,29.9
755765,St Katherines,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
755765,St Katherines,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
755765,St Katherines,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
755765,St Katherines,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
755765,St Katherines,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.02
755765,St Katherines,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.13
755765,St Katherines,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.56
755765,St Katherines,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,77.25
755765,St Katherines,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,54.36
755765,St Katherines,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,60.14
755765,St Katherines,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,122.2
755765,St Katherines,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.3
755765,St Katherines,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
755765,St Katherines,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
755765,St Katherines,2023-06-14T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.4
755765,St Katherines,2023-06-14T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
755765,St Katherines,2023-06-14T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
755765,St Katherines,2023-06-14T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.83
755765,St Katherines,2023-06-14T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.11
755765,St Katherines,2023-06-14T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.77
755765,St Katherines,2023-06-14T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
755765,St Katherines,2023-06-14T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.4
755765,St Katherines,2023-06-14T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
755765,St Katherines,2023-06-14T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
755765,St Katherines,2023-06-14T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-14T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.83
755765,St Katherines,2023-06-14T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.32
755765,St Katherines,2023-06-14T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.0
755765,St Katherines,2023-06-14T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.43
755765,St Katherines,2023-06-14T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.92
755765,St Katherines,2023-06-14T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
755765,St Katherines,2023-06-14T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.2
755765,St Katherines,2023-06-14T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.2
755765,St Katherines,2023-06-14T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.1
755765,St Katherines,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.84
755765,St Katherines,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
755765,St Katherines,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.09
755765,St Katherines,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
755765,St Katherines,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
755765,St Katherines,2023-06-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
755765,St Katherines,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.0
755765,St Katherines,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
755765,St Katherines,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
755765,St Katherines,2023-06-14T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.39
755765,St Katherines,2023-06-14T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.43
755765,St Katherines,2023-06-14T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.79
755765,St Katherines,2023-06-14T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.81
755765,St Katherines,2023-06-14T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
755765,St Katherines,2023-06-14T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
755765,St Katherines,2023-06-14T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
755765,St Katherines,2023-06-14T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
755765,St Katherines,2023-06-14T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
755765,St Katherines,2023-06-14T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
755765,St Katherines,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,29.7
755765,St Katherines,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
755765,St Katherines,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
755765,St Katherines,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
755765,St Katherines,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
755765,St Katherines,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.17
755765,St Katherines,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.54
755765,St Katherines,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
755765,St Katherines,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,81.73
755765,St Katherines,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,55.62
755765,St Katherines,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,61.2
755765,St Katherines,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,135.2
755765,St Katherines,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,355.3
755765,St Katherines,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
755765,St Katherines,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
755765,St Katherines,2023-06-14T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-14T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.62
755765,St Katherines,2023-06-14T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
755765,St Katherines,2023-06-14T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.25
755765,St Katherines,2023-06-14T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.47
755765,St Katherines,2023-06-14T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.87
755765,St Katherines,2023-06-14T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
755765,St Katherines,2023-06-14T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.7
755765,St Katherines,2023-06-14T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.4
755765,St Katherines,2023-06-14T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
755765,St Katherines,2023-06-14T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.77
755765,St Katherines,2023-06-14T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.62
755765,St Katherines,2023-06-14T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.22
755765,St Katherines,2023-06-14T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.12
755765,St Katherines,2023-06-14T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.38
755765,St Katherines,2023-06-14T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.65
755765,St Katherines,2023-06-14T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
755765,St Katherines,2023-06-14T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.1
755765,St Katherines,2023-06-14T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.1
755765,St Katherines,2023-06-14T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.4
755765,St Katherines,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.74
755765,St Katherines,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.49
755765,St Katherines,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
755765,St Katherines,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
755765,St Katherines,2023-06-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
755765,St Katherines,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
755765,St Katherines,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
755765,St Katherines,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
755765,St Katherines,2023-06-14T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.57
755765,St Katherines,2023-06-14T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.5
755765,St Katherines,2023-06-14T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.65
755765,St Katherines,2023-06-14T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.58
755765,St Katherines,2023-06-14T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
755765,St Katherines,2023-06-14T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
755765,St Katherines,2023-06-14T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
755765,St Katherines,2023-06-14T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
755765,St Katherines,2023-06-14T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
755765,St Katherines,2023-06-14T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
755765,St Katherines,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,29.6
755765,St Katherines,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
755765,St Katherines,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
755765,St Katherines,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
755765,St Katherines,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
755765,St Katherines,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.92
755765,St Katherines,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.78
755765,St Katherines,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.02
755765,St Katherines,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,82.43
755765,St Katherines,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,58.89
755765,St Katherines,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,58.91
755765,St Katherines,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,127.7
755765,St Katherines,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,359.2
755765,St Katherines,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
755765,St Katherines,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
755765,St Katherines,2023-06-14T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.77
755765,St Katherines,2023-06-14T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-06-14T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
755765,St Katherines,2023-06-14T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.31
755765,St Katherines,2023-06-14T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.15
755765,St Katherines,2023-06-14T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.63
755765,St Katherines,2023-06-14T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
755765,St Katherines,2023-06-14T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.3
755765,St Katherines,2023-06-14T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
755765,St Katherines,2023-06-14T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
755765,St Katherines,2023-06-14T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.72
755765,St Katherines,2023-06-14T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.92
755765,St Katherines,2023-06-14T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.68
755765,St Katherines,2023-06-14T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.18
755765,St Katherines,2023-06-14T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.16
755765,St Katherines,2023-06-14T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.37
755765,St Katherines,2023-06-14T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
755765,St Katherines,2023-06-14T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.6
755765,St Katherines,2023-06-14T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.1
755765,St Katherines,2023-06-14T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.8
755765,St Katherines,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.63
755765,St Katherines,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
755765,St Katherines,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
755765,St Katherines,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.99
755765,St Katherines,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
755765,St Katherines,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
755765,St Katherines,2023-06-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
755765,St Katherines,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
755765,St Katherines,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
755765,St Katherines,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
755765,St Katherines,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.95
755765,St Katherines,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.6
755765,St Katherines,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.93
755765,St Katherines,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.49
755765,St Katherines,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
755765,St Katherines,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
755765,St Katherines,2023-06-14T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
755765,St Katherines,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
755765,St Katherines,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
755765,St Katherines,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
755765,St Katherines,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,29.3
755765,St Katherines,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
755765,St Katherines,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
755765,St Katherines,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
755765,St Katherines,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755765,St Katherines,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
755765,St Katherines,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.07
755765,St Katherines,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.53
755765,St Katherines,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
755765,St Katherines,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,82.97
755765,St Katherines,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,55.05
755765,St Katherines,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,58.51
755765,St Katherines,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,136.7
755765,St Katherines,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,360.3
755765,St Katherines,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
755765,St Katherines,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
755765,St Katherines,2023-06-14T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-14T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-14T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
755765,St Katherines,2023-06-14T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.0
755765,St Katherines,2023-06-14T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.1
755765,St Katherines,2023-06-14T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.57
755765,St Katherines,2023-06-14T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
755765,St Katherines,2023-06-14T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.1
755765,St Katherines,2023-06-14T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
755765,St Katherines,2023-06-14T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
755765,St Katherines,2023-06-14T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.04
755765,St Katherines,2023-06-14T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.08
755765,St Katherines,2023-06-14T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.84
755765,St Katherines,2023-06-14T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.34
755765,St Katherines,2023-06-14T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.41
755765,St Katherines,2023-06-14T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.69
755765,St Katherines,2023-06-14T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
755765,St Katherines,2023-06-14T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.0
755765,St Katherines,2023-06-14T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.5
755765,St Katherines,2023-06-14T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.3
755765,St Katherines,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.31
755765,St Katherines,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
755765,St Katherines,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
755765,St Katherines,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.57
755765,St Katherines,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
755765,St Katherines,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
755765,St Katherines,2023-06-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
755765,St Katherines,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
755765,St Katherines,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
755765,St Katherines,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
755765,St Katherines,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.29
755765,St Katherines,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.96
755765,St Katherines,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.43
755765,St Katherines,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.19
755765,St Katherines,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
755765,St Katherines,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
755765,St Katherines,2023-06-14T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
755765,St Katherines,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
755765,St Katherines,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
755765,St Katherines,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
755765,St Katherines,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,29.2
755765,St Katherines,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
755765,St Katherines,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
755765,St Katherines,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
755765,St Katherines,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
755765,St Katherines,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.58
755765,St Katherines,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.89
755765,St Katherines,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
755765,St Katherines,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,78.1
755765,St Katherines,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,56.58
755765,St Katherines,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,55.75
755765,St Katherines,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
755765,St Katherines,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,336.9
755765,St Katherines,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
755765,St Katherines,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
755765,St Katherines,2023-06-14T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.32
755765,St Katherines,2023-06-14T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
755765,St Katherines,2023-06-14T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
755765,St Katherines,2023-06-14T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.24
755765,St Katherines,2023-06-14T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.22
755765,St Katherines,2023-06-14T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.87
755765,St Katherines,2023-06-14T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
755765,St Katherines,2023-06-14T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.1
755765,St Katherines,2023-06-14T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
755765,St Katherines,2023-06-14T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
755765,St Katherines,2023-06-14T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.75
755765,St Katherines,2023-06-14T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.08
755765,St Katherines,2023-06-14T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.54
755765,St Katherines,2023-06-14T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.63
755765,St Katherines,2023-06-14T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.25
755765,St Katherines,2023-06-14T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.44
755765,St Katherines,2023-06-14T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
755765,St Katherines,2023-06-14T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.8
755765,St Katherines,2023-06-14T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.0
755765,St Katherines,2023-06-14T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.2
755765,St Katherines,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.35
755765,St Katherines,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
755765,St Katherines,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.17
755765,St Katherines,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
755765,St Katherines,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
755765,St Katherines,2023-06-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
755765,St Katherines,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
755765,St Katherines,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
755765,St Katherines,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
755765,St Katherines,2023-06-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.62
755765,St Katherines,2023-06-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.27
755765,St Katherines,2023-06-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.22
755765,St Katherines,2023-06-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.87
755765,St Katherines,2023-06-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
