Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
755765,St Katherines,2023-06-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
755765,St Katherines,2023-06-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
755765,St Katherines,2023-06-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
755765,St Katherines,2023-06-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
755765,St Katherines,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,29.1
755765,St Katherines,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
755765,St Katherines,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
755765,St Katherines,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
755765,St Katherines,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
755765,St Katherines,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.04
755765,St Katherines,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.32
755765,St Katherines,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.86
755765,St Katherines,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,80.91
755765,St Katherines,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,55.82
755765,St Katherines,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,57.38
755765,St Katherines,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,128.9
755765,St Katherines,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,349.1
755765,St Katherines,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
755765,St Katherines,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
755765,St Katherines,2023-06-14T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.25
755765,St Katherines,2023-06-14T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
755765,St Katherines,2023-06-14T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-06-14T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.52
755765,St Katherines,2023-06-14T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.32
755765,St Katherines,2023-06-14T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.85
755765,St Katherines,2023-06-14T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
755765,St Katherines,2023-06-14T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.0
755765,St Katherines,2023-06-14T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
755765,St Katherines,2023-06-14T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
755765,St Katherines,2023-06-14T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.92
755765,St Katherines,2023-06-14T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.97
755765,St Katherines,2023-06-14T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.46
755765,St Katherines,2023-06-14T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.77
755765,St Katherines,2023-06-14T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.85
755765,St Katherines,2023-06-14T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.12
755765,St Katherines,2023-06-14T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
755765,St Katherines,2023-06-14T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.6
755765,St Katherines,2023-06-14T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.7
755765,St Katherines,2023-06-14T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.0
755765,St Katherines,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.66
755765,St Katherines,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.61
755765,St Katherines,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
755765,St Katherines,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
755765,St Katherines,2023-06-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
755765,St Katherines,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
755765,St Katherines,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
755765,St Katherines,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
755765,St Katherines,2023-06-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.52
755765,St Katherines,2023-06-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.07
755765,St Katherines,2023-06-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.02
755765,St Katherines,2023-06-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.36
755765,St Katherines,2023-06-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
755765,St Katherines,2023-06-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
755765,St Katherines,2023-06-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
755765,St Katherines,2023-06-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
755765,St Katherines,2023-06-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
755765,St Katherines,2023-06-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
755765,St Katherines,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,29.0
755765,St Katherines,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
755765,St Katherines,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
755765,St Katherines,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
755765,St Katherines,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
755765,St Katherines,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
755765,St Katherines,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.35
755765,St Katherines,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.27
755765,St Katherines,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
755765,St Katherines,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,77.25
755765,St Katherines,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,53.97
755765,St Katherines,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,52.59
755765,St Katherines,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
755765,St Katherines,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.6
755765,St Katherines,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
755765,St Katherines,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
755765,St Katherines,2023-06-14T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-14T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
755765,St Katherines,2023-06-14T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
755765,St Katherines,2023-06-14T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.16
755765,St Katherines,2023-06-14T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
755765,St Katherines,2023-06-14T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.98
755765,St Katherines,2023-06-14T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
755765,St Katherines,2023-06-14T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.4
755765,St Katherines,2023-06-14T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
755765,St Katherines,2023-06-14T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
755765,St Katherines,2023-06-14T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.7
755765,St Katherines,2023-06-14T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.75
755765,St Katherines,2023-06-14T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.96
755765,St Katherines,2023-06-14T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.89
755765,St Katherines,2023-06-14T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.25
755765,St Katherines,2023-06-14T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.91
755765,St Katherines,2023-06-14T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
755765,St Katherines,2023-06-14T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.5
755765,St Katherines,2023-06-14T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.2
755765,St Katherines,2023-06-14T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.2
755765,St Katherines,2023-06-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.66
755765,St Katherines,2023-06-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
755765,St Katherines,2023-06-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
755765,St Katherines,2023-06-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.42
755765,St Katherines,2023-06-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
755765,St Katherines,2023-06-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
755765,St Katherines,2023-06-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
755765,St Katherines,2023-06-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
755765,St Katherines,2023-06-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
755765,St Katherines,2023-06-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
755765,St Katherines,2023-06-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.36
755765,St Katherines,2023-06-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.35
755765,St Katherines,2023-06-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.02
755765,St Katherines,2023-06-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.15
755765,St Katherines,2023-06-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
755765,St Katherines,2023-06-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
755765,St Katherines,2023-06-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
755765,St Katherines,2023-06-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
755765,St Katherines,2023-06-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
755765,St Katherines,2023-06-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
755765,St Katherines,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,28.9
755765,St Katherines,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
755765,St Katherines,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
755765,St Katherines,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
755765,St Katherines,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755765,St Katherines,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
755765,St Katherines,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.13
755765,St Katherines,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.62
755765,St Katherines,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.73
755765,St Katherines,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,74.62
755765,St Katherines,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,53.95
755765,St Katherines,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,54.87
755765,St Katherines,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
755765,St Katherines,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,323.3
755765,St Katherines,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
755765,St Katherines,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
755765,St Katherines,2023-06-14T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.99
755765,St Katherines,2023-06-14T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
755765,St Katherines,2023-06-14T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-14T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.92
755765,St Katherines,2023-06-14T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
755765,St Katherines,2023-06-14T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.73
755765,St Katherines,2023-06-14T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
755765,St Katherines,2023-06-14T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.2
755765,St Katherines,2023-06-14T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
755765,St Katherines,2023-06-14T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
755765,St Katherines,2023-06-14T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.25
755765,St Katherines,2023-06-14T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.59
755765,St Katherines,2023-06-14T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.11
755765,St Katherines,2023-06-14T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.13
755765,St Katherines,2023-06-14T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.65
755765,St Katherines,2023-06-14T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.91
755765,St Katherines,2023-06-14T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
755765,St Katherines,2023-06-14T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.2
755765,St Katherines,2023-06-14T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
755765,St Katherines,2023-06-14T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.9
755765,St Katherines,2023-06-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.34
755765,St Katherines,2023-06-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
755765,St Katherines,2023-06-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
755765,St Katherines,2023-06-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.48
755765,St Katherines,2023-06-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
755765,St Katherines,2023-06-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
755765,St Katherines,2023-06-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
755765,St Katherines,2023-06-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
755765,St Katherines,2023-06-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
755765,St Katherines,2023-06-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
755765,St Katherines,2023-06-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.5
755765,St Katherines,2023-06-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.66
755765,St Katherines,2023-06-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.13
755765,St Katherines,2023-06-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.44
755765,St Katherines,2023-06-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
755765,St Katherines,2023-06-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
755765,St Katherines,2023-06-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
755765,St Katherines,2023-06-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
755765,St Katherines,2023-06-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
755765,St Katherines,2023-06-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
755765,St Katherines,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,28.8
755765,St Katherines,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
755765,St Katherines,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
755765,St Katherines,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755765,St Katherines,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
755765,St Katherines,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.08
755765,St Katherines,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.03
755765,St Katherines,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.86
755765,St Katherines,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,74.97
755765,St Katherines,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,49.04
755765,St Katherines,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,51.6
755765,St Katherines,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,126.1
755765,St Katherines,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,328.2
755765,St Katherines,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
755765,St Katherines,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
755765,St Katherines,2023-06-14T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.65
755765,St Katherines,2023-06-14T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-06-14T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-14T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.34
755765,St Katherines,2023-06-14T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
755765,St Katherines,2023-06-14T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.92
755765,St Katherines,2023-06-14T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
755765,St Katherines,2023-06-14T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.5
755765,St Katherines,2023-06-14T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
755765,St Katherines,2023-06-14T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
755765,St Katherines,2023-06-14T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.99
755765,St Katherines,2023-06-14T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.96
755765,St Katherines,2023-06-14T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.98
755765,St Katherines,2023-06-14T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.77
755765,St Katherines,2023-06-14T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.05
755765,St Katherines,2023-06-14T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.12
755765,St Katherines,2023-06-14T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
755765,St Katherines,2023-06-14T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.8
755765,St Katherines,2023-06-14T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.3
755765,St Katherines,2023-06-14T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.7
755765,St Katherines,2023-06-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.44
755765,St Katherines,2023-06-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
755765,St Katherines,2023-06-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
755765,St Katherines,2023-06-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.28
755765,St Katherines,2023-06-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
755765,St Katherines,2023-06-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
755765,St Katherines,2023-06-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
755765,St Katherines,2023-06-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
755765,St Katherines,2023-06-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
755765,St Katherines,2023-06-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
755765,St Katherines,2023-06-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.89
755765,St Katherines,2023-06-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.33
755765,St Katherines,2023-06-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.83
755765,St Katherines,2023-06-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.59
755765,St Katherines,2023-06-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
755765,St Katherines,2023-06-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
755765,St Katherines,2023-06-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
755765,St Katherines,2023-06-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
755765,St Katherines,2023-06-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
755765,St Katherines,2023-06-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
755765,St Katherines,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,28.8
755765,St Katherines,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
755765,St Katherines,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
755765,St Katherines,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755765,St Katherines,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
755765,St Katherines,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.98
755765,St Katherines,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.9
755765,St Katherines,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
755765,St Katherines,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,72.98
755765,St Katherines,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,50.21
755765,St Katherines,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,55.97
755765,St Katherines,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,120.4
755765,St Katherines,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.8
755765,St Katherines,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
755765,St Katherines,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
755765,St Katherines,2023-06-14T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.07
755765,St Katherines,2023-06-14T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-06-14T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-06-14T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.21
755765,St Katherines,2023-06-14T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
755765,St Katherines,2023-06-14T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.1
755765,St Katherines,2023-06-14T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
755765,St Katherines,2023-06-14T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.5
755765,St Katherines,2023-06-14T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
755765,St Katherines,2023-06-14T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
755765,St Katherines,2023-06-14T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.35
755765,St Katherines,2023-06-14T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.87
755765,St Katherines,2023-06-14T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.38
755765,St Katherines,2023-06-14T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.87
755765,St Katherines,2023-06-14T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.97
755765,St Katherines,2023-06-14T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.29
755765,St Katherines,2023-06-14T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
755765,St Katherines,2023-06-14T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.8
755765,St Katherines,2023-06-14T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.4
755765,St Katherines,2023-06-14T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.1
755765,St Katherines,2023-06-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.01
755765,St Katherines,2023-06-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
755765,St Katherines,2023-06-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
755765,St Katherines,2023-06-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.19
755765,St Katherines,2023-06-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
755765,St Katherines,2023-06-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
755765,St Katherines,2023-06-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
755765,St Katherines,2023-06-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
755765,St Katherines,2023-06-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
755765,St Katherines,2023-06-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
755765,St Katherines,2023-06-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.28
755765,St Katherines,2023-06-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.12
755765,St Katherines,2023-06-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.39
755765,St Katherines,2023-06-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
755765,St Katherines,2023-06-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.03
755765,St Katherines,2023-06-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
755765,St Katherines,2023-06-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
755765,St Katherines,2023-06-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
755765,St Katherines,2023-06-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
755765,St Katherines,2023-06-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
755765,St Katherines,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,28.7
755765,St Katherines,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
755765,St Katherines,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
755765,St Katherines,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755765,St Katherines,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
755765,St Katherines,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.72
755765,St Katherines,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.22
755765,St Katherines,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.35
755765,St Katherines,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,68.79
755765,St Katherines,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,49.14
755765,St Katherines,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,55.05
755765,St Katherines,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
755765,St Katherines,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.6
755765,St Katherines,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
755765,St Katherines,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
755765,St Katherines,2023-06-14T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-14T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-14T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-06-14T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.98
755765,St Katherines,2023-06-14T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
755765,St Katherines,2023-06-14T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.34
755765,St Katherines,2023-06-14T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.2
755765,St Katherines,2023-06-14T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.9
755765,St Katherines,2023-06-14T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
755765,St Katherines,2023-06-14T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
755765,St Katherines,2023-06-14T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.33
755765,St Katherines,2023-06-14T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.92
755765,St Katherines,2023-06-14T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.45
755765,St Katherines,2023-06-14T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.46
755765,St Katherines,2023-06-14T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.7
755765,St Katherines,2023-06-14T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.51
755765,St Katherines,2023-06-14T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
755765,St Katherines,2023-06-14T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.1
755765,St Katherines,2023-06-14T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.9
755765,St Katherines,2023-06-14T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.5
755765,St Katherines,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.21
755765,St Katherines,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
755765,St Katherines,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
755765,St Katherines,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.21
755765,St Katherines,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
755765,St Katherines,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
755765,St Katherines,2023-06-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
755765,St Katherines,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
755765,St Katherines,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
755765,St Katherines,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
755765,St Katherines,2023-06-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.9
755765,St Katherines,2023-06-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.92
755765,St Katherines,2023-06-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.69
755765,St Katherines,2023-06-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
755765,St Katherines,2023-06-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
755765,St Katherines,2023-06-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
755765,St Katherines,2023-06-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
755765,St Katherines,2023-06-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
755765,St Katherines,2023-06-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
755765,St Katherines,2023-06-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
755765,St Katherines,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,28.6
755765,St Katherines,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
755765,St Katherines,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
755765,St Katherines,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755765,St Katherines,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
755765,St Katherines,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.94
755765,St Katherines,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.88
755765,St Katherines,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.7
755765,St Katherines,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,71.53
755765,St Katherines,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.42
755765,St Katherines,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,56.39
755765,St Katherines,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,129.2
755765,St Katherines,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.4
755765,St Katherines,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
755765,St Katherines,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
755765,St Katherines,2023-06-14T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.51
755765,St Katherines,2023-06-14T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-14T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-06-14T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.06
755765,St Katherines,2023-06-14T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.56
755765,St Katherines,2023-06-14T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.11
755765,St Katherines,2023-06-14T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
755765,St Katherines,2023-06-14T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.9
755765,St Katherines,2023-06-14T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
755765,St Katherines,2023-06-14T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
755765,St Katherines,2023-06-14T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.26
755765,St Katherines,2023-06-14T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.19
755765,St Katherines,2023-06-14T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.16
755765,St Katherines,2023-06-14T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.66
755765,St Katherines,2023-06-14T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.44
755765,St Katherines,2023-06-14T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.04
755765,St Katherines,2023-06-14T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
755765,St Katherines,2023-06-14T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.9
755765,St Katherines,2023-06-14T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.1
755765,St Katherines,2023-06-14T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.9
755765,St Katherines,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.43
755765,St Katherines,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
755765,St Katherines,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
755765,St Katherines,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.71
755765,St Katherines,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
755765,St Katherines,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
755765,St Katherines,2023-06-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
755765,St Katherines,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
755765,St Katherines,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
755765,St Katherines,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
755765,St Katherines,2023-06-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.82
755765,St Katherines,2023-06-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.45
755765,St Katherines,2023-06-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.33
755765,St Katherines,2023-06-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
755765,St Katherines,2023-06-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.03
755765,St Katherines,2023-06-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
755765,St Katherines,2023-06-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
755765,St Katherines,2023-06-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
755765,St Katherines,2023-06-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
755765,St Katherines,2023-06-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
755765,St Katherines,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,28.6
755765,St Katherines,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
755765,St Katherines,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
755765,St Katherines,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
755765,St Katherines,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755765,St Katherines,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
755765,St Katherines,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.01
755765,St Katherines,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.17
755765,St Katherines,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.35
755765,St Katherines,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,68.6
755765,St Katherines,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,49.73
755765,St Katherines,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,53.95
755765,St Katherines,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
755765,St Katherines,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.8
755765,St Katherines,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
755765,St Katherines,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
755765,St Katherines,2023-06-14T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
755765,St Katherines,2023-06-14T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-06-14T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-06-14T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.08
755765,St Katherines,2023-06-14T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
755765,St Katherines,2023-06-14T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.41
755765,St Katherines,2023-06-14T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
755765,St Katherines,2023-06-14T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.0
755765,St Katherines,2023-06-14T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
755765,St Katherines,2023-06-14T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
755765,St Katherines,2023-06-14T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.47
755765,St Katherines,2023-06-14T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-14T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.67
755765,St Katherines,2023-06-14T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.33
755765,St Katherines,2023-06-14T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.22
755765,St Katherines,2023-06-14T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.13
755765,St Katherines,2023-06-14T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
755765,St Katherines,2023-06-14T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.6
755765,St Katherines,2023-06-14T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
755765,St Katherines,2023-06-14T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.3
755765,St Katherines,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.01
755765,St Katherines,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
755765,St Katherines,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
755765,St Katherines,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.11
755765,St Katherines,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
755765,St Katherines,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
755765,St Katherines,2023-06-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
755765,St Katherines,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
755765,St Katherines,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
755765,St Katherines,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
755765,St Katherines,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.3
755765,St Katherines,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.31
755765,St Katherines,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.94
755765,St Katherines,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
755765,St Katherines,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.76
755765,St Katherines,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
755765,St Katherines,2023-06-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
755765,St Katherines,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
755765,St Katherines,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
755765,St Katherines,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
755765,St Katherines,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,28.6
755765,St Katherines,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
755765,St Katherines,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
755765,St Katherines,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
755765,St Katherines,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
755765,St Katherines,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
755765,St Katherines,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.65
755765,St Katherines,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.27
755765,St Katherines,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.42
755765,St Katherines,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,65.57
755765,St Katherines,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,50.11
755765,St Katherines,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,53.84
755765,St Katherines,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
755765,St Katherines,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.3
755765,St Katherines,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
755765,St Katherines,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
755765,St Katherines,2023-06-14T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
755765,St Katherines,2023-06-14T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-06-14T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
755765,St Katherines,2023-06-14T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.75
755765,St Katherines,2023-06-14T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
755765,St Katherines,2023-06-14T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
755765,St Katherines,2023-06-14T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
755765,St Katherines,2023-06-14T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.1
755765,St Katherines,2023-06-14T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
755765,St Katherines,2023-06-14T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
755765,St Katherines,2023-06-14T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.65
755765,St Katherines,2023-06-14T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.5
755765,St Katherines,2023-06-14T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.17
755765,St Katherines,2023-06-14T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.95
755765,St Katherines,2023-06-14T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.44
755765,St Katherines,2023-06-14T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.5
755765,St Katherines,2023-06-14T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
755765,St Katherines,2023-06-14T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.3
755765,St Katherines,2023-06-14T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
755765,St Katherines,2023-06-14T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.3
755765,St Katherines,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.48
755765,St Katherines,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
755765,St Katherines,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.71
755765,St Katherines,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
755765,St Katherines,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
755765,St Katherines,2023-06-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
755765,St Katherines,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
755765,St Katherines,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
755765,St Katherines,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
755765,St Katherines,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.57
755765,St Katherines,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.98
755765,St Katherines,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.56
755765,St Katherines,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.04
755765,St Katherines,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.92
755765,St Katherines,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
755765,St Katherines,2023-06-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
755765,St Katherines,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
755765,St Katherines,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
755765,St Katherines,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
755765,St Katherines,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,28.6
755765,St Katherines,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
755765,St Katherines,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
755765,St Katherines,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
755765,St Katherines,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.96
755765,St Katherines,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.95
755765,St Katherines,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
755765,St Katherines,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,68.46
755765,St Katherines,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,51.11
755765,St Katherines,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,45.46
755765,St Katherines,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
755765,St Katherines,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.2
755765,St Katherines,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
755765,St Katherines,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
755765,St Katherines,2023-06-14T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.23
755765,St Katherines,2023-06-14T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
755765,St Katherines,2023-06-14T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
755765,St Katherines,2023-06-14T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.53
755765,St Katherines,2023-06-14T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
755765,St Katherines,2023-06-14T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.11
755765,St Katherines,2023-06-14T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
755765,St Katherines,2023-06-14T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.1
755765,St Katherines,2023-06-14T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
755765,St Katherines,2023-06-14T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
755765,St Katherines,2023-06-14T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.43
755765,St Katherines,2023-06-14T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.26
755765,St Katherines,2023-06-14T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.29
755765,St Katherines,2023-06-14T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.85
