Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-14T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.06
755765,St Katherines,2023-06-14T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.73
755765,St Katherines,2023-06-14T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
755765,St Katherines,2023-06-14T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.9
755765,St Katherines,2023-06-14T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
755765,St Katherines,2023-06-14T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.1
755765,St Katherines,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.59
755765,St Katherines,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
755765,St Katherines,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.18
755765,St Katherines,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
755765,St Katherines,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
755765,St Katherines,2023-06-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
755765,St Katherines,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
755765,St Katherines,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
755765,St Katherines,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
755765,St Katherines,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.5
755765,St Katherines,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.96
755765,St Katherines,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.87
755765,St Katherines,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
755765,St Katherines,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
755765,St Katherines,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
755765,St Katherines,2023-06-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
755765,St Katherines,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
755765,St Katherines,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
755765,St Katherines,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
755765,St Katherines,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,28.6
755765,St Katherines,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
755765,St Katherines,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
755765,St Katherines,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
755765,St Katherines,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
755765,St Katherines,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.74
755765,St Katherines,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.57
755765,St Katherines,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.7
755765,St Katherines,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,65.39
755765,St Katherines,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.71
755765,St Katherines,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.07
755765,St Katherines,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
755765,St Katherines,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.8
755765,St Katherines,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
755765,St Katherines,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
755765,St Katherines,2023-06-14T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-14T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-14T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-06-14T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.66
755765,St Katherines,2023-06-14T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
755765,St Katherines,2023-06-14T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.83
755765,St Katherines,2023-06-14T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
755765,St Katherines,2023-06-14T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
755765,St Katherines,2023-06-14T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
755765,St Katherines,2023-06-14T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
755765,St Katherines,2023-06-14T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.99
755765,St Katherines,2023-06-14T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.74
755765,St Katherines,2023-06-14T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.09
755765,St Katherines,2023-06-14T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.2
755765,St Katherines,2023-06-14T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.62
755765,St Katherines,2023-06-14T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.31
755765,St Katherines,2023-06-14T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
755765,St Katherines,2023-06-14T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.4
755765,St Katherines,2023-06-14T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
755765,St Katherines,2023-06-14T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
755765,St Katherines,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.09
755765,St Katherines,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
755765,St Katherines,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
755765,St Katherines,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.5
755765,St Katherines,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
755765,St Katherines,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
755765,St Katherines,2023-06-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
755765,St Katherines,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
755765,St Katherines,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
755765,St Katherines,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
755765,St Katherines,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.54
755765,St Katherines,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.55
755765,St Katherines,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.76
755765,St Katherines,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
755765,St Katherines,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
755765,St Katherines,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
755765,St Katherines,2023-06-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
755765,St Katherines,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
755765,St Katherines,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
755765,St Katherines,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
755765,St Katherines,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,28.6
755765,St Katherines,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
755765,St Katherines,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
755765,St Katherines,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
755765,St Katherines,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
755765,St Katherines,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
755765,St Katherines,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.68
755765,St Katherines,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.11
755765,St Katherines,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
755765,St Katherines,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,65.23
755765,St Katherines,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.55
755765,St Katherines,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.93
755765,St Katherines,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,123.6
755765,St Katherines,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
755765,St Katherines,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
755765,St Katherines,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
755765,St Katherines,2023-06-14T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-14T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-14T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-14T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.22
755765,St Katherines,2023-06-14T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
755765,St Katherines,2023-06-14T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.65
755765,St Katherines,2023-06-14T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
755765,St Katherines,2023-06-14T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
755765,St Katherines,2023-06-14T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
755765,St Katherines,2023-06-14T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
755765,St Katherines,2023-06-14T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.95
755765,St Katherines,2023-06-14T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-14T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.89
755765,St Katherines,2023-06-14T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.37
755765,St Katherines,2023-06-14T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.14
755765,St Katherines,2023-06-14T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.32
755765,St Katherines,2023-06-14T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
755765,St Katherines,2023-06-14T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.9
755765,St Katherines,2023-06-14T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
755765,St Katherines,2023-06-14T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.9
755765,St Katherines,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.0
755765,St Katherines,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
755765,St Katherines,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.85
755765,St Katherines,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
755765,St Katherines,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
755765,St Katherines,2023-06-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
755765,St Katherines,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
755765,St Katherines,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
755765,St Katherines,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
755765,St Katherines,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.97
755765,St Katherines,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.71
755765,St Katherines,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.75
755765,St Katherines,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.95
755765,St Katherines,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
755765,St Katherines,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
755765,St Katherines,2023-06-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
755765,St Katherines,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
755765,St Katherines,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
755765,St Katherines,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
755765,St Katherines,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,28.6
755765,St Katherines,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
755765,St Katherines,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
755765,St Katherines,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
755765,St Katherines,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
755765,St Katherines,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.61
755765,St Katherines,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.35
755765,St Katherines,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
755765,St Katherines,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,67.39
755765,St Katherines,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.84
755765,St Katherines,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.8
755765,St Katherines,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,141.2
755765,St Katherines,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.4
755765,St Katherines,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
755765,St Katherines,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
755765,St Katherines,2023-06-14T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
755765,St Katherines,2023-06-14T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
755765,St Katherines,2023-06-14T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-06-14T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.36
755765,St Katherines,2023-06-14T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
755765,St Katherines,2023-06-14T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.5
755765,St Katherines,2023-06-14T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
755765,St Katherines,2023-06-14T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
755765,St Katherines,2023-06-14T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
755765,St Katherines,2023-06-14T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
755765,St Katherines,2023-06-14T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.41
755765,St Katherines,2023-06-14T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.95
755765,St Katherines,2023-06-14T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.07
755765,St Katherines,2023-06-14T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.52
755765,St Katherines,2023-06-14T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.48
755765,St Katherines,2023-06-14T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.3
755765,St Katherines,2023-06-14T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
755765,St Katherines,2023-06-14T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.4
755765,St Katherines,2023-06-14T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
755765,St Katherines,2023-06-14T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
755765,St Katherines,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.48
755765,St Katherines,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755765,St Katherines,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
755765,St Katherines,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.58
755765,St Katherines,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
755765,St Katherines,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
755765,St Katherines,2023-06-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
755765,St Katherines,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
755765,St Katherines,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
755765,St Katherines,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
755765,St Katherines,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.31
755765,St Katherines,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.32
755765,St Katherines,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.63
755765,St Katherines,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.72
755765,St Katherines,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
755765,St Katherines,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
755765,St Katherines,2023-06-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
755765,St Katherines,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
755765,St Katherines,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
755765,St Katherines,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
755765,St Katherines,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,28.6
755765,St Katherines,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
755765,St Katherines,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
755765,St Katherines,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
755765,St Katherines,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.16
755765,St Katherines,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.14
755765,St Katherines,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
755765,St Katherines,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,63.19
755765,St Katherines,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.11
755765,St Katherines,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.13
755765,St Katherines,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
755765,St Katherines,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
755765,St Katherines,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
755765,St Katherines,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
755765,St Katherines,2023-06-14T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
755765,St Katherines,2023-06-14T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
755765,St Katherines,2023-06-14T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
755765,St Katherines,2023-06-14T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.34
755765,St Katherines,2023-06-14T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
755765,St Katherines,2023-06-14T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.68
755765,St Katherines,2023-06-14T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
755765,St Katherines,2023-06-14T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
755765,St Katherines,2023-06-14T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
755765,St Katherines,2023-06-14T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
755765,St Katherines,2023-06-14T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-14T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
755765,St Katherines,2023-06-14T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.14
755765,St Katherines,2023-06-14T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.94
755765,St Katherines,2023-06-14T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.46
755765,St Katherines,2023-06-14T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.98
755765,St Katherines,2023-06-14T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
755765,St Katherines,2023-06-14T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.3
755765,St Katherines,2023-06-14T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
755765,St Katherines,2023-06-14T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.7
755765,St Katherines,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.49
755765,St Katherines,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
755765,St Katherines,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
755765,St Katherines,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
755765,St Katherines,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
755765,St Katherines,2023-06-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
755765,St Katherines,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
755765,St Katherines,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
755765,St Katherines,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
755765,St Katherines,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.63
755765,St Katherines,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.42
755765,St Katherines,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.03
755765,St Katherines,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.33
755765,St Katherines,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.49
755765,St Katherines,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
755765,St Katherines,2023-06-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
755765,St Katherines,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
755765,St Katherines,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
755765,St Katherines,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
755765,St Katherines,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,28.6
755765,St Katherines,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
755765,St Katherines,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
755765,St Katherines,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
755765,St Katherines,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
755765,St Katherines,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.39
755765,St Katherines,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
755765,St Katherines,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
755765,St Katherines,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,61.18
755765,St Katherines,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.21
755765,St Katherines,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.1
755765,St Katherines,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
755765,St Katherines,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
755765,St Katherines,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
755765,St Katherines,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
755765,St Katherines,2023-06-14T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
755765,St Katherines,2023-06-14T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
755765,St Katherines,2023-06-14T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
755765,St Katherines,2023-06-14T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.64
755765,St Katherines,2023-06-14T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
755765,St Katherines,2023-06-14T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.17
755765,St Katherines,2023-06-14T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
755765,St Katherines,2023-06-14T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
755765,St Katherines,2023-06-14T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
755765,St Katherines,2023-06-14T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
755765,St Katherines,2023-06-14T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
755765,St Katherines,2023-06-14T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
755765,St Katherines,2023-06-14T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.27
755765,St Katherines,2023-06-14T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.22
755765,St Katherines,2023-06-14T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.1
755765,St Katherines,2023-06-14T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.75
755765,St Katherines,2023-06-14T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
755765,St Katherines,2023-06-14T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
755765,St Katherines,2023-06-14T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
755765,St Katherines,2023-06-14T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
755765,St Katherines,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.36
755765,St Katherines,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
755765,St Katherines,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.92
755765,St Katherines,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
755765,St Katherines,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
755765,St Katherines,2023-06-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
755765,St Katherines,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
755765,St Katherines,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
755765,St Katherines,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
755765,St Katherines,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.71
755765,St Katherines,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.57
755765,St Katherines,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.45
755765,St Katherines,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.76
755765,St Katherines,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.99
755765,St Katherines,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
755765,St Katherines,2023-06-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
755765,St Katherines,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
755765,St Katherines,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
755765,St Katherines,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
755765,St Katherines,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,28.7
755765,St Katherines,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
755765,St Katherines,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
755765,St Katherines,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
755765,St Katherines,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
755765,St Katherines,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.22
755765,St Katherines,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.91
755765,St Katherines,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
755765,St Katherines,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,62.53
755765,St Katherines,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.85
755765,St Katherines,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.07
755765,St Katherines,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
755765,St Katherines,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
755765,St Katherines,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
755765,St Katherines,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
755765,St Katherines,2023-06-14T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
755765,St Katherines,2023-06-14T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
755765,St Katherines,2023-06-14T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
755765,St Katherines,2023-06-14T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.69
755765,St Katherines,2023-06-14T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
755765,St Katherines,2023-06-14T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.67
755765,St Katherines,2023-06-14T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
755765,St Katherines,2023-06-14T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
755765,St Katherines,2023-06-14T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
755765,St Katherines,2023-06-14T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
755765,St Katherines,2023-06-14T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.47
755765,St Katherines,2023-06-14T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-14T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.61
755765,St Katherines,2023-06-14T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.13
755765,St Katherines,2023-06-14T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.72
755765,St Katherines,2023-06-14T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.84
755765,St Katherines,2023-06-14T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
755765,St Katherines,2023-06-14T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.2
755765,St Katherines,2023-06-14T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
755765,St Katherines,2023-06-14T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
755765,St Katherines,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.86
755765,St Katherines,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
755765,St Katherines,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
755765,St Katherines,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.61
755765,St Katherines,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
755765,St Katherines,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
755765,St Katherines,2023-06-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
755765,St Katherines,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
755765,St Katherines,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
755765,St Katherines,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
755765,St Katherines,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.96
755765,St Katherines,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.34
755765,St Katherines,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.33
755765,St Katherines,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
755765,St Katherines,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
755765,St Katherines,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
755765,St Katherines,2023-06-14T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
755765,St Katherines,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
755765,St Katherines,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
755765,St Katherines,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
755765,St Katherines,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,28.8
755765,St Katherines,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
755765,St Katherines,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
755765,St Katherines,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
755765,St Katherines,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
755765,St Katherines,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
755765,St Katherines,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.03
755765,St Katherines,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.96
755765,St Katherines,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
755765,St Katherines,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,58.83
755765,St Katherines,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.89
755765,St Katherines,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.4
755765,St Katherines,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
755765,St Katherines,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
755765,St Katherines,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
755765,St Katherines,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
755765,St Katherines,2023-06-14T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.7
755765,St Katherines,2023-06-14T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
755765,St Katherines,2023-06-14T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-06-14T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.6
755765,St Katherines,2023-06-14T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
755765,St Katherines,2023-06-14T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.76
755765,St Katherines,2023-06-14T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
755765,St Katherines,2023-06-14T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
755765,St Katherines,2023-06-14T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
755765,St Katherines,2023-06-14T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
755765,St Katherines,2023-06-14T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
755765,St Katherines,2023-06-14T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-14T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.99
755765,St Katherines,2023-06-14T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.31
755765,St Katherines,2023-06-14T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.09
755765,St Katherines,2023-06-14T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.14
755765,St Katherines,2023-06-14T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
755765,St Katherines,2023-06-14T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.0
755765,St Katherines,2023-06-14T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
755765,St Katherines,2023-06-14T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.9
755765,St Katherines,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.32
755765,St Katherines,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
755765,St Katherines,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
755765,St Katherines,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
755765,St Katherines,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
755765,St Katherines,2023-06-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
755765,St Katherines,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
755765,St Katherines,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
755765,St Katherines,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
755765,St Katherines,2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.85
755765,St Katherines,2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.08
755765,St Katherines,2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.56
755765,St Katherines,2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.83
755765,St Katherines,2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
755765,St Katherines,2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
755765,St Katherines,2023-06-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
755765,St Katherines,2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
755765,St Katherines,2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
755765,St Katherines,2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
755765,St Katherines,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,28.8
755765,St Katherines,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
755765,St Katherines,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
755765,St Katherines,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
755765,St Katherines,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
755765,St Katherines,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.53
755765,St Katherines,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.74
755765,St Katherines,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
755765,St Katherines,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,59.98
755765,St Katherines,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,42.86
755765,St Katherines,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.12
755765,St Katherines,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
755765,St Katherines,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
755765,St Katherines,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
755765,St Katherines,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
755765,St Katherines,2023-06-14T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
755765,St Katherines,2023-06-14T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
755765,St Katherines,2023-06-14T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
755765,St Katherines,2023-06-14T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.3
755765,St Katherines,2023-06-14T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
755765,St Katherines,2023-06-14T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.81
755765,St Katherines,2023-06-14T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
755765,St Katherines,2023-06-14T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
755765,St Katherines,2023-06-14T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
755765,St Katherines,2023-06-14T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
755765,St Katherines,2023-06-14T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
755765,St Katherines,2023-06-14T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
755765,St Katherines,2023-06-14T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.86
755765,St Katherines,2023-06-14T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.35
755765,St Katherines,2023-06-14T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.28
755765,St Katherines,2023-06-14T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.15
755765,St Katherines,2023-06-14T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
755765,St Katherines,2023-06-14T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.3
755765,St Katherines,2023-06-14T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
755765,St Katherines,2023-06-14T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
755765,St Katherines,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.5
755765,St Katherines,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.09
755765,St Katherines,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
755765,St Katherines,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
755765,St Katherines,2023-06-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
755765,St Katherines,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
755765,St Katherines,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
755765,St Katherines,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
755765,St Katherines,2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.84
755765,St Katherines,2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.93
755765,St Katherines,2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.83
755765,St Katherines,2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.33
755765,St Katherines,2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
755765,St Katherines,2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
755765,St Katherines,2023-06-14T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
755765,St Katherines,2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
755765,St Katherines,2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
755765,St Katherines,2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
755765,St Katherines,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,28.9
755765,St Katherines,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
755765,St Katherines,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
755765,St Katherines,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
755765,St Katherines,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
755765,St Katherines,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
755765,St Katherines,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.25
755765,St Katherines,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.19
755765,St Katherines,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
755765,St Katherines,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,61.08
755765,St Katherines,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,39.39
755765,St Katherines,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.98
755765,St Katherines,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
755765,St Katherines,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.3
755765,St Katherines,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
755765,St Katherines,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
755765,St Katherines,2023-06-14T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-14T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
755765,St Katherines,2023-06-14T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-06-14T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
755765,St Katherines,2023-06-14T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
755765,St Katherines,2023-06-14T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.28
755765,St Katherines,2023-06-14T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
755765,St Katherines,2023-06-14T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
755765,St Katherines,2023-06-14T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
755765,St Katherines,2023-06-14T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
755765,St Katherines,2023-06-14T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
755765,St Katherines,2023-06-14T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.05
755765,St Katherines,2023-06-14T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.67
755765,St Katherines,2023-06-14T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.95
755765,St Katherines,2023-06-14T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.43
755765,St Katherines,2023-06-14T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.6
755765,St Katherines,2023-06-14T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
755765,St Katherines,2023-06-14T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
755765,St Katherines,2023-06-14T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
755765,St Katherines,2023-06-14T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
755765,St Katherines,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.46
755765,St Katherines,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.26
755765,St Katherines,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
755765,St Katherines,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
755765,St Katherines,2023-06-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
755765,St Katherines,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
755765,St Katherines,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
755765,St Katherines,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
755765,St Katherines,2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.91
755765,St Katherines,2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.97
755765,St Katherines,2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.14
755765,St Katherines,2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.14
755765,St Katherines,2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
755765,St Katherines,2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
755765,St Katherines,2023-06-14T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
755765,St Katherines,2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
755765,St Katherines,2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
755765,St Katherines,2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
755765,St Katherines,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,29.0
755765,St Katherines,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
755765,St Katherines,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
755765,St Katherines,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
755765,St Katherines,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
755765,St Katherines,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.4
755765,St Katherines,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.88
755765,St Katherines,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
