Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,66.48
755765,St Katherines,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,43.97
755765,St Katherines,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.91
755765,St Katherines,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,123.1
755765,St Katherines,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.2
755765,St Katherines,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
755765,St Katherines,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
755765,St Katherines,2023-06-14T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
755765,St Katherines,2023-06-14T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-14T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
755765,St Katherines,2023-06-14T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.95
755765,St Katherines,2023-06-14T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
755765,St Katherines,2023-06-14T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.71
755765,St Katherines,2023-06-14T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
755765,St Katherines,2023-06-14T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
755765,St Katherines,2023-06-14T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
755765,St Katherines,2023-06-14T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
755765,St Katherines,2023-06-14T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
755765,St Katherines,2023-06-14T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.62
755765,St Katherines,2023-06-14T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.61
755765,St Katherines,2023-06-14T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.03
755765,St Katherines,2023-06-14T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.05
755765,St Katherines,2023-06-14T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.3
755765,St Katherines,2023-06-14T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
755765,St Katherines,2023-06-14T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
755765,St Katherines,2023-06-14T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
755765,St Katherines,2023-06-14T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
755765,St Katherines,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.73
755765,St Katherines,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.83
755765,St Katherines,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
755765,St Katherines,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
755765,St Katherines,2023-06-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
755765,St Katherines,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
755765,St Katherines,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
755765,St Katherines,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
755765,St Katherines,2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.13
755765,St Katherines,2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.07
755765,St Katherines,2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.05
755765,St Katherines,2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.26
755765,St Katherines,2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
755765,St Katherines,2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
755765,St Katherines,2023-06-14T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
755765,St Katherines,2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
755765,St Katherines,2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
755765,St Katherines,2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
755765,St Katherines,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,29.1
755765,St Katherines,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
755765,St Katherines,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
755765,St Katherines,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
755765,St Katherines,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
755765,St Katherines,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.32
755765,St Katherines,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.63
755765,St Katherines,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
755765,St Katherines,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,63.08
755765,St Katherines,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,43.96
755765,St Katherines,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.95
755765,St Katherines,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
755765,St Katherines,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
755765,St Katherines,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
755765,St Katherines,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
755765,St Katherines,2023-06-14T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
755765,St Katherines,2023-06-14T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-14T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
755765,St Katherines,2023-06-14T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.12
755765,St Katherines,2023-06-14T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.2
755765,St Katherines,2023-06-14T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.14
755765,St Katherines,2023-06-14T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
755765,St Katherines,2023-06-14T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
755765,St Katherines,2023-06-14T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
755765,St Katherines,2023-06-14T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
755765,St Katherines,2023-06-14T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
755765,St Katherines,2023-06-14T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.76
755765,St Katherines,2023-06-14T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.28
755765,St Katherines,2023-06-14T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.62
755765,St Katherines,2023-06-14T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
755765,St Katherines,2023-06-14T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.47
755765,St Katherines,2023-06-14T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
755765,St Katherines,2023-06-14T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
755765,St Katherines,2023-06-14T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
755765,St Katherines,2023-06-14T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
755765,St Katherines,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.12
755765,St Katherines,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.65
755765,St Katherines,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
755765,St Katherines,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
755765,St Katherines,2023-06-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
755765,St Katherines,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
755765,St Katherines,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
755765,St Katherines,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
755765,St Katherines,2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.81
755765,St Katherines,2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.43
755765,St Katherines,2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.34
755765,St Katherines,2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
755765,St Katherines,2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
755765,St Katherines,2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
755765,St Katherines,2023-06-14T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
755765,St Katherines,2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
755765,St Katherines,2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
755765,St Katherines,2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
755765,St Katherines,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,29.2
755765,St Katherines,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
755765,St Katherines,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
755765,St Katherines,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
755765,St Katherines,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
755765,St Katherines,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.79
755765,St Katherines,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
755765,St Katherines,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
755765,St Katherines,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,59.5
755765,St Katherines,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,41.21
755765,St Katherines,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.71
755765,St Katherines,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
755765,St Katherines,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
755765,St Katherines,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
755765,St Katherines,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
755765,St Katherines,2023-06-14T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.71
755765,St Katherines,2023-06-14T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-14T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
755765,St Katherines,2023-06-14T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.16
755765,St Katherines,2023-06-14T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.7
755765,St Katherines,2023-06-14T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.93
755765,St Katherines,2023-06-14T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
755765,St Katherines,2023-06-14T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.8
755765,St Katherines,2023-06-14T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
755765,St Katherines,2023-06-14T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
755765,St Katherines,2023-06-14T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.46
755765,St Katherines,2023-06-14T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.13
755765,St Katherines,2023-06-14T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.25
755765,St Katherines,2023-06-14T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.84
755765,St Katherines,2023-06-14T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.19
755765,St Katherines,2023-06-14T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.12
755765,St Katherines,2023-06-14T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
755765,St Katherines,2023-06-14T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
755765,St Katherines,2023-06-14T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
755765,St Katherines,2023-06-14T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
755765,St Katherines,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.1
755765,St Katherines,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.76
755765,St Katherines,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
755765,St Katherines,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
755765,St Katherines,2023-06-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
755765,St Katherines,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
755765,St Katherines,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
755765,St Katherines,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
755765,St Katherines,2023-06-14T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.19
755765,St Katherines,2023-06-14T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.95
755765,St Katherines,2023-06-14T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.51
755765,St Katherines,2023-06-14T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
755765,St Katherines,2023-06-14T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
755765,St Katherines,2023-06-14T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
755765,St Katherines,2023-06-14T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
755765,St Katherines,2023-06-14T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
755765,St Katherines,2023-06-14T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
755765,St Katherines,2023-06-14T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
755765,St Katherines,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,29.3
755765,St Katherines,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
755765,St Katherines,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
755765,St Katherines,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755765,St Katherines,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
755765,St Katherines,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.46
755765,St Katherines,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.83
755765,St Katherines,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
755765,St Katherines,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,61.38
755765,St Katherines,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,37.39
755765,St Katherines,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.81
755765,St Katherines,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,118.0
755765,St Katherines,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
755765,St Katherines,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
755765,St Katherines,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
755765,St Katherines,2023-06-14T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.32
755765,St Katherines,2023-06-14T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-06-14T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
755765,St Katherines,2023-06-14T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.61
755765,St Katherines,2023-06-14T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
755765,St Katherines,2023-06-14T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
755765,St Katherines,2023-06-14T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
755765,St Katherines,2023-06-14T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
755765,St Katherines,2023-06-14T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
755765,St Katherines,2023-06-14T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
755765,St Katherines,2023-06-14T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
755765,St Katherines,2023-06-14T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-14T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.93
755765,St Katherines,2023-06-14T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.36
755765,St Katherines,2023-06-14T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.64
755765,St Katherines,2023-06-14T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.16
755765,St Katherines,2023-06-14T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
755765,St Katherines,2023-06-14T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.3
755765,St Katherines,2023-06-14T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
755765,St Katherines,2023-06-14T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.9
755765,St Katherines,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.66
755765,St Katherines,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
755765,St Katherines,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
755765,St Katherines,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
755765,St Katherines,2023-06-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
755765,St Katherines,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
755765,St Katherines,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
755765,St Katherines,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
755765,St Katherines,2023-06-14T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.05
755765,St Katherines,2023-06-14T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.44
755765,St Katherines,2023-06-14T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
755765,St Katherines,2023-06-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
755765,St Katherines,2023-06-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
755765,St Katherines,2023-06-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
755765,St Katherines,2023-06-14T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
755765,St Katherines,2023-06-14T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
755765,St Katherines,2023-06-14T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
755765,St Katherines,2023-06-14T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
755765,St Katherines,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,29.4
755765,St Katherines,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
755765,St Katherines,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
755765,St Katherines,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755765,St Katherines,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
755765,St Katherines,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.86
755765,St Katherines,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
755765,St Katherines,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
755765,St Katherines,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,50.3
755765,St Katherines,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.92
755765,St Katherines,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,38.06
755765,St Katherines,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
755765,St Katherines,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
755765,St Katherines,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
755765,St Katherines,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
755765,St Katherines,2023-06-14T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.38
755765,St Katherines,2023-06-14T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-14T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-14T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.14
755765,St Katherines,2023-06-14T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
755765,St Katherines,2023-06-14T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
755765,St Katherines,2023-06-14T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
755765,St Katherines,2023-06-14T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
755765,St Katherines,2023-06-14T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
755765,St Katherines,2023-06-14T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
755765,St Katherines,2023-06-14T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-14T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.79
755765,St Katherines,2023-06-14T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-14T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.31
755765,St Katherines,2023-06-14T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.37
755765,St Katherines,2023-06-14T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.62
755765,St Katherines,2023-06-14T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
755765,St Katherines,2023-06-14T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.1
755765,St Katherines,2023-06-14T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
755765,St Katherines,2023-06-14T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.4
755765,St Katherines,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.87
755765,St Katherines,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
755765,St Katherines,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
755765,St Katherines,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
755765,St Katherines,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
755765,St Katherines,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
755765,St Katherines,2023-06-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
755765,St Katherines,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
755765,St Katherines,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
755765,St Katherines,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
755765,St Katherines,2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.94
755765,St Katherines,2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.77
755765,St Katherines,2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.77
755765,St Katherines,2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
755765,St Katherines,2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
755765,St Katherines,2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
755765,St Katherines,2023-06-14T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
755765,St Katherines,2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
755765,St Katherines,2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
755765,St Katherines,2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
755765,St Katherines,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,29.6
755765,St Katherines,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
755765,St Katherines,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
755765,St Katherines,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755765,St Katherines,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
755765,St Katherines,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.43
755765,St Katherines,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.59
755765,St Katherines,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
755765,St Katherines,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,49.5
755765,St Katherines,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.93
755765,St Katherines,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.39
755765,St Katherines,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
755765,St Katherines,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
755765,St Katherines,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
755765,St Katherines,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
755765,St Katherines,2023-06-14T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.27
755765,St Katherines,2023-06-14T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-06-14T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-14T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.42
755765,St Katherines,2023-06-14T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
755765,St Katherines,2023-06-14T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.36
755765,St Katherines,2023-06-14T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
755765,St Katherines,2023-06-14T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
755765,St Katherines,2023-06-14T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
755765,St Katherines,2023-06-14T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
755765,St Katherines,2023-06-14T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.53
755765,St Katherines,2023-06-14T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.14
755765,St Katherines,2023-06-14T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.87
755765,St Katherines,2023-06-14T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.48
755765,St Katherines,2023-06-14T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.93
755765,St Katherines,2023-06-14T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.07
755765,St Katherines,2023-06-14T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
755765,St Katherines,2023-06-14T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
755765,St Katherines,2023-06-14T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
755765,St Katherines,2023-06-14T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
755765,St Katherines,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.87
755765,St Katherines,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755765,St Katherines,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
755765,St Katherines,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
755765,St Katherines,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
755765,St Katherines,2023-06-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
755765,St Katherines,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
755765,St Katherines,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
755765,St Katherines,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
755765,St Katherines,2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.93
755765,St Katherines,2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.57
755765,St Katherines,2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.38
755765,St Katherines,2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
755765,St Katherines,2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
755765,St Katherines,2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
755765,St Katherines,2023-06-14T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
755765,St Katherines,2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
755765,St Katherines,2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
755765,St Katherines,2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
755765,St Katherines,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,29.7
755765,St Katherines,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
755765,St Katherines,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
755765,St Katherines,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755765,St Katherines,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
755765,St Katherines,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.59
755765,St Katherines,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
755765,St Katherines,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
755765,St Katherines,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,51.02
755765,St Katherines,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.06
755765,St Katherines,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.96
755765,St Katherines,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
755765,St Katherines,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
755765,St Katherines,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
755765,St Katherines,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
755765,St Katherines,2023-06-14T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.43
755765,St Katherines,2023-06-14T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-06-14T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-06-14T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
755765,St Katherines,2023-06-14T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
755765,St Katherines,2023-06-14T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
755765,St Katherines,2023-06-14T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
755765,St Katherines,2023-06-14T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
755765,St Katherines,2023-06-14T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
755765,St Katherines,2023-06-14T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
755765,St Katherines,2023-06-14T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.36
755765,St Katherines,2023-06-14T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.66
755765,St Katherines,2023-06-14T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.9
755765,St Katherines,2023-06-14T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.56
755765,St Katherines,2023-06-14T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.57
755765,St Katherines,2023-06-14T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.15
755765,St Katherines,2023-06-14T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
755765,St Katherines,2023-06-14T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.7
755765,St Katherines,2023-06-14T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
755765,St Katherines,2023-06-14T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
755765,St Katherines,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.03
755765,St Katherines,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
755765,St Katherines,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
755765,St Katherines,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
755765,St Katherines,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
755765,St Katherines,2023-06-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
755765,St Katherines,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
755765,St Katherines,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
755765,St Katherines,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
755765,St Katherines,2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.58
755765,St Katherines,2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.75
755765,St Katherines,2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.87
755765,St Katherines,2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
755765,St Katherines,2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
755765,St Katherines,2023-06-14T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
755765,St Katherines,2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
755765,St Katherines,2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
755765,St Katherines,2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
755765,St Katherines,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,29.9
755765,St Katherines,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
755765,St Katherines,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
755765,St Katherines,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755765,St Katherines,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
755765,St Katherines,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.4
755765,St Katherines,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.79
755765,St Katherines,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
755765,St Katherines,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,48.15
755765,St Katherines,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.51
755765,St Katherines,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.82
755765,St Katherines,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
755765,St Katherines,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
755765,St Katherines,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
755765,St Katherines,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
755765,St Katherines,2023-06-14T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.7
755765,St Katherines,2023-06-14T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
755765,St Katherines,2023-06-14T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
755765,St Katherines,2023-06-14T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
755765,St Katherines,2023-06-14T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
755765,St Katherines,2023-06-14T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
755765,St Katherines,2023-06-14T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
755765,St Katherines,2023-06-14T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
755765,St Katherines,2023-06-14T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
755765,St Katherines,2023-06-14T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
755765,St Katherines,2023-06-14T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
755765,St Katherines,2023-06-14T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.55
755765,St Katherines,2023-06-14T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.75
755765,St Katherines,2023-06-14T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.48
755765,St Katherines,2023-06-14T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.2
755765,St Katherines,2023-06-14T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.01
755765,St Katherines,2023-06-14T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
755765,St Katherines,2023-06-14T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
755765,St Katherines,2023-06-14T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
755765,St Katherines,2023-06-14T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
755765,St Katherines,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.06
755765,St Katherines,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755765,St Katherines,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
755765,St Katherines,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
755765,St Katherines,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
755765,St Katherines,2023-06-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
755765,St Katherines,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
755765,St Katherines,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
755765,St Katherines,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
755765,St Katherines,2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.16
755765,St Katherines,2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.14
755765,St Katherines,2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.6
755765,St Katherines,2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
755765,St Katherines,2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
755765,St Katherines,2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
755765,St Katherines,2023-06-14T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
755765,St Katherines,2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
755765,St Katherines,2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
755765,St Katherines,2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
755765,St Katherines,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,30.1
755765,St Katherines,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
755765,St Katherines,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
755765,St Katherines,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
755765,St Katherines,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755765,St Katherines,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
755765,St Katherines,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.69
755765,St Katherines,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.56
755765,St Katherines,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
755765,St Katherines,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,47.82
755765,St Katherines,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.83
755765,St Katherines,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.53
755765,St Katherines,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
755765,St Katherines,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
755765,St Katherines,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
755765,St Katherines,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
755765,St Katherines,2023-06-14T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.15
755765,St Katherines,2023-06-14T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-06-14T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
755765,St Katherines,2023-06-14T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
755765,St Katherines,2023-06-14T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
755765,St Katherines,2023-06-14T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
755765,St Katherines,2023-06-14T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
755765,St Katherines,2023-06-14T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
755765,St Katherines,2023-06-14T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
755765,St Katherines,2023-06-14T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
755765,St Katherines,2023-06-14T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-14T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-14T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.44
755765,St Katherines,2023-06-14T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.43
755765,St Katherines,2023-06-14T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.77
755765,St Katherines,2023-06-14T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.71
755765,St Katherines,2023-06-14T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
755765,St Katherines,2023-06-14T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.4
755765,St Katherines,2023-06-14T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.3
755765,St Katherines,2023-06-14T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
755765,St Katherines,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.09
755765,St Katherines,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
755765,St Katherines,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
755765,St Katherines,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
755765,St Katherines,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
755765,St Katherines,2023-06-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
755765,St Katherines,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
755765,St Katherines,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
755765,St Katherines,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
755765,St Katherines,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.8
755765,St Katherines,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.31
755765,St Katherines,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.13
755765,St Katherines,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
755765,St Katherines,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
755765,St Katherines,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
755765,St Katherines,2023-06-14T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
755765,St Katherines,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
755765,St Katherines,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
755765,St Katherines,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
755765,St Katherines,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,30.2
755765,St Katherines,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
755765,St Katherines,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
755765,St Katherines,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755765,St Katherines,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
755765,St Katherines,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.58
755765,St Katherines,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.1
755765,St Katherines,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
755765,St Katherines,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,43.17
755765,St Katherines,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.58
755765,St Katherines,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.03
755765,St Katherines,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
755765,St Katherines,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
755765,St Katherines,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
755765,St Katherines,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
755765,St Katherines,2023-06-14T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
755765,St Katherines,2023-06-14T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
755765,St Katherines,2023-06-14T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-06-14T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
755765,St Katherines,2023-06-14T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
755765,St Katherines,2023-06-14T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
755765,St Katherines,2023-06-14T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
755765,St Katherines,2023-06-14T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
755765,St Katherines,2023-06-14T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
755765,St Katherines,2023-06-14T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
755765,St Katherines,2023-06-14T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
755765,St Katherines,2023-06-14T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.08
755765,St Katherines,2023-06-14T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.11
755765,St Katherines,2023-06-14T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.62
755765,St Katherines,2023-06-14T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.88
755765,St Katherines,2023-06-14T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.56
755765,St Katherines,2023-06-14T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-14T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
755765,St Katherines,2023-06-14T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
755765,St Katherines,2023-06-14T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.3
755765,St Katherines,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.56
755765,St Katherines,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
755765,St Katherines,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
755765,St Katherines,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
755765,St Katherines,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
755765,St Katherines,2023-06-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
755765,St Katherines,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
755765,St Katherines,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
