Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
755765,St Katherines,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.56
755765,St Katherines,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.51
755765,St Katherines,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.86
755765,St Katherines,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
755765,St Katherines,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
755765,St Katherines,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
755765,St Katherines,2023-06-14T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
755765,St Katherines,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
755765,St Katherines,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
755765,St Katherines,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
755765,St Katherines,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,30.4
755765,St Katherines,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
755765,St Katherines,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
755765,St Katherines,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755765,St Katherines,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
755765,St Katherines,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.58
755765,St Katherines,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.79
755765,St Katherines,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
755765,St Katherines,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,44.08
755765,St Katherines,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,35.16
755765,St Katherines,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.15
755765,St Katherines,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
755765,St Katherines,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
755765,St Katherines,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
755765,St Katherines,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
755765,St Katherines,2023-06-14T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
755765,St Katherines,2023-06-14T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
755765,St Katherines,2023-06-14T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-06-14T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
755765,St Katherines,2023-06-14T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
755765,St Katherines,2023-06-14T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
755765,St Katherines,2023-06-14T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
755765,St Katherines,2023-06-14T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
755765,St Katherines,2023-06-14T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
755765,St Katherines,2023-06-14T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
755765,St Katherines,2023-06-14T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
755765,St Katherines,2023-06-14T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.06
755765,St Katherines,2023-06-14T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.28
755765,St Katherines,2023-06-14T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.09
755765,St Katherines,2023-06-14T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.58
755765,St Katherines,2023-06-14T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.79
755765,St Katherines,2023-06-14T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
755765,St Katherines,2023-06-14T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.5
755765,St Katherines,2023-06-14T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
755765,St Katherines,2023-06-14T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.3
755765,St Katherines,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.3
755765,St Katherines,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
755765,St Katherines,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
755765,St Katherines,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
755765,St Katherines,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
755765,St Katherines,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
755765,St Katherines,2023-06-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
755765,St Katherines,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
755765,St Katherines,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
755765,St Katherines,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
755765,St Katherines,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.96
755765,St Katherines,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.14
755765,St Katherines,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.48
755765,St Katherines,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
755765,St Katherines,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
755765,St Katherines,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
755765,St Katherines,2023-06-14T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
755765,St Katherines,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
755765,St Katherines,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
755765,St Katherines,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
755765,St Katherines,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,30.6
755765,St Katherines,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
755765,St Katherines,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
755765,St Katherines,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755765,St Katherines,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
755765,St Katherines,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.07
755765,St Katherines,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.22
755765,St Katherines,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
755765,St Katherines,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,47.85
755765,St Katherines,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,37.22
755765,St Katherines,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.14
755765,St Katherines,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
755765,St Katherines,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
755765,St Katherines,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
755765,St Katherines,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
755765,St Katherines,2023-06-14T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
755765,St Katherines,2023-06-14T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
755765,St Katherines,2023-06-14T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
755765,St Katherines,2023-06-14T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
755765,St Katherines,2023-06-14T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
755765,St Katherines,2023-06-14T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.17
755765,St Katherines,2023-06-14T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
755765,St Katherines,2023-06-14T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
755765,St Katherines,2023-06-14T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
755765,St Katherines,2023-06-14T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
755765,St Katherines,2023-06-14T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.81
755765,St Katherines,2023-06-14T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-14T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.26
755765,St Katherines,2023-06-14T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.11
755765,St Katherines,2023-06-14T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.68
755765,St Katherines,2023-06-14T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.58
755765,St Katherines,2023-06-14T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
755765,St Katherines,2023-06-14T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.0
755765,St Katherines,2023-06-14T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.4
755765,St Katherines,2023-06-14T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.8
755765,St Katherines,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.9
755765,St Katherines,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
755765,St Katherines,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
755765,St Katherines,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
755765,St Katherines,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
755765,St Katherines,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
755765,St Katherines,2023-06-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
755765,St Katherines,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
755765,St Katherines,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
755765,St Katherines,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
755765,St Katherines,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.97
755765,St Katherines,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.29
755765,St Katherines,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.74
755765,St Katherines,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
755765,St Katherines,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
755765,St Katherines,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
755765,St Katherines,2023-06-14T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
755765,St Katherines,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
755765,St Katherines,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
755765,St Katherines,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
755765,St Katherines,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,30.7
755765,St Katherines,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
755765,St Katherines,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
755765,St Katherines,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755765,St Katherines,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
755765,St Katherines,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.27
755765,St Katherines,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.97
755765,St Katherines,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
755765,St Katherines,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,47.1
755765,St Katherines,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,37.08
755765,St Katherines,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.34
755765,St Katherines,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
755765,St Katherines,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
755765,St Katherines,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
755765,St Katherines,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
755765,St Katherines,2023-06-14T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.25
755765,St Katherines,2023-06-14T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
755765,St Katherines,2023-06-14T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-06-14T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
755765,St Katherines,2023-06-14T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
755765,St Katherines,2023-06-14T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
755765,St Katherines,2023-06-14T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
755765,St Katherines,2023-06-14T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
755765,St Katherines,2023-06-14T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
755765,St Katherines,2023-06-14T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
755765,St Katherines,2023-06-14T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
755765,St Katherines,2023-06-14T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.52
755765,St Katherines,2023-06-14T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.14
755765,St Katherines,2023-06-14T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.32
755765,St Katherines,2023-06-14T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.22
755765,St Katherines,2023-06-14T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.35
755765,St Katherines,2023-06-14T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
755765,St Katherines,2023-06-14T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
755765,St Katherines,2023-06-14T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
755765,St Katherines,2023-06-14T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
755765,St Katherines,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.87
755765,St Katherines,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
755765,St Katherines,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
755765,St Katherines,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
755765,St Katherines,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
755765,St Katherines,2023-06-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
755765,St Katherines,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
755765,St Katherines,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
755765,St Katherines,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
755765,St Katherines,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.57
755765,St Katherines,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.43
755765,St Katherines,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.59
755765,St Katherines,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
755765,St Katherines,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
755765,St Katherines,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
755765,St Katherines,2023-06-14T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
755765,St Katherines,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
755765,St Katherines,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
755765,St Katherines,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
755765,St Katherines,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,30.9
755765,St Katherines,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
755765,St Katherines,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
755765,St Katherines,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
755765,St Katherines,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755765,St Katherines,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
755765,St Katherines,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.59
755765,St Katherines,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.71
755765,St Katherines,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
755765,St Katherines,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,40.23
755765,St Katherines,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.09
755765,St Katherines,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.08
755765,St Katherines,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
755765,St Katherines,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
755765,St Katherines,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
755765,St Katherines,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
755765,St Katherines,2023-06-14T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
755765,St Katherines,2023-06-14T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.47
755765,St Katherines,2023-06-14T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
755765,St Katherines,2023-06-14T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
755765,St Katherines,2023-06-14T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
755765,St Katherines,2023-06-14T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
755765,St Katherines,2023-06-14T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-14T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
755765,St Katherines,2023-06-14T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
755765,St Katherines,2023-06-14T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
755765,St Katherines,2023-06-14T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
755765,St Katherines,2023-06-14T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-14T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.92
755765,St Katherines,2023-06-14T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.49
755765,St Katherines,2023-06-14T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
755765,St Katherines,2023-06-14T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
755765,St Katherines,2023-06-14T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
755765,St Katherines,2023-06-14T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
755765,St Katherines,2023-06-14T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
755765,St Katherines,2023-06-14T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
755765,St Katherines,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.0
755765,St Katherines,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
755765,St Katherines,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
755765,St Katherines,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
755765,St Katherines,2023-06-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
755765,St Katherines,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
755765,St Katherines,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
755765,St Katherines,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
755765,St Katherines,2023-06-14T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.77
755765,St Katherines,2023-06-14T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.6
755765,St Katherines,2023-06-14T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.43
755765,St Katherines,2023-06-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
755765,St Katherines,2023-06-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
755765,St Katherines,2023-06-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
755765,St Katherines,2023-06-14T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
755765,St Katherines,2023-06-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
755765,St Katherines,2023-06-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
755765,St Katherines,2023-06-14T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
755765,St Katherines,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,31.1
755765,St Katherines,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
755765,St Katherines,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
755765,St Katherines,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
755765,St Katherines,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755765,St Katherines,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
755765,St Katherines,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.05
755765,St Katherines,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.15
755765,St Katherines,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
755765,St Katherines,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,35.92
755765,St Katherines,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.4
755765,St Katherines,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.88
755765,St Katherines,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
755765,St Katherines,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
755765,St Katherines,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
755765,St Katherines,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
755765,St Katherines,2023-06-14T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
755765,St Katherines,2023-06-14T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.52
755765,St Katherines,2023-06-14T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-06-14T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
755765,St Katherines,2023-06-14T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
755765,St Katherines,2023-06-14T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.37
755765,St Katherines,2023-06-14T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
755765,St Katherines,2023-06-14T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
755765,St Katherines,2023-06-14T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
755765,St Katherines,2023-06-14T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
755765,St Katherines,2023-06-14T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-14T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
755765,St Katherines,2023-06-14T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-14T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.09
755765,St Katherines,2023-06-14T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
755765,St Katherines,2023-06-14T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
755765,St Katherines,2023-06-14T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
755765,St Katherines,2023-06-14T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
755765,St Katherines,2023-06-14T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
755765,St Katherines,2023-06-14T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
755765,St Katherines,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.24
755765,St Katherines,2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
755765,St Katherines,2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
755765,St Katherines,2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
755765,St Katherines,2023-06-14T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
755765,St Katherines,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
755765,St Katherines,2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
755765,St Katherines,2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
755765,St Katherines,2023-06-14T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.02
755765,St Katherines,2023-06-14T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.36
755765,St Katherines,2023-06-14T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
755765,St Katherines,2023-06-14T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
755765,St Katherines,2023-06-14T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
755765,St Katherines,2023-06-14T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
755765,St Katherines,2023-06-14T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
755765,St Katherines,2023-06-14T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
755765,St Katherines,2023-06-14T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
755765,St Katherines,2023-06-14T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
755765,St Katherines,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,31.2
755765,St Katherines,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
755765,St Katherines,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
755765,St Katherines,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755765,St Katherines,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
755765,St Katherines,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.64
755765,St Katherines,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.42
755765,St Katherines,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
755765,St Katherines,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,36.76
755765,St Katherines,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.47
755765,St Katherines,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.74
755765,St Katherines,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
755765,St Katherines,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
755765,St Katherines,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
755765,St Katherines,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
755765,St Katherines,2023-06-14T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-06-14T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
755765,St Katherines,2023-06-14T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
755765,St Katherines,2023-06-14T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
755765,St Katherines,2023-06-14T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
755765,St Katherines,2023-06-14T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
755765,St Katherines,2023-06-14T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
755765,St Katherines,2023-06-14T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
755765,St Katherines,2023-06-14T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
755765,St Katherines,2023-06-14T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
755765,St Katherines,2023-06-14T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
755765,St Katherines,2023-06-14T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-14T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-14T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.02
755765,St Katherines,2023-06-14T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
755765,St Katherines,2023-06-14T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
755765,St Katherines,2023-06-14T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
755765,St Katherines,2023-06-14T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
755765,St Katherines,2023-06-14T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
755765,St Katherines,2023-06-14T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
755765,St Katherines,2023-06-14T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.18
755765,St Katherines,2023-06-14T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-06-14T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-14T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
755765,St Katherines,2023-06-14T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
755765,St Katherines,2023-06-14T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
755765,St Katherines,2023-06-14T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
755765,St Katherines,2023-06-14T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
755765,St Katherines,2023-06-14T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
755765,St Katherines,2023-06-14T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
755765,St Katherines,2023-06-14T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.29
755765,St Katherines,2023-06-14T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.06
755765,St Katherines,2023-06-14T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.26
755765,St Katherines,2023-06-14T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
755765,St Katherines,2023-06-14T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
755765,St Katherines,2023-06-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
755765,St Katherines,2023-06-14T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
755765,St Katherines,2023-06-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
755765,St Katherines,2023-06-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
755765,St Katherines,2023-06-14T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
755765,St Katherines,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,31.4
755765,St Katherines,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
755765,St Katherines,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
755765,St Katherines,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755765,St Katherines,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
755765,St Katherines,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.61
755765,St Katherines,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.18
755765,St Katherines,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,41.74
755765,St Katherines,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.81
755765,St Katherines,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.64
755765,St Katherines,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
755765,St Katherines,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
755765,St Katherines,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
755765,St Katherines,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
755765,St Katherines,2023-06-14T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
755765,St Katherines,2023-06-14T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
755765,St Katherines,2023-06-14T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-06-14T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.3
755765,St Katherines,2023-06-14T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
755765,St Katherines,2023-06-14T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
755765,St Katherines,2023-06-14T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
755765,St Katherines,2023-06-14T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
755765,St Katherines,2023-06-14T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
755765,St Katherines,2023-06-14T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
755765,St Katherines,2023-06-14T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
755765,St Katherines,2023-06-14T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.14
755765,St Katherines,2023-06-14T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
755765,St Katherines,2023-06-14T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
755765,St Katherines,2023-06-14T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
755765,St Katherines,2023-06-14T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
755765,St Katherines,2023-06-14T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
755765,St Katherines,2023-06-14T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
755765,St Katherines,2023-06-14T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
755765,St Katherines,2023-06-14T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
755765,St Katherines,2023-06-14T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.82
755765,St Katherines,2023-06-14T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755765,St Katherines,2023-06-14T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-14T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
755765,St Katherines,2023-06-14T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
755765,St Katherines,2023-06-14T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
755765,St Katherines,2023-06-14T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
755765,St Katherines,2023-06-14T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
755765,St Katherines,2023-06-14T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
755765,St Katherines,2023-06-14T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
755765,St Katherines,2023-06-14T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.73
755765,St Katherines,2023-06-14T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.09
755765,St Katherines,2023-06-14T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.07
755765,St Katherines,2023-06-14T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
755765,St Katherines,2023-06-14T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
755765,St Katherines,2023-06-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
755765,St Katherines,2023-06-14T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
755765,St Katherines,2023-06-14T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
755765,St Katherines,2023-06-14T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
755765,St Katherines,2023-06-14T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
755765,St Katherines,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,31.6
755765,St Katherines,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
755765,St Katherines,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
755765,St Katherines,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755765,St Katherines,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
755765,St Katherines,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.66
755765,St Katherines,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
755765,St Katherines,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
755765,St Katherines,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,40.59
755765,St Katherines,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.37
755765,St Katherines,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.6
755765,St Katherines,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
755765,St Katherines,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
755765,St Katherines,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
755765,St Katherines,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
755765,St Katherines,2023-06-14T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-14T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
755765,St Katherines,2023-06-14T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-06-14T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
755765,St Katherines,2023-06-14T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
755765,St Katherines,2023-06-14T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.17
755765,St Katherines,2023-06-14T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
755765,St Katherines,2023-06-14T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
755765,St Katherines,2023-06-14T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
755765,St Katherines,2023-06-14T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
755765,St Katherines,2023-06-14T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.6
755765,St Katherines,2023-06-14T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.48
755765,St Katherines,2023-06-14T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
755765,St Katherines,2023-06-14T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.52
755765,St Katherines,2023-06-14T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.9
755765,St Katherines,2023-06-14T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
755765,St Katherines,2023-06-14T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
755765,St Katherines,2023-06-14T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
755765,St Katherines,2023-06-14T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
755765,St Katherines,2023-06-14T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
755765,St Katherines,2023-06-14T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.4
755765,St Katherines,2023-06-14T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
755765,St Katherines,2023-06-14T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
755765,St Katherines,2023-06-14T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
755765,St Katherines,2023-06-14T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
755765,St Katherines,2023-06-14T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
755765,St Katherines,2023-06-14T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
755765,St Katherines,2023-06-14T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
755765,St Katherines,2023-06-14T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
755765,St Katherines,2023-06-14T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
755765,St Katherines,2023-06-14T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.84
755765,St Katherines,2023-06-14T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.93
755765,St Katherines,2023-06-14T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
755765,St Katherines,2023-06-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
755765,St Katherines,2023-06-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
755765,St Katherines,2023-06-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
755765,St Katherines,2023-06-14T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
755765,St Katherines,2023-06-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
755765,St Katherines,2023-06-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
755765,St Katherines,2023-06-14T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
755765,St Katherines,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,31.7
755765,St Katherines,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
755765,St Katherines,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
755765,St Katherines,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755765,St Katherines,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
755765,St Katherines,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.16
755765,St Katherines,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
755765,St Katherines,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
755765,St Katherines,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,39.64
755765,St Katherines,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.63
755765,St Katherines,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.39
755765,St Katherines,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
755765,St Katherines,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
755765,St Katherines,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
755765,St Katherines,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
755765,St Katherines,2023-06-14T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-14T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
755765,St Katherines,2023-06-14T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-06-14T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
755765,St Katherines,2023-06-14T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
755765,St Katherines,2023-06-14T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.08
755765,St Katherines,2023-06-14T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
755765,St Katherines,2023-06-14T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
755765,St Katherines,2023-06-14T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
755765,St Katherines,2023-06-14T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
755765,St Katherines,2023-06-14T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.43
755765,St Katherines,2023-06-14T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
755765,St Katherines,2023-06-14T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
755765,St Katherines,2023-06-14T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
755765,St Katherines,2023-06-14T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
755765,St Katherines,2023-06-14T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
755765,St Katherines,2023-06-14T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
755765,St Katherines,2023-06-14T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
755765,St Katherines,2023-06-14T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
755765,St Katherines,2023-06-14T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-14T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.38
755765,St Katherines,2023-06-14T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-14T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-14T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
755765,St Katherines,2023-06-14T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
755765,St Katherines,2023-06-14T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
755765,St Katherines,2023-06-14T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
755765,St Katherines,2023-06-14T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
755765,St Katherines,2023-06-14T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
755765,St Katherines,2023-06-14T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
755765,St Katherines,2023-06-14T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.62
755765,St Katherines,2023-06-14T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.33
755765,St Katherines,2023-06-14T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-14T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
755765,St Katherines,2023-06-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
755765,St Katherines,2023-06-14T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
755765,St Katherines,2023-06-14T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
755765,St Katherines,2023-06-14T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
755765,St Katherines,2023-06-14T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
755765,St Katherines,2023-06-14T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
755765,St Katherines,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,31.9
755765,St Katherines,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
755765,St Katherines,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
755765,St Katherines,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755765,St Katherines,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
755765,St Katherines,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.84
755765,St Katherines,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.23
755765,St Katherines,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
755765,St Katherines,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,45.22
755765,St Katherines,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.14
755765,St Katherines,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.65
755765,St Katherines,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,118.8
755765,St Katherines,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
755765,St Katherines,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
755765,St Katherines,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
755765,St Katherines,2023-06-14T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
755765,St Katherines,2023-06-14T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
755765,St Katherines,2023-06-14T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
755765,St Katherines,2023-06-14T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
755765,St Katherines,2023-06-14T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
755765,St Katherines,2023-06-14T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
755765,St Katherines,2023-06-14T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
755765,St Katherines,2023-06-14T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
755765,St Katherines,2023-06-14T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
