Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-14T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
755765,St Katherines,2023-06-14T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
755765,St Katherines,2023-06-14T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
755765,St Katherines,2023-06-14T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-14T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
755765,St Katherines,2023-06-14T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
755765,St Katherines,2023-06-14T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
755765,St Katherines,2023-06-14T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
755765,St Katherines,2023-06-14T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
755765,St Katherines,2023-06-14T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
755765,St Katherines,2023-06-14T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
755765,St Katherines,2023-06-14T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.1
755765,St Katherines,2023-06-14T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-14T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-06-14T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
755765,St Katherines,2023-06-14T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
755765,St Katherines,2023-06-14T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
755765,St Katherines,2023-06-14T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
755765,St Katherines,2023-06-14T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
755765,St Katherines,2023-06-14T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
755765,St Katherines,2023-06-14T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
755765,St Katherines,2023-06-14T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.63
755765,St Katherines,2023-06-14T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.86
755765,St Katherines,2023-06-14T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.44
755765,St Katherines,2023-06-14T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
755765,St Katherines,2023-06-14T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
755765,St Katherines,2023-06-14T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
755765,St Katherines,2023-06-14T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
755765,St Katherines,2023-06-14T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
755765,St Katherines,2023-06-14T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
755765,St Katherines,2023-06-14T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
755765,St Katherines,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,32.0
755765,St Katherines,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
755765,St Katherines,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
755765,St Katherines,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755765,St Katherines,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
755765,St Katherines,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.58
755765,St Katherines,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.66
755765,St Katherines,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
755765,St Katherines,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,40.13
755765,St Katherines,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.03
755765,St Katherines,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.48
755765,St Katherines,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
755765,St Katherines,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
755765,St Katherines,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
755765,St Katherines,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
755765,St Katherines,2023-06-14T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
755765,St Katherines,2023-06-14T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
755765,St Katherines,2023-06-14T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
755765,St Katherines,2023-06-14T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
755765,St Katherines,2023-06-14T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
755765,St Katherines,2023-06-14T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
755765,St Katherines,2023-06-14T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-14T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
755765,St Katherines,2023-06-14T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
755765,St Katherines,2023-06-14T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
755765,St Katherines,2023-06-14T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
755765,St Katherines,2023-06-14T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-14T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
755765,St Katherines,2023-06-14T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.01
755765,St Katherines,2023-06-14T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
755765,St Katherines,2023-06-14T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.39
755765,St Katherines,2023-06-14T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
755765,St Katherines,2023-06-14T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
755765,St Katherines,2023-06-14T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
755765,St Katherines,2023-06-14T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
755765,St Katherines,2023-06-14T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.74
755765,St Katherines,2023-06-14T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-14T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-14T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
755765,St Katherines,2023-06-14T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
755765,St Katherines,2023-06-14T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
755765,St Katherines,2023-06-14T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
755765,St Katherines,2023-06-14T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
755765,St Katherines,2023-06-14T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
755765,St Katherines,2023-06-14T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
755765,St Katherines,2023-06-14T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.15
755765,St Katherines,2023-06-14T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.87
755765,St Katherines,2023-06-14T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.32
755765,St Katherines,2023-06-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
755765,St Katherines,2023-06-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
755765,St Katherines,2023-06-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
755765,St Katherines,2023-06-14T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
755765,St Katherines,2023-06-14T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
755765,St Katherines,2023-06-14T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
755765,St Katherines,2023-06-14T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
755765,St Katherines,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,32.2
755765,St Katherines,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
755765,St Katherines,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
755765,St Katherines,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755765,St Katherines,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
755765,St Katherines,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.91
755765,St Katherines,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.08
755765,St Katherines,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
755765,St Katherines,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,39.02
755765,St Katherines,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.86
755765,St Katherines,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.87
755765,St Katherines,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
755765,St Katherines,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
755765,St Katherines,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
755765,St Katherines,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
755765,St Katherines,2023-06-14T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.81
755765,St Katherines,2023-06-14T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
755765,St Katherines,2023-06-14T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-06-14T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
755765,St Katherines,2023-06-14T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
755765,St Katherines,2023-06-14T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
755765,St Katherines,2023-06-14T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
755765,St Katherines,2023-06-14T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
755765,St Katherines,2023-06-14T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
755765,St Katherines,2023-06-14T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
755765,St Katherines,2023-06-14T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.14
755765,St Katherines,2023-06-14T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.76
755765,St Katherines,2023-06-14T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
755765,St Katherines,2023-06-14T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.41
755765,St Katherines,2023-06-14T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.86
755765,St Katherines,2023-06-14T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.29
755765,St Katherines,2023-06-14T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
755765,St Katherines,2023-06-14T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
755765,St Katherines,2023-06-14T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
755765,St Katherines,2023-06-14T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
755765,St Katherines,2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.36
755765,St Katherines,2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
755765,St Katherines,2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
755765,St Katherines,2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
755765,St Katherines,2023-06-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
755765,St Katherines,2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
755765,St Katherines,2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
755765,St Katherines,2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
755765,St Katherines,2023-06-14T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.23
755765,St Katherines,2023-06-14T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.15
755765,St Katherines,2023-06-14T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.44
755765,St Katherines,2023-06-14T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.82
755765,St Katherines,2023-06-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
755765,St Katherines,2023-06-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
755765,St Katherines,2023-06-14T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
755765,St Katherines,2023-06-14T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
755765,St Katherines,2023-06-14T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
755765,St Katherines,2023-06-14T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
755765,St Katherines,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,32.4
755765,St Katherines,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
755765,St Katherines,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
755765,St Katherines,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755765,St Katherines,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
755765,St Katherines,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.54
755765,St Katherines,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.34
755765,St Katherines,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
755765,St Katherines,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,41.96
755765,St Katherines,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.15
755765,St Katherines,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.07
755765,St Katherines,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
755765,St Katherines,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
755765,St Katherines,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
755765,St Katherines,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
755765,St Katherines,2023-06-14T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
755765,St Katherines,2023-06-14T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-14T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-06-14T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
755765,St Katherines,2023-06-14T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
755765,St Katherines,2023-06-14T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.6
755765,St Katherines,2023-06-14T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
755765,St Katherines,2023-06-14T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
755765,St Katherines,2023-06-14T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
755765,St Katherines,2023-06-14T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
755765,St Katherines,2023-06-14T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
755765,St Katherines,2023-06-14T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.73
755765,St Katherines,2023-06-14T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.93
755765,St Katherines,2023-06-14T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
755765,St Katherines,2023-06-14T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.73
755765,St Katherines,2023-06-14T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.27
755765,St Katherines,2023-06-14T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
755765,St Katherines,2023-06-14T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
755765,St Katherines,2023-06-14T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
755765,St Katherines,2023-06-14T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
755765,St Katherines,2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.56
755765,St Katherines,2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
755765,St Katherines,2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
755765,St Katherines,2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
755765,St Katherines,2023-06-14T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
755765,St Katherines,2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
755765,St Katherines,2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
755765,St Katherines,2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
755765,St Katherines,2023-06-14T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.26
755765,St Katherines,2023-06-14T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.6
755765,St Katherines,2023-06-14T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.98
755765,St Katherines,2023-06-14T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
755765,St Katherines,2023-06-14T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
755765,St Katherines,2023-06-14T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
755765,St Katherines,2023-06-14T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
755765,St Katherines,2023-06-14T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
755765,St Katherines,2023-06-14T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
755765,St Katherines,2023-06-14T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
755765,St Katherines,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,32.6
755765,St Katherines,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
755765,St Katherines,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
755765,St Katherines,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755765,St Katherines,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
755765,St Katherines,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.89
755765,St Katherines,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
755765,St Katherines,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
755765,St Katherines,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,38.99
755765,St Katherines,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.84
755765,St Katherines,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.8
755765,St Katherines,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
755765,St Katherines,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
755765,St Katherines,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
755765,St Katherines,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
755765,St Katherines,2023-06-14T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
755765,St Katherines,2023-06-14T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
755765,St Katherines,2023-06-14T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-06-14T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
755765,St Katherines,2023-06-14T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
755765,St Katherines,2023-06-14T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
755765,St Katherines,2023-06-14T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
755765,St Katherines,2023-06-14T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
755765,St Katherines,2023-06-14T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
755765,St Katherines,2023-06-14T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-14T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
755765,St Katherines,2023-06-14T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.61
755765,St Katherines,2023-06-14T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.43
755765,St Katherines,2023-06-14T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
755765,St Katherines,2023-06-14T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
755765,St Katherines,2023-06-14T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
755765,St Katherines,2023-06-14T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
755765,St Katherines,2023-06-14T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
755765,St Katherines,2023-06-14T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
755765,St Katherines,2023-06-14T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
755765,St Katherines,2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.34
755765,St Katherines,2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755765,St Katherines,2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
755765,St Katherines,2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
755765,St Katherines,2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
755765,St Katherines,2023-06-14T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
755765,St Katherines,2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
755765,St Katherines,2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
755765,St Katherines,2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
755765,St Katherines,2023-06-14T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.11
755765,St Katherines,2023-06-14T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.6
755765,St Katherines,2023-06-14T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.99
755765,St Katherines,2023-06-14T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
755765,St Katherines,2023-06-14T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
755765,St Katherines,2023-06-14T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
755765,St Katherines,2023-06-14T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
755765,St Katherines,2023-06-14T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
755765,St Katherines,2023-06-14T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
755765,St Katherines,2023-06-14T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
755765,St Katherines,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,32.8
755765,St Katherines,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
755765,St Katherines,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
755765,St Katherines,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755765,St Katherines,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
755765,St Katherines,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.83
755765,St Katherines,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
755765,St Katherines,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,37.73
755765,St Katherines,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.82
755765,St Katherines,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.4
755765,St Katherines,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
755765,St Katherines,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
755765,St Katherines,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
755765,St Katherines,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
755765,St Katherines,2023-06-14T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.55
755765,St Katherines,2023-06-14T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-06-14T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-06-14T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
755765,St Katherines,2023-06-14T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
755765,St Katherines,2023-06-14T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
755765,St Katherines,2023-06-14T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
755765,St Katherines,2023-06-14T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
755765,St Katherines,2023-06-14T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
755765,St Katherines,2023-06-14T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
755765,St Katherines,2023-06-14T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.39
755765,St Katherines,2023-06-14T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.95
755765,St Katherines,2023-06-14T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.86
755765,St Katherines,2023-06-14T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.2
755765,St Katherines,2023-06-14T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.47
755765,St Katherines,2023-06-14T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
755765,St Katherines,2023-06-14T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
755765,St Katherines,2023-06-14T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
755765,St Katherines,2023-06-14T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
755765,St Katherines,2023-06-14T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
755765,St Katherines,2023-06-14T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.27
755765,St Katherines,2023-06-14T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-06-14T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
755765,St Katherines,2023-06-14T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
755765,St Katherines,2023-06-14T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
755765,St Katherines,2023-06-14T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
755765,St Katherines,2023-06-14T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
755765,St Katherines,2023-06-14T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
755765,St Katherines,2023-06-14T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
755765,St Katherines,2023-06-14T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
755765,St Katherines,2023-06-14T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.2
755765,St Katherines,2023-06-14T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.36
755765,St Katherines,2023-06-14T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.65
755765,St Katherines,2023-06-14T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
755765,St Katherines,2023-06-14T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
755765,St Katherines,2023-06-14T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
755765,St Katherines,2023-06-14T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
755765,St Katherines,2023-06-14T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
755765,St Katherines,2023-06-14T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
755765,St Katherines,2023-06-14T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
755765,St Katherines,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,33.0
755765,St Katherines,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
755765,St Katherines,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
755765,St Katherines,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755765,St Katherines,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
755765,St Katherines,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.41
755765,St Katherines,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.71
755765,St Katherines,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
755765,St Katherines,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,37.39
755765,St Katherines,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.09
755765,St Katherines,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.31
755765,St Katherines,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
755765,St Katherines,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
755765,St Katherines,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
755765,St Katherines,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
755765,St Katherines,2023-06-14T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.16
755765,St Katherines,2023-06-14T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
755765,St Katherines,2023-06-14T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
755765,St Katherines,2023-06-14T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
755765,St Katherines,2023-06-14T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
755765,St Katherines,2023-06-14T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.51
755765,St Katherines,2023-06-14T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
755765,St Katherines,2023-06-14T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
755765,St Katherines,2023-06-14T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
755765,St Katherines,2023-06-14T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
755765,St Katherines,2023-06-14T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.29
755765,St Katherines,2023-06-14T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
755765,St Katherines,2023-06-14T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
755765,St Katherines,2023-06-14T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.93
755765,St Katherines,2023-06-14T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
755765,St Katherines,2023-06-14T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
755765,St Katherines,2023-06-14T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
755765,St Katherines,2023-06-14T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
755765,St Katherines,2023-06-14T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
755765,St Katherines,2023-06-14T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
755765,St Katherines,2023-06-14T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.18
755765,St Katherines,2023-06-14T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-06-14T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-14T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
755765,St Katherines,2023-06-14T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
755765,St Katherines,2023-06-14T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
755765,St Katherines,2023-06-14T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
755765,St Katherines,2023-06-14T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
755765,St Katherines,2023-06-14T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
755765,St Katherines,2023-06-14T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
755765,St Katherines,2023-06-14T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.29
755765,St Katherines,2023-06-14T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.08
755765,St Katherines,2023-06-14T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.19
755765,St Katherines,2023-06-14T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
755765,St Katherines,2023-06-14T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
755765,St Katherines,2023-06-14T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
755765,St Katherines,2023-06-14T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
755765,St Katherines,2023-06-14T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
755765,St Katherines,2023-06-14T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
755765,St Katherines,2023-06-14T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
755765,St Katherines,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,33.2
755765,St Katherines,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
755765,St Katherines,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
755765,St Katherines,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755765,St Katherines,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
755765,St Katherines,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.93
755765,St Katherines,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
755765,St Katherines,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
755765,St Katherines,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,39.76
755765,St Katherines,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.53
755765,St Katherines,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.44
755765,St Katherines,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
755765,St Katherines,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
755765,St Katherines,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
755765,St Katherines,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
755765,St Katherines,2023-06-14T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.24
755765,St Katherines,2023-06-14T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
755765,St Katherines,2023-06-14T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-06-14T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
755765,St Katherines,2023-06-14T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
755765,St Katherines,2023-06-14T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
755765,St Katherines,2023-06-14T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
755765,St Katherines,2023-06-14T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
755765,St Katherines,2023-06-14T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
755765,St Katherines,2023-06-14T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
755765,St Katherines,2023-06-14T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
755765,St Katherines,2023-06-14T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.82
755765,St Katherines,2023-06-14T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
755765,St Katherines,2023-06-14T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.24
755765,St Katherines,2023-06-14T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
755765,St Katherines,2023-06-14T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
755765,St Katherines,2023-06-14T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
755765,St Katherines,2023-06-14T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
755765,St Katherines,2023-06-14T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
755765,St Katherines,2023-06-14T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
755765,St Katherines,2023-06-14T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.94
755765,St Katherines,2023-06-14T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-06-14T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-14T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
755765,St Katherines,2023-06-14T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
755765,St Katherines,2023-06-14T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
755765,St Katherines,2023-06-14T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
755765,St Katherines,2023-06-14T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
755765,St Katherines,2023-06-14T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
755765,St Katherines,2023-06-14T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
755765,St Katherines,2023-06-14T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.71
755765,St Katherines,2023-06-14T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.54
755765,St Katherines,2023-06-14T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.62
755765,St Katherines,2023-06-14T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
755765,St Katherines,2023-06-14T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
755765,St Katherines,2023-06-14T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
755765,St Katherines,2023-06-14T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
755765,St Katherines,2023-06-14T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
755765,St Katherines,2023-06-14T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
755765,St Katherines,2023-06-14T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
755765,St Katherines,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,33.3
755765,St Katherines,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755765,St Katherines,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
755765,St Katherines,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755765,St Katherines,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
755765,St Katherines,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755765,St Katherines,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
755765,St Katherines,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.86
755765,St Katherines,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.44
755765,St Katherines,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
755765,St Katherines,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,38.79
755765,St Katherines,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.82
755765,St Katherines,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.88
755765,St Katherines,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
755765,St Katherines,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
755765,St Katherines,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
755765,St Katherines,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
755765,St Katherines,2023-06-14T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.4
755765,St Katherines,2023-06-14T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
755765,St Katherines,2023-06-14T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
755765,St Katherines,2023-06-14T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
755765,St Katherines,2023-06-14T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
755765,St Katherines,2023-06-14T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.36
755765,St Katherines,2023-06-14T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
755765,St Katherines,2023-06-14T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
755765,St Katherines,2023-06-14T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
755765,St Katherines,2023-06-14T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
755765,St Katherines,2023-06-14T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.96
755765,St Katherines,2023-06-14T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.06
755765,St Katherines,2023-06-14T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-14T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.6
755765,St Katherines,2023-06-14T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.58
755765,St Katherines,2023-06-14T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
755765,St Katherines,2023-06-14T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
755765,St Katherines,2023-06-14T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
755765,St Katherines,2023-06-14T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
755765,St Katherines,2023-06-14T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
755765,St Katherines,2023-06-14T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.86
755765,St Katherines,2023-06-14T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-06-14T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
755765,St Katherines,2023-06-14T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
755765,St Katherines,2023-06-14T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
755765,St Katherines,2023-06-14T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
755765,St Katherines,2023-06-14T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
755765,St Katherines,2023-06-14T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
755765,St Katherines,2023-06-14T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
755765,St Katherines,2023-06-14T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
755765,St Katherines,2023-06-14T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.81
755765,St Katherines,2023-06-14T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.73
755765,St Katherines,2023-06-14T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.73
755765,St Katherines,2023-06-14T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
755765,St Katherines,2023-06-14T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
755765,St Katherines,2023-06-14T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
755765,St Katherines,2023-06-14T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
755765,St Katherines,2023-06-14T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
755765,St Katherines,2023-06-14T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
755765,St Katherines,2023-06-14T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
755765,St Katherines,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,33.5
755765,St Katherines,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
755765,St Katherines,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
755765,St Katherines,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755765,St Katherines,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
755765,St Katherines,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.02
755765,St Katherines,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.95
755765,St Katherines,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
755765,St Katherines,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,41.84
755765,St Katherines,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.92
755765,St Katherines,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.52
755765,St Katherines,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,105.8
755765,St Katherines,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
755765,St Katherines,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
755765,St Katherines,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
755765,St Katherines,2023-06-14T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.88
755765,St Katherines,2023-06-14T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
755765,St Katherines,2023-06-14T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-06-14T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
755765,St Katherines,2023-06-14T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
755765,St Katherines,2023-06-14T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.55
755765,St Katherines,2023-06-14T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
755765,St Katherines,2023-06-14T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
755765,St Katherines,2023-06-14T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
755765,St Katherines,2023-06-14T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
755765,St Katherines,2023-06-14T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
755765,St Katherines,2023-06-14T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.04
755765,St Katherines,2023-06-14T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.47
755765,St Katherines,2023-06-14T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.62
755765,St Katherines,2023-06-14T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
755765,St Katherines,2023-06-14T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
755765,St Katherines,2023-06-14T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
755765,St Katherines,2023-06-14T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
755765,St Katherines,2023-06-14T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
755765,St Katherines,2023-06-14T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
755765,St Katherines,2023-06-14T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.38
755765,St Katherines,2023-06-14T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-06-14T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
755765,St Katherines,2023-06-14T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
755765,St Katherines,2023-06-14T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
755765,St Katherines,2023-06-14T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
755765,St Katherines,2023-06-14T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
755765,St Katherines,2023-06-14T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
755765,St Katherines,2023-06-14T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
755765,St Katherines,2023-06-14T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
755765,St Katherines,2023-06-14T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.23
755765,St Katherines,2023-06-14T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.77
755765,St Katherines,2023-06-14T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-14T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
755765,St Katherines,2023-06-14T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
755765,St Katherines,2023-06-14T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
755765,St Katherines,2023-06-14T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
755765,St Katherines,2023-06-14T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
755765,St Katherines,2023-06-14T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
755765,St Katherines,2023-06-14T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
755765,St Katherines,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,33.8
755765,St Katherines,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755765,St Katherines,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
755765,St Katherines,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
755765,St Katherines,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
