Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
755765,St Katherines,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.73
755765,St Katherines,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.72
755765,St Katherines,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
755765,St Katherines,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,39.63
755765,St Katherines,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.07
755765,St Katherines,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.47
755765,St Katherines,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
755765,St Katherines,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
755765,St Katherines,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
755765,St Katherines,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
755765,St Katherines,2023-06-14T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-14T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
755765,St Katherines,2023-06-14T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
755765,St Katherines,2023-06-14T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
755765,St Katherines,2023-06-14T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
755765,St Katherines,2023-06-14T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
755765,St Katherines,2023-06-14T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
755765,St Katherines,2023-06-14T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
755765,St Katherines,2023-06-14T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
755765,St Katherines,2023-06-14T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
755765,St Katherines,2023-06-14T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-14T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.65
755765,St Katherines,2023-06-14T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
755765,St Katherines,2023-06-14T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.63
755765,St Katherines,2023-06-14T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.21
755765,St Katherines,2023-06-14T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
755765,St Katherines,2023-06-14T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
755765,St Katherines,2023-06-14T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
755765,St Katherines,2023-06-14T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
755765,St Katherines,2023-06-14T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
755765,St Katherines,2023-06-14T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.79
755765,St Katherines,2023-06-14T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-14T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-06-14T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
755765,St Katherines,2023-06-14T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
755765,St Katherines,2023-06-14T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
755765,St Katherines,2023-06-14T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
755765,St Katherines,2023-06-14T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
755765,St Katherines,2023-06-14T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
755765,St Katherines,2023-06-14T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
755765,St Katherines,2023-06-14T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.09
755765,St Katherines,2023-06-14T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.05
755765,St Katherines,2023-06-14T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.56
755765,St Katherines,2023-06-14T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
755765,St Katherines,2023-06-14T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
755765,St Katherines,2023-06-14T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
755765,St Katherines,2023-06-14T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
755765,St Katherines,2023-06-14T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
755765,St Katherines,2023-06-14T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
755765,St Katherines,2023-06-14T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
755765,St Katherines,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,33.9
755765,St Katherines,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
755765,St Katherines,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
755765,St Katherines,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755765,St Katherines,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
755765,St Katherines,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.62
755765,St Katherines,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.19
755765,St Katherines,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
755765,St Katherines,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,40.47
755765,St Katherines,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.4
755765,St Katherines,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.12
755765,St Katherines,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
755765,St Katherines,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
755765,St Katherines,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
755765,St Katherines,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
755765,St Katherines,2023-06-14T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
755765,St Katherines,2023-06-14T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
755765,St Katherines,2023-06-14T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-06-14T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.02
755765,St Katherines,2023-06-14T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
755765,St Katherines,2023-06-14T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.23
755765,St Katherines,2023-06-14T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
755765,St Katherines,2023-06-14T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
755765,St Katherines,2023-06-14T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
755765,St Katherines,2023-06-14T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
755765,St Katherines,2023-06-14T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.83
755765,St Katherines,2023-06-14T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.07
755765,St Katherines,2023-06-14T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
755765,St Katherines,2023-06-14T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.72
755765,St Katherines,2023-06-14T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.19
755765,St Katherines,2023-06-14T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
755765,St Katherines,2023-06-14T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
755765,St Katherines,2023-06-14T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
755765,St Katherines,2023-06-14T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
755765,St Katherines,2023-06-14T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
755765,St Katherines,2023-06-14T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.22
755765,St Katherines,2023-06-14T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-14T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
755765,St Katherines,2023-06-14T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
755765,St Katherines,2023-06-14T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
755765,St Katherines,2023-06-14T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
755765,St Katherines,2023-06-14T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
755765,St Katherines,2023-06-14T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
755765,St Katherines,2023-06-14T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
755765,St Katherines,2023-06-14T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
755765,St Katherines,2023-06-14T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.59
755765,St Katherines,2023-06-14T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.82
755765,St Katherines,2023-06-14T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-14T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
755765,St Katherines,2023-06-14T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
755765,St Katherines,2023-06-14T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
755765,St Katherines,2023-06-14T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
755765,St Katherines,2023-06-14T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
755765,St Katherines,2023-06-14T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
755765,St Katherines,2023-06-14T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
755765,St Katherines,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,34.1
755765,St Katherines,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
755765,St Katherines,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
755765,St Katherines,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755765,St Katherines,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
755765,St Katherines,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.65
755765,St Katherines,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.22
755765,St Katherines,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
755765,St Katherines,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.28
755765,St Katherines,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.17
755765,St Katherines,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.92
755765,St Katherines,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
755765,St Katherines,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
755765,St Katherines,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
755765,St Katherines,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
755765,St Katherines,2023-06-14T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-14T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
755765,St Katherines,2023-06-14T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
755765,St Katherines,2023-06-14T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
755765,St Katherines,2023-06-14T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
755765,St Katherines,2023-06-14T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
755765,St Katherines,2023-06-14T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
755765,St Katherines,2023-06-14T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
755765,St Katherines,2023-06-14T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
755765,St Katherines,2023-06-14T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
755765,St Katherines,2023-06-14T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
755765,St Katherines,2023-06-14T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.27
755765,St Katherines,2023-06-14T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
755765,St Katherines,2023-06-14T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
755765,St Katherines,2023-06-14T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.98
755765,St Katherines,2023-06-14T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
755765,St Katherines,2023-06-14T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
755765,St Katherines,2023-06-14T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
755765,St Katherines,2023-06-14T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
755765,St Katherines,2023-06-14T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
755765,St Katherines,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.73
755765,St Katherines,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
755765,St Katherines,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
755765,St Katherines,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
755765,St Katherines,2023-06-14T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
755765,St Katherines,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
755765,St Katherines,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
755765,St Katherines,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
755765,St Katherines,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.63
755765,St Katherines,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.21
755765,St Katherines,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.56
755765,St Katherines,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
755765,St Katherines,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
755765,St Katherines,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
755765,St Katherines,2023-06-14T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
755765,St Katherines,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
755765,St Katherines,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
755765,St Katherines,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
755765,St Katherines,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,34.3
755765,St Katherines,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
755765,St Katherines,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
755765,St Katherines,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755765,St Katherines,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
755765,St Katherines,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.04
755765,St Katherines,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.42
755765,St Katherines,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
755765,St Katherines,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.42
755765,St Katherines,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.26
755765,St Katherines,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.88
755765,St Katherines,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
755765,St Katherines,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
755765,St Katherines,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
755765,St Katherines,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
755765,St Katherines,2023-06-14T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.77
755765,St Katherines,2023-06-14T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
755765,St Katherines,2023-06-14T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-06-14T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.8
755765,St Katherines,2023-06-14T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
755765,St Katherines,2023-06-14T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
755765,St Katherines,2023-06-14T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
755765,St Katherines,2023-06-14T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
755765,St Katherines,2023-06-14T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
755765,St Katherines,2023-06-14T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
755765,St Katherines,2023-06-14T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
755765,St Katherines,2023-06-14T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.91
755765,St Katherines,2023-06-14T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
755765,St Katherines,2023-06-14T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
755765,St Katherines,2023-06-14T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.68
755765,St Katherines,2023-06-14T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
755765,St Katherines,2023-06-14T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
755765,St Katherines,2023-06-14T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
755765,St Katherines,2023-06-14T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
755765,St Katherines,2023-06-14T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
755765,St Katherines,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.49
755765,St Katherines,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
755765,St Katherines,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
755765,St Katherines,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
755765,St Katherines,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
755765,St Katherines,2023-06-14T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
755765,St Katherines,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
755765,St Katherines,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
755765,St Katherines,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
755765,St Katherines,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.1
755765,St Katherines,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.07
755765,St Katherines,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.96
755765,St Katherines,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
755765,St Katherines,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
755765,St Katherines,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
755765,St Katherines,2023-06-14T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
755765,St Katherines,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
755765,St Katherines,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
755765,St Katherines,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
755765,St Katherines,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,34.4
755765,St Katherines,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755765,St Katherines,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
755765,St Katherines,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
755765,St Katherines,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755765,St Katherines,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
755765,St Katherines,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.26
755765,St Katherines,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.06
755765,St Katherines,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
755765,St Katherines,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.42
755765,St Katherines,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.24
755765,St Katherines,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.82
755765,St Katherines,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
755765,St Katherines,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
755765,St Katherines,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
755765,St Katherines,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
755765,St Katherines,2023-06-14T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.4
755765,St Katherines,2023-06-14T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
755765,St Katherines,2023-06-14T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
755765,St Katherines,2023-06-14T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.58
755765,St Katherines,2023-06-14T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
755765,St Katherines,2023-06-14T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.67
755765,St Katherines,2023-06-14T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
755765,St Katherines,2023-06-14T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
755765,St Katherines,2023-06-14T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
755765,St Katherines,2023-06-14T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
755765,St Katherines,2023-06-14T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
755765,St Katherines,2023-06-14T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.09
755765,St Katherines,2023-06-14T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.27
755765,St Katherines,2023-06-14T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
755765,St Katherines,2023-06-14T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
755765,St Katherines,2023-06-14T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.95
755765,St Katherines,2023-06-14T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
755765,St Katherines,2023-06-14T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
755765,St Katherines,2023-06-14T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
755765,St Katherines,2023-06-14T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
755765,St Katherines,2023-06-14T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.64
755765,St Katherines,2023-06-14T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-14T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
755765,St Katherines,2023-06-14T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
755765,St Katherines,2023-06-14T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
755765,St Katherines,2023-06-14T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
755765,St Katherines,2023-06-14T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
755765,St Katherines,2023-06-14T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
755765,St Katherines,2023-06-14T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
755765,St Katherines,2023-06-14T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
755765,St Katherines,2023-06-14T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.04
755765,St Katherines,2023-06-14T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.26
755765,St Katherines,2023-06-14T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.26
755765,St Katherines,2023-06-14T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
755765,St Katherines,2023-06-14T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
755765,St Katherines,2023-06-14T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
755765,St Katherines,2023-06-14T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
755765,St Katherines,2023-06-14T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
755765,St Katherines,2023-06-14T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
755765,St Katherines,2023-06-14T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
755765,St Katherines,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,34.6
755765,St Katherines,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755765,St Katherines,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
755765,St Katherines,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
755765,St Katherines,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755765,St Katherines,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
755765,St Katherines,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.64
755765,St Katherines,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.19
755765,St Katherines,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,40.66
755765,St Katherines,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.54
755765,St Katherines,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.69
755765,St Katherines,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
755765,St Katherines,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
755765,St Katherines,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
755765,St Katherines,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
755765,St Katherines,2023-06-14T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.14
755765,St Katherines,2023-06-14T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-14T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
755765,St Katherines,2023-06-14T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
755765,St Katherines,2023-06-14T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
755765,St Katherines,2023-06-14T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.86
755765,St Katherines,2023-06-14T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
755765,St Katherines,2023-06-14T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
755765,St Katherines,2023-06-14T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
755765,St Katherines,2023-06-14T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
755765,St Katherines,2023-06-14T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.67
755765,St Katherines,2023-06-14T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.19
755765,St Katherines,2023-06-14T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.83
755765,St Katherines,2023-06-14T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
755765,St Katherines,2023-06-14T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.77
755765,St Katherines,2023-06-14T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
755765,St Katherines,2023-06-14T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
755765,St Katherines,2023-06-14T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
755765,St Katherines,2023-06-14T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
755765,St Katherines,2023-06-14T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
755765,St Katherines,2023-06-14T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.32
755765,St Katherines,2023-06-14T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-06-14T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
755765,St Katherines,2023-06-14T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
755765,St Katherines,2023-06-14T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
755765,St Katherines,2023-06-14T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
755765,St Katherines,2023-06-14T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
755765,St Katherines,2023-06-14T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
755765,St Katherines,2023-06-14T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
755765,St Katherines,2023-06-14T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
755765,St Katherines,2023-06-14T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.75
755765,St Katherines,2023-06-14T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.25
755765,St Katherines,2023-06-14T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.59
755765,St Katherines,2023-06-14T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
755765,St Katherines,2023-06-14T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
755765,St Katherines,2023-06-14T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
755765,St Katherines,2023-06-14T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
755765,St Katherines,2023-06-14T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
755765,St Katherines,2023-06-14T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
755765,St Katherines,2023-06-14T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
755765,St Katherines,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,34.8
755765,St Katherines,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
755765,St Katherines,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
755765,St Katherines,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755765,St Katherines,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
755765,St Katherines,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.88
755765,St Katherines,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.66
755765,St Katherines,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
755765,St Katherines,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.39
755765,St Katherines,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.84
755765,St Katherines,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.86
755765,St Katherines,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
755765,St Katherines,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
755765,St Katherines,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
755765,St Katherines,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
755765,St Katherines,2023-06-14T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.08
755765,St Katherines,2023-06-14T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
755765,St Katherines,2023-06-14T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
755765,St Katherines,2023-06-14T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
755765,St Katherines,2023-06-14T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
755765,St Katherines,2023-06-14T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
755765,St Katherines,2023-06-14T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
755765,St Katherines,2023-06-14T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
755765,St Katherines,2023-06-14T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
755765,St Katherines,2023-06-14T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
755765,St Katherines,2023-06-14T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-14T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.77
755765,St Katherines,2023-06-14T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-14T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
755765,St Katherines,2023-06-14T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.34
755765,St Katherines,2023-06-14T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.41
755765,St Katherines,2023-06-14T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
755765,St Katherines,2023-06-14T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
755765,St Katherines,2023-06-14T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
755765,St Katherines,2023-06-14T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
755765,St Katherines,2023-06-14T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.68
755765,St Katherines,2023-06-14T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
755765,St Katherines,2023-06-14T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
755765,St Katherines,2023-06-14T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
755765,St Katherines,2023-06-14T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
755765,St Katherines,2023-06-14T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
755765,St Katherines,2023-06-14T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
755765,St Katherines,2023-06-14T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
755765,St Katherines,2023-06-14T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
755765,St Katherines,2023-06-14T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
755765,St Katherines,2023-06-14T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.87
755765,St Katherines,2023-06-14T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.77
755765,St Katherines,2023-06-14T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-14T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
755765,St Katherines,2023-06-14T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
755765,St Katherines,2023-06-14T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
755765,St Katherines,2023-06-14T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
755765,St Katherines,2023-06-14T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
755765,St Katherines,2023-06-14T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
755765,St Katherines,2023-06-14T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
755765,St Katherines,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,34.9
755765,St Katherines,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
755765,St Katherines,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
755765,St Katherines,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755765,St Katherines,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
755765,St Katherines,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.7
755765,St Katherines,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.85
755765,St Katherines,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
755765,St Katherines,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,38.31
755765,St Katherines,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.73
755765,St Katherines,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.26
755765,St Katherines,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
755765,St Katherines,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
755765,St Katherines,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
755765,St Katherines,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
755765,St Katherines,2023-06-16T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.81
755765,St Katherines,2023-06-16T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
755765,St Katherines,2023-06-16T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
755765,St Katherines,2023-06-16T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
755765,St Katherines,2023-06-16T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
755765,St Katherines,2023-06-16T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
755765,St Katherines,2023-06-16T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
755765,St Katherines,2023-06-16T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
755765,St Katherines,2023-06-16T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
755765,St Katherines,2023-06-16T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
755765,St Katherines,2023-06-16T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
755765,St Katherines,2023-06-16T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.72
755765,St Katherines,2023-06-16T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
755765,St Katherines,2023-06-16T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
755765,St Katherines,2023-06-16T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.09
755765,St Katherines,2023-06-16T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
755765,St Katherines,2023-06-16T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
755765,St Katherines,2023-06-16T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
755765,St Katherines,2023-06-16T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
755765,St Katherines,2023-06-16T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
755765,St Katherines,2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.95
755765,St Katherines,2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.29
755765,St Katherines,2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
755765,St Katherines,2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
755765,St Katherines,2023-06-16T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
755765,St Katherines,2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
755765,St Katherines,2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
755765,St Katherines,2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
755765,St Katherines,2023-06-16T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.26
755765,St Katherines,2023-06-16T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.52
755765,St Katherines,2023-06-16T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.27
755765,St Katherines,2023-06-16T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
755765,St Katherines,2023-06-16T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
755765,St Katherines,2023-06-16T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
755765,St Katherines,2023-06-16T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
755765,St Katherines,2023-06-16T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
755765,St Katherines,2023-06-16T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
755765,St Katherines,2023-06-16T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
755765,St Katherines,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,35.8
755765,St Katherines,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755765,St Katherines,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
755765,St Katherines,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755765,St Katherines,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
755765,St Katherines,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755765,St Katherines,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
755765,St Katherines,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.09
755765,St Katherines,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.32
755765,St Katherines,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
755765,St Katherines,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,40.24
755765,St Katherines,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.73
755765,St Katherines,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.32
755765,St Katherines,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
755765,St Katherines,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
755765,St Katherines,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
755765,St Katherines,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
755765,St Katherines,2023-06-16T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-16T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
755765,St Katherines,2023-06-16T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
755765,St Katherines,2023-06-16T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
755765,St Katherines,2023-06-16T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
755765,St Katherines,2023-06-16T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
755765,St Katherines,2023-06-16T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
755765,St Katherines,2023-06-16T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
755765,St Katherines,2023-06-16T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
755765,St Katherines,2023-06-16T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
755765,St Katherines,2023-06-16T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
755765,St Katherines,2023-06-16T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.46
755765,St Katherines,2023-06-16T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
755765,St Katherines,2023-06-16T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
755765,St Katherines,2023-06-16T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.35
755765,St Katherines,2023-06-16T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
755765,St Katherines,2023-06-16T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
755765,St Katherines,2023-06-16T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
755765,St Katherines,2023-06-16T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
755765,St Katherines,2023-06-16T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
755765,St Katherines,2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.93
755765,St Katherines,2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
755765,St Katherines,2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
755765,St Katherines,2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
755765,St Katherines,2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
755765,St Katherines,2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
755765,St Katherines,2023-06-16T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
755765,St Katherines,2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
755765,St Katherines,2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
755765,St Katherines,2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
755765,St Katherines,2023-06-16T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.57
755765,St Katherines,2023-06-16T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.81
755765,St Katherines,2023-06-16T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.17
755765,St Katherines,2023-06-16T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
755765,St Katherines,2023-06-16T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
755765,St Katherines,2023-06-16T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
755765,St Katherines,2023-06-16T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
755765,St Katherines,2023-06-16T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
755765,St Katherines,2023-06-16T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
755765,St Katherines,2023-06-16T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
755765,St Katherines,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,36.0
755765,St Katherines,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755765,St Katherines,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
755765,St Katherines,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755765,St Katherines,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
755765,St Katherines,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755765,St Katherines,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
755765,St Katherines,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.3
755765,St Katherines,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.16
755765,St Katherines,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
755765,St Katherines,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.88
755765,St Katherines,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.29
755765,St Katherines,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.24
755765,St Katherines,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
755765,St Katherines,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
755765,St Katherines,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
755765,St Katherines,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
755765,St Katherines,2023-06-16T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.67
755765,St Katherines,2023-06-16T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-16T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
755765,St Katherines,2023-06-16T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
755765,St Katherines,2023-06-16T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
755765,St Katherines,2023-06-16T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
755765,St Katherines,2023-06-16T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
755765,St Katherines,2023-06-16T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
755765,St Katherines,2023-06-16T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
755765,St Katherines,2023-06-16T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
755765,St Katherines,2023-06-16T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.38
755765,St Katherines,2023-06-16T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.05
755765,St Katherines,2023-06-16T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
755765,St Katherines,2023-06-16T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
755765,St Katherines,2023-06-16T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.52
755765,St Katherines,2023-06-16T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
755765,St Katherines,2023-06-16T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
755765,St Katherines,2023-06-16T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
755765,St Katherines,2023-06-16T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
755765,St Katherines,2023-06-16T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
755765,St Katherines,2023-06-16T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.71
755765,St Katherines,2023-06-16T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-06-16T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-16T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
755765,St Katherines,2023-06-16T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
755765,St Katherines,2023-06-16T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
