Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-16T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
755765,St Katherines,2023-06-16T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
755765,St Katherines,2023-06-16T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
755765,St Katherines,2023-06-16T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
755765,St Katherines,2023-06-16T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.44
755765,St Katherines,2023-06-16T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.7
755765,St Katherines,2023-06-16T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.17
755765,St Katherines,2023-06-16T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
755765,St Katherines,2023-06-16T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
755765,St Katherines,2023-06-16T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
755765,St Katherines,2023-06-16T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
755765,St Katherines,2023-06-16T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
755765,St Katherines,2023-06-16T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
755765,St Katherines,2023-06-16T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
755765,St Katherines,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,36.1
755765,St Katherines,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755765,St Katherines,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
755765,St Katherines,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
755765,St Katherines,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755765,St Katherines,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
755765,St Katherines,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.2
755765,St Katherines,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.43
755765,St Katherines,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
755765,St Katherines,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.62
755765,St Katherines,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.15
755765,St Katherines,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.08
755765,St Katherines,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
755765,St Katherines,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
755765,St Katherines,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
755765,St Katherines,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
755765,St Katherines,2023-06-16T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.9
755765,St Katherines,2023-06-16T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
755765,St Katherines,2023-06-16T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
755765,St Katherines,2023-06-16T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.36
755765,St Katherines,2023-06-16T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
755765,St Katherines,2023-06-16T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
755765,St Katherines,2023-06-16T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
755765,St Katherines,2023-06-16T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
755765,St Katherines,2023-06-16T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
755765,St Katherines,2023-06-16T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
755765,St Katherines,2023-06-16T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
755765,St Katherines,2023-06-16T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.77
755765,St Katherines,2023-06-16T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
755765,St Katherines,2023-06-16T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.05
755765,St Katherines,2023-06-16T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.96
755765,St Katherines,2023-06-16T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
755765,St Katherines,2023-06-16T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
755765,St Katherines,2023-06-16T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
755765,St Katherines,2023-06-16T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
755765,St Katherines,2023-06-16T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
755765,St Katherines,2023-06-16T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.0
755765,St Katherines,2023-06-16T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
755765,St Katherines,2023-06-16T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-16T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.33
755765,St Katherines,2023-06-16T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
755765,St Katherines,2023-06-16T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
755765,St Katherines,2023-06-16T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
755765,St Katherines,2023-06-16T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
755765,St Katherines,2023-06-16T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
755765,St Katherines,2023-06-16T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
755765,St Katherines,2023-06-16T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.54
755765,St Katherines,2023-06-16T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.1
755765,St Katherines,2023-06-16T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.84
755765,St Katherines,2023-06-16T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
755765,St Katherines,2023-06-16T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
755765,St Katherines,2023-06-16T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
755765,St Katherines,2023-06-16T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
755765,St Katherines,2023-06-16T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
755765,St Katherines,2023-06-16T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
755765,St Katherines,2023-06-16T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
755765,St Katherines,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,36.3
755765,St Katherines,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
755765,St Katherines,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755765,St Katherines,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
755765,St Katherines,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755765,St Katherines,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
755765,St Katherines,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.32
755765,St Katherines,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.77
755765,St Katherines,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
755765,St Katherines,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.16
755765,St Katherines,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.77
755765,St Katherines,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.88
755765,St Katherines,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
755765,St Katherines,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
755765,St Katherines,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
755765,St Katherines,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
755765,St Katherines,2023-06-16T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.61
755765,St Katherines,2023-06-16T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
755765,St Katherines,2023-06-16T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
755765,St Katherines,2023-06-16T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.35
755765,St Katherines,2023-06-16T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
755765,St Katherines,2023-06-16T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.83
755765,St Katherines,2023-06-16T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
755765,St Katherines,2023-06-16T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
755765,St Katherines,2023-06-16T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
755765,St Katherines,2023-06-16T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
755765,St Katherines,2023-06-16T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
755765,St Katherines,2023-06-16T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.29
755765,St Katherines,2023-06-16T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
755765,St Katherines,2023-06-16T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
755765,St Katherines,2023-06-16T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.18
755765,St Katherines,2023-06-16T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
755765,St Katherines,2023-06-16T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
755765,St Katherines,2023-06-16T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
755765,St Katherines,2023-06-16T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
755765,St Katherines,2023-06-16T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
755765,St Katherines,2023-06-16T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.02
755765,St Katherines,2023-06-16T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-16T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-16T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
755765,St Katherines,2023-06-16T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
755765,St Katherines,2023-06-16T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
755765,St Katherines,2023-06-16T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
755765,St Katherines,2023-06-16T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
755765,St Katherines,2023-06-16T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
755765,St Katherines,2023-06-16T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
755765,St Katherines,2023-06-16T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.44
755765,St Katherines,2023-06-16T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.91
755765,St Katherines,2023-06-16T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.68
755765,St Katherines,2023-06-16T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
755765,St Katherines,2023-06-16T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
755765,St Katherines,2023-06-16T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
755765,St Katherines,2023-06-16T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
755765,St Katherines,2023-06-16T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
755765,St Katherines,2023-06-16T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
755765,St Katherines,2023-06-16T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
755765,St Katherines,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,36.5
755765,St Katherines,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
755765,St Katherines,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
755765,St Katherines,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755765,St Katherines,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
755765,St Katherines,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.08
755765,St Katherines,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.33
755765,St Katherines,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
755765,St Katherines,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.71
755765,St Katherines,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.82
755765,St Katherines,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.2
755765,St Katherines,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
755765,St Katherines,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
755765,St Katherines,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
755765,St Katherines,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
755765,St Katherines,2023-06-16T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.67
755765,St Katherines,2023-06-16T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
755765,St Katherines,2023-06-16T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
755765,St Katherines,2023-06-16T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
755765,St Katherines,2023-06-16T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
755765,St Katherines,2023-06-16T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.17
755765,St Katherines,2023-06-16T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
755765,St Katherines,2023-06-16T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
755765,St Katherines,2023-06-16T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
755765,St Katherines,2023-06-16T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
755765,St Katherines,2023-06-16T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.43
755765,St Katherines,2023-06-16T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
755765,St Katherines,2023-06-16T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
755765,St Katherines,2023-06-16T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.04
755765,St Katherines,2023-06-16T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.83
755765,St Katherines,2023-06-16T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.27
755765,St Katherines,2023-06-16T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
755765,St Katherines,2023-06-16T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
755765,St Katherines,2023-06-16T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
755765,St Katherines,2023-06-16T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
755765,St Katherines,2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.76
755765,St Katherines,2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
755765,St Katherines,2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
755765,St Katherines,2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
755765,St Katherines,2023-06-16T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
755765,St Katherines,2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
755765,St Katherines,2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
755765,St Katherines,2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
755765,St Katherines,2023-06-16T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.34
755765,St Katherines,2023-06-16T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.49
755765,St Katherines,2023-06-16T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.21
755765,St Katherines,2023-06-16T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
755765,St Katherines,2023-06-16T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
755765,St Katherines,2023-06-16T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
755765,St Katherines,2023-06-16T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
755765,St Katherines,2023-06-16T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
755765,St Katherines,2023-06-16T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
755765,St Katherines,2023-06-16T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
755765,St Katherines,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,36.7
755765,St Katherines,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
755765,St Katherines,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755765,St Katherines,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
755765,St Katherines,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755765,St Katherines,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
755765,St Katherines,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.21
755765,St Katherines,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.88
755765,St Katherines,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
755765,St Katherines,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.73
755765,St Katherines,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.69
755765,St Katherines,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.22
755765,St Katherines,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
755765,St Katherines,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
755765,St Katherines,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
755765,St Katherines,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
755765,St Katherines,2023-06-16T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.57
755765,St Katherines,2023-06-16T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
755765,St Katherines,2023-06-16T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
755765,St Katherines,2023-06-16T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
755765,St Katherines,2023-06-16T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
755765,St Katherines,2023-06-16T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
755765,St Katherines,2023-06-16T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
755765,St Katherines,2023-06-16T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
755765,St Katherines,2023-06-16T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
755765,St Katherines,2023-06-16T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
755765,St Katherines,2023-06-16T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
755765,St Katherines,2023-06-16T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
755765,St Katherines,2023-06-16T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.87
755765,St Katherines,2023-06-16T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
755765,St Katherines,2023-06-16T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.74
755765,St Katherines,2023-06-16T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.14
755765,St Katherines,2023-06-16T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
755765,St Katherines,2023-06-16T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
755765,St Katherines,2023-06-16T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
755765,St Katherines,2023-06-16T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
755765,St Katherines,2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.76
755765,St Katherines,2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
755765,St Katherines,2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
755765,St Katherines,2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
755765,St Katherines,2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
755765,St Katherines,2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
755765,St Katherines,2023-06-16T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
755765,St Katherines,2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
755765,St Katherines,2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
755765,St Katherines,2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
755765,St Katherines,2023-06-16T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.43
755765,St Katherines,2023-06-16T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.68
755765,St Katherines,2023-06-16T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.69
755765,St Katherines,2023-06-16T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.01
755765,St Katherines,2023-06-16T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
755765,St Katherines,2023-06-16T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
755765,St Katherines,2023-06-16T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
755765,St Katherines,2023-06-16T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
755765,St Katherines,2023-06-16T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
755765,St Katherines,2023-06-16T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
755765,St Katherines,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,36.8
755765,St Katherines,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
755765,St Katherines,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
755765,St Katherines,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755765,St Katherines,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
755765,St Katherines,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.59
755765,St Katherines,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.26
755765,St Katherines,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
755765,St Katherines,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.53
755765,St Katherines,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.38
755765,St Katherines,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.91
755765,St Katherines,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
755765,St Katherines,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
755765,St Katherines,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
755765,St Katherines,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
755765,St Katherines,2023-06-16T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-16T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
755765,St Katherines,2023-06-16T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
755765,St Katherines,2023-06-16T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
755765,St Katherines,2023-06-16T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
755765,St Katherines,2023-06-16T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.2
755765,St Katherines,2023-06-16T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
755765,St Katherines,2023-06-16T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
755765,St Katherines,2023-06-16T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
755765,St Katherines,2023-06-16T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
755765,St Katherines,2023-06-16T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
755765,St Katherines,2023-06-16T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.07
755765,St Katherines,2023-06-16T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
755765,St Katherines,2023-06-16T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.35
755765,St Katherines,2023-06-16T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.78
755765,St Katherines,2023-06-16T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.33
755765,St Katherines,2023-06-16T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
755765,St Katherines,2023-06-16T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
755765,St Katherines,2023-06-16T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
755765,St Katherines,2023-06-16T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
755765,St Katherines,2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.56
755765,St Katherines,2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
755765,St Katherines,2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
755765,St Katherines,2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
755765,St Katherines,2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755765,St Katherines,2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
755765,St Katherines,2023-06-16T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
755765,St Katherines,2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
755765,St Katherines,2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
755765,St Katherines,2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
755765,St Katherines,2023-06-16T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.99
755765,St Katherines,2023-06-16T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.88
755765,St Katherines,2023-06-16T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.3
755765,St Katherines,2023-06-16T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
755765,St Katherines,2023-06-16T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
755765,St Katherines,2023-06-16T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
755765,St Katherines,2023-06-16T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
755765,St Katherines,2023-06-16T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
755765,St Katherines,2023-06-16T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
755765,St Katherines,2023-06-16T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
755765,St Katherines,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,37.0
755765,St Katherines,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
755765,St Katherines,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
755765,St Katherines,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755765,St Katherines,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
755765,St Katherines,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.03
755765,St Katherines,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.88
755765,St Katherines,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
755765,St Katherines,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.78
755765,St Katherines,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.71
755765,St Katherines,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.35
755765,St Katherines,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
755765,St Katherines,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
755765,St Katherines,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
755765,St Katherines,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
755765,St Katherines,2023-06-16T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.34
755765,St Katherines,2023-06-16T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
755765,St Katherines,2023-06-16T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
755765,St Katherines,2023-06-16T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
755765,St Katherines,2023-06-16T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
755765,St Katherines,2023-06-16T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.49
755765,St Katherines,2023-06-16T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
755765,St Katherines,2023-06-16T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
755765,St Katherines,2023-06-16T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
755765,St Katherines,2023-06-16T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
755765,St Katherines,2023-06-16T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.27
755765,St Katherines,2023-06-16T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.71
755765,St Katherines,2023-06-16T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
755765,St Katherines,2023-06-16T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
755765,St Katherines,2023-06-16T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.6
755765,St Katherines,2023-06-16T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
755765,St Katherines,2023-06-16T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
755765,St Katherines,2023-06-16T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
755765,St Katherines,2023-06-16T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
755765,St Katherines,2023-06-16T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
755765,St Katherines,2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.1
755765,St Katherines,2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
755765,St Katherines,2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
755765,St Katherines,2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
755765,St Katherines,2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
755765,St Katherines,2023-06-16T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
755765,St Katherines,2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
755765,St Katherines,2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
755765,St Katherines,2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
755765,St Katherines,2023-06-16T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.25
755765,St Katherines,2023-06-16T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.02
755765,St Katherines,2023-06-16T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.95
755765,St Katherines,2023-06-16T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
755765,St Katherines,2023-06-16T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
755765,St Katherines,2023-06-16T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
755765,St Katherines,2023-06-16T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
755765,St Katherines,2023-06-16T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
755765,St Katherines,2023-06-16T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
755765,St Katherines,2023-06-16T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
755765,St Katherines,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,37.1
755765,St Katherines,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755765,St Katherines,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
755765,St Katherines,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755765,St Katherines,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
755765,St Katherines,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755765,St Katherines,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
755765,St Katherines,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.96
755765,St Katherines,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.88
755765,St Katherines,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
755765,St Katherines,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.07
755765,St Katherines,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.23
755765,St Katherines,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.68
755765,St Katherines,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
755765,St Katherines,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
755765,St Katherines,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
755765,St Katherines,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
755765,St Katherines,2023-06-16T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-16T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
755765,St Katherines,2023-06-16T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
755765,St Katherines,2023-06-16T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.16
755765,St Katherines,2023-06-16T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
755765,St Katherines,2023-06-16T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.17
755765,St Katherines,2023-06-16T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
755765,St Katherines,2023-06-16T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
755765,St Katherines,2023-06-16T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
755765,St Katherines,2023-06-16T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
755765,St Katherines,2023-06-16T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-16T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.68
755765,St Katherines,2023-06-16T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
755765,St Katherines,2023-06-16T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
755765,St Katherines,2023-06-16T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.73
755765,St Katherines,2023-06-16T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.58
755765,St Katherines,2023-06-16T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
755765,St Katherines,2023-06-16T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
755765,St Katherines,2023-06-16T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
755765,St Katherines,2023-06-16T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
755765,St Katherines,2023-06-16T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.19
755765,St Katherines,2023-06-16T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-06-16T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
755765,St Katherines,2023-06-16T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
755765,St Katherines,2023-06-16T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
755765,St Katherines,2023-06-16T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
755765,St Katherines,2023-06-16T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
755765,St Katherines,2023-06-16T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
755765,St Katherines,2023-06-16T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
755765,St Katherines,2023-06-16T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
755765,St Katherines,2023-06-16T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.66
755765,St Katherines,2023-06-16T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.21
755765,St Katherines,2023-06-16T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.92
755765,St Katherines,2023-06-16T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
755765,St Katherines,2023-06-16T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
755765,St Katherines,2023-06-16T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
755765,St Katherines,2023-06-16T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
755765,St Katherines,2023-06-16T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
755765,St Katherines,2023-06-16T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
755765,St Katherines,2023-06-16T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
755765,St Katherines,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,37.3
755765,St Katherines,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755765,St Katherines,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
755765,St Katherines,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755765,St Katherines,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
755765,St Katherines,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755765,St Katherines,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
755765,St Katherines,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.68
755765,St Katherines,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.54
755765,St Katherines,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
755765,St Katherines,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.81
755765,St Katherines,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.98
755765,St Katherines,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.17
755765,St Katherines,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
755765,St Katherines,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
755765,St Katherines,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
755765,St Katherines,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
755765,St Katherines,2023-06-16T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-16T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
755765,St Katherines,2023-06-16T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
755765,St Katherines,2023-06-16T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.63
755765,St Katherines,2023-06-16T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
755765,St Katherines,2023-06-16T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.46
755765,St Katherines,2023-06-16T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
755765,St Katherines,2023-06-16T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
755765,St Katherines,2023-06-16T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
755765,St Katherines,2023-06-16T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
755765,St Katherines,2023-06-16T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
755765,St Katherines,2023-06-16T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.02
755765,St Katherines,2023-06-16T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
755765,St Katherines,2023-06-16T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
755765,St Katherines,2023-06-16T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.6
755765,St Katherines,2023-06-16T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
755765,St Katherines,2023-06-16T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
755765,St Katherines,2023-06-16T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
755765,St Katherines,2023-06-16T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
755765,St Katherines,2023-06-16T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
755765,St Katherines,2023-06-16T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.32
755765,St Katherines,2023-06-16T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
755765,St Katherines,2023-06-16T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
755765,St Katherines,2023-06-16T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
755765,St Katherines,2023-06-16T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
755765,St Katherines,2023-06-16T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
755765,St Katherines,2023-06-16T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
755765,St Katherines,2023-06-16T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
755765,St Katherines,2023-06-16T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
755765,St Katherines,2023-06-16T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
755765,St Katherines,2023-06-16T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.41
755765,St Katherines,2023-06-16T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.73
755765,St Katherines,2023-06-16T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.57
755765,St Katherines,2023-06-16T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
755765,St Katherines,2023-06-16T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
755765,St Katherines,2023-06-16T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
755765,St Katherines,2023-06-16T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
755765,St Katherines,2023-06-16T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
755765,St Katherines,2023-06-16T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
755765,St Katherines,2023-06-16T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
755765,St Katherines,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,37.4
755765,St Katherines,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755765,St Katherines,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
755765,St Katherines,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
755765,St Katherines,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755765,St Katherines,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
755765,St Katherines,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.83
755765,St Katherines,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.09
755765,St Katherines,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.86
755765,St Katherines,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.91
755765,St Katherines,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.38
755765,St Katherines,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.17
755765,St Katherines,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
755765,St Katherines,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
755765,St Katherines,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
755765,St Katherines,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
755765,St Katherines,2023-06-16T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.76
755765,St Katherines,2023-06-16T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
755765,St Katherines,2023-06-16T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
755765,St Katherines,2023-06-16T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.66
755765,St Katherines,2023-06-16T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
755765,St Katherines,2023-06-16T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.31
755765,St Katherines,2023-06-16T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
755765,St Katherines,2023-06-16T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
755765,St Katherines,2023-06-16T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
755765,St Katherines,2023-06-16T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
755765,St Katherines,2023-06-16T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.57
755765,St Katherines,2023-06-16T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.15
755765,St Katherines,2023-06-16T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
755765,St Katherines,2023-06-16T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
755765,St Katherines,2023-06-16T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.38
755765,St Katherines,2023-06-16T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.23
755765,St Katherines,2023-06-16T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-16T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
755765,St Katherines,2023-06-16T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
755765,St Katherines,2023-06-16T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
755765,St Katherines,2023-06-16T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.68
755765,St Katherines,2023-06-16T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-06-16T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
755765,St Katherines,2023-06-16T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
755765,St Katherines,2023-06-16T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
755765,St Katherines,2023-06-16T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
755765,St Katherines,2023-06-16T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
755765,St Katherines,2023-06-16T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
755765,St Katherines,2023-06-16T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
755765,St Katherines,2023-06-16T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
755765,St Katherines,2023-06-16T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.32
755765,St Katherines,2023-06-16T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.26
755765,St Katherines,2023-06-16T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.31
755765,St Katherines,2023-06-16T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.11
755765,St Katherines,2023-06-16T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
755765,St Katherines,2023-06-16T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
755765,St Katherines,2023-06-16T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-16T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
755765,St Katherines,2023-06-16T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
755765,St Katherines,2023-06-16T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
755765,St Katherines,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,37.5
755765,St Katherines,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
755765,St Katherines,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
755765,St Katherines,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755765,St Katherines,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
755765,St Katherines,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.33
755765,St Katherines,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.65
755765,St Katherines,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
755765,St Katherines,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.22
755765,St Katherines,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.09
755765,St Katherines,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.08
755765,St Katherines,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
755765,St Katherines,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
755765,St Katherines,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
755765,St Katherines,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
755765,St Katherines,2023-06-16T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-16T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
755765,St Katherines,2023-06-16T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
755765,St Katherines,2023-06-16T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.21
755765,St Katherines,2023-06-16T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
755765,St Katherines,2023-06-16T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.51
