Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-16T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
755765,St Katherines,2023-06-16T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
755765,St Katherines,2023-06-16T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
755765,St Katherines,2023-06-16T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
755765,St Katherines,2023-06-16T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.73
755765,St Katherines,2023-06-16T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.24
755765,St Katherines,2023-06-16T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
755765,St Katherines,2023-06-16T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
755765,St Katherines,2023-06-16T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.04
755765,St Katherines,2023-06-16T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
755765,St Katherines,2023-06-16T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
755765,St Katherines,2023-06-16T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
755765,St Katherines,2023-06-16T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
755765,St Katherines,2023-06-16T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
755765,St Katherines,2023-06-16T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.2
755765,St Katherines,2023-06-16T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-06-16T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
755765,St Katherines,2023-06-16T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
755765,St Katherines,2023-06-16T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
755765,St Katherines,2023-06-16T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
755765,St Katherines,2023-06-16T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
755765,St Katherines,2023-06-16T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
755765,St Katherines,2023-06-16T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
755765,St Katherines,2023-06-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
755765,St Katherines,2023-06-16T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.53
755765,St Katherines,2023-06-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.77
755765,St Katherines,2023-06-16T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.78
755765,St Katherines,2023-06-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
755765,St Katherines,2023-06-16T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
755765,St Katherines,2023-06-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
755765,St Katherines,2023-06-16T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
755765,St Katherines,2023-06-16T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
755765,St Katherines,2023-06-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
755765,St Katherines,2023-06-16T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
755765,St Katherines,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,37.7
755765,St Katherines,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
755765,St Katherines,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
755765,St Katherines,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755765,St Katherines,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
755765,St Katherines,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.74
755765,St Katherines,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.98
755765,St Katherines,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
755765,St Katherines,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.31
755765,St Katherines,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.57
755765,St Katherines,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.04
755765,St Katherines,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
755765,St Katherines,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
755765,St Katherines,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
755765,St Katherines,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
755765,St Katherines,2023-06-16T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.67
755765,St Katherines,2023-06-16T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
755765,St Katherines,2023-06-16T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755765,St Katherines,2023-06-16T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.48
755765,St Katherines,2023-06-16T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
755765,St Katherines,2023-06-16T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.57
755765,St Katherines,2023-06-16T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
755765,St Katherines,2023-06-16T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
755765,St Katherines,2023-06-16T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
755765,St Katherines,2023-06-16T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
755765,St Katherines,2023-06-16T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
755765,St Katherines,2023-06-16T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.08
755765,St Katherines,2023-06-16T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-16T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
755765,St Katherines,2023-06-16T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.84
755765,St Katherines,2023-06-16T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.41
755765,St Katherines,2023-06-16T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
755765,St Katherines,2023-06-16T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
755765,St Katherines,2023-06-16T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
755765,St Katherines,2023-06-16T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
755765,St Katherines,2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.78
755765,St Katherines,2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
755765,St Katherines,2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
755765,St Katherines,2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
755765,St Katherines,2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
755765,St Katherines,2023-06-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
755765,St Katherines,2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
755765,St Katherines,2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
755765,St Katherines,2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
755765,St Katherines,2023-06-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.63
755765,St Katherines,2023-06-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.22
755765,St Katherines,2023-06-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.08
755765,St Katherines,2023-06-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
755765,St Katherines,2023-06-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
755765,St Katherines,2023-06-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
755765,St Katherines,2023-06-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
755765,St Katherines,2023-06-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
755765,St Katherines,2023-06-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
755765,St Katherines,2023-06-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
755765,St Katherines,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,37.8
755765,St Katherines,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
755765,St Katherines,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
755765,St Katherines,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755765,St Katherines,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
755765,St Katherines,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.03
755765,St Katherines,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.26
755765,St Katherines,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.01
755765,St Katherines,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.01
755765,St Katherines,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.52
755765,St Katherines,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.18
755765,St Katherines,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
755765,St Katherines,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
755765,St Katherines,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
755765,St Katherines,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
755765,St Katherines,2023-06-16T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-16T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-16T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
755765,St Katherines,2023-06-16T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.8
755765,St Katherines,2023-06-16T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
755765,St Katherines,2023-06-16T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.5
755765,St Katherines,2023-06-16T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
755765,St Katherines,2023-06-16T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
755765,St Katherines,2023-06-16T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
755765,St Katherines,2023-06-16T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
755765,St Katherines,2023-06-16T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.62
755765,St Katherines,2023-06-16T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.95
755765,St Katherines,2023-06-16T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
755765,St Katherines,2023-06-16T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.21
755765,St Katherines,2023-06-16T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.01
755765,St Katherines,2023-06-16T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.09
755765,St Katherines,2023-06-16T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
755765,St Katherines,2023-06-16T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
755765,St Katherines,2023-06-16T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
755765,St Katherines,2023-06-16T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
755765,St Katherines,2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.49
755765,St Katherines,2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
755765,St Katherines,2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
755765,St Katherines,2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
755765,St Katherines,2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
755765,St Katherines,2023-06-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
755765,St Katherines,2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
755765,St Katherines,2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
755765,St Katherines,2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
755765,St Katherines,2023-06-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.4
755765,St Katherines,2023-06-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.97
755765,St Katherines,2023-06-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.55
755765,St Katherines,2023-06-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.02
755765,St Katherines,2023-06-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.76
755765,St Katherines,2023-06-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
755765,St Katherines,2023-06-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
755765,St Katherines,2023-06-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
755765,St Katherines,2023-06-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
755765,St Katherines,2023-06-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
755765,St Katherines,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,38.0
755765,St Katherines,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
755765,St Katherines,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
755765,St Katherines,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755765,St Katherines,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
755765,St Katherines,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.03
755765,St Katherines,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.77
755765,St Katherines,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
755765,St Katherines,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.81
755765,St Katherines,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.31
755765,St Katherines,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.5
755765,St Katherines,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
755765,St Katherines,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
755765,St Katherines,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
755765,St Katherines,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
755765,St Katherines,2023-06-16T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.62
755765,St Katherines,2023-06-16T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-16T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
755765,St Katherines,2023-06-16T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
755765,St Katherines,2023-06-16T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
755765,St Katherines,2023-06-16T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.26
755765,St Katherines,2023-06-16T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
755765,St Katherines,2023-06-16T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
755765,St Katherines,2023-06-16T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
755765,St Katherines,2023-06-16T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
755765,St Katherines,2023-06-16T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.58
755765,St Katherines,2023-06-16T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.64
755765,St Katherines,2023-06-16T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
755765,St Katherines,2023-06-16T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
755765,St Katherines,2023-06-16T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.61
755765,St Katherines,2023-06-16T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.94
755765,St Katherines,2023-06-16T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
755765,St Katherines,2023-06-16T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
755765,St Katherines,2023-06-16T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
755765,St Katherines,2023-06-16T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
755765,St Katherines,2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.93
755765,St Katherines,2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
755765,St Katherines,2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.42
755765,St Katherines,2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
755765,St Katherines,2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
755765,St Katherines,2023-06-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
755765,St Katherines,2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
755765,St Katherines,2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
755765,St Katherines,2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
755765,St Katherines,2023-06-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.2
755765,St Katherines,2023-06-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.04
755765,St Katherines,2023-06-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.43
755765,St Katherines,2023-06-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.63
755765,St Katherines,2023-06-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.18
755765,St Katherines,2023-06-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
755765,St Katherines,2023-06-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
755765,St Katherines,2023-06-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
755765,St Katherines,2023-06-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
755765,St Katherines,2023-06-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
755765,St Katherines,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,38.1
755765,St Katherines,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
755765,St Katherines,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
755765,St Katherines,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755765,St Katherines,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
755765,St Katherines,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.32
755765,St Katherines,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.32
755765,St Katherines,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
755765,St Katherines,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.73
755765,St Katherines,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.22
755765,St Katherines,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.93
755765,St Katherines,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
755765,St Katherines,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
755765,St Katherines,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
755765,St Katherines,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
755765,St Katherines,2023-06-16T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.61
755765,St Katherines,2023-06-16T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-16T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
755765,St Katherines,2023-06-16T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
755765,St Katherines,2023-06-16T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
755765,St Katherines,2023-06-16T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.47
755765,St Katherines,2023-06-16T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
755765,St Katherines,2023-06-16T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
755765,St Katherines,2023-06-16T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
755765,St Katherines,2023-06-16T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
755765,St Katherines,2023-06-16T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.43
755765,St Katherines,2023-06-16T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.64
755765,St Katherines,2023-06-16T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
755765,St Katherines,2023-06-16T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.31
755765,St Katherines,2023-06-16T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.7
755765,St Katherines,2023-06-16T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
755765,St Katherines,2023-06-16T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
755765,St Katherines,2023-06-16T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
755765,St Katherines,2023-06-16T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
755765,St Katherines,2023-06-16T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
755765,St Katherines,2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.97
755765,St Katherines,2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
755765,St Katherines,2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
755765,St Katherines,2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
755765,St Katherines,2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
755765,St Katherines,2023-06-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
755765,St Katherines,2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
755765,St Katherines,2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
755765,St Katherines,2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
755765,St Katherines,2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.96
755765,St Katherines,2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.46
755765,St Katherines,2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.26
755765,St Katherines,2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.18
755765,St Katherines,2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
755765,St Katherines,2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
755765,St Katherines,2023-06-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
755765,St Katherines,2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
755765,St Katherines,2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
755765,St Katherines,2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
755765,St Katherines,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,38.3
755765,St Katherines,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
755765,St Katherines,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
755765,St Katherines,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755765,St Katherines,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
755765,St Katherines,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.96
755765,St Katherines,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.78
755765,St Katherines,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
755765,St Katherines,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.89
755765,St Katherines,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.47
755765,St Katherines,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.9
755765,St Katherines,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
755765,St Katherines,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
755765,St Katherines,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
755765,St Katherines,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
755765,St Katherines,2023-06-16T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
755765,St Katherines,2023-06-16T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-16T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
755765,St Katherines,2023-06-16T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
755765,St Katherines,2023-06-16T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
755765,St Katherines,2023-06-16T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.7
755765,St Katherines,2023-06-16T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
755765,St Katherines,2023-06-16T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
755765,St Katherines,2023-06-16T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
755765,St Katherines,2023-06-16T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
755765,St Katherines,2023-06-16T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
755765,St Katherines,2023-06-16T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.07
755765,St Katherines,2023-06-16T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
755765,St Katherines,2023-06-16T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
755765,St Katherines,2023-06-16T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
755765,St Katherines,2023-06-16T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
755765,St Katherines,2023-06-16T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
755765,St Katherines,2023-06-16T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
755765,St Katherines,2023-06-16T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
755765,St Katherines,2023-06-16T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
755765,St Katherines,2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.77
755765,St Katherines,2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
755765,St Katherines,2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.06
755765,St Katherines,2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
755765,St Katherines,2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
755765,St Katherines,2023-06-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
755765,St Katherines,2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
755765,St Katherines,2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
755765,St Katherines,2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
755765,St Katherines,2023-06-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.01
755765,St Katherines,2023-06-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.96
755765,St Katherines,2023-06-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.45
755765,St Katherines,2023-06-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.96
755765,St Katherines,2023-06-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
755765,St Katherines,2023-06-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
755765,St Katherines,2023-06-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
755765,St Katherines,2023-06-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
755765,St Katherines,2023-06-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
755765,St Katherines,2023-06-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
755765,St Katherines,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,38.4
755765,St Katherines,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
755765,St Katherines,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755765,St Katherines,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
755765,St Katherines,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755765,St Katherines,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
755765,St Katherines,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.23
755765,St Katherines,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.44
755765,St Katherines,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
755765,St Katherines,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.99
755765,St Katherines,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.98
755765,St Katherines,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.04
755765,St Katherines,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
755765,St Katherines,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
755765,St Katherines,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
755765,St Katherines,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
755765,St Katherines,2023-06-16T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
755765,St Katherines,2023-06-16T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
755765,St Katherines,2023-06-16T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
755765,St Katherines,2023-06-16T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.46
755765,St Katherines,2023-06-16T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
755765,St Katherines,2023-06-16T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.5
755765,St Katherines,2023-06-16T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
755765,St Katherines,2023-06-16T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
755765,St Katherines,2023-06-16T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
755765,St Katherines,2023-06-16T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
755765,St Katherines,2023-06-16T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.7
755765,St Katherines,2023-06-16T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.32
755765,St Katherines,2023-06-16T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
755765,St Katherines,2023-06-16T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
755765,St Katherines,2023-06-16T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.27
755765,St Katherines,2023-06-16T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
755765,St Katherines,2023-06-16T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
755765,St Katherines,2023-06-16T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
755765,St Katherines,2023-06-16T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
755765,St Katherines,2023-06-16T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
755765,St Katherines,2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.38
755765,St Katherines,2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
755765,St Katherines,2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
755765,St Katherines,2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
755765,St Katherines,2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
755765,St Katherines,2023-06-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
755765,St Katherines,2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
755765,St Katherines,2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
755765,St Katherines,2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
755765,St Katherines,2023-06-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.15
755765,St Katherines,2023-06-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.79
755765,St Katherines,2023-06-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.16
755765,St Katherines,2023-06-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.04
755765,St Katherines,2023-06-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
755765,St Katherines,2023-06-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
755765,St Katherines,2023-06-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
755765,St Katherines,2023-06-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
755765,St Katherines,2023-06-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
755765,St Katherines,2023-06-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
755765,St Katherines,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,38.5
755765,St Katherines,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755765,St Katherines,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
755765,St Katherines,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755765,St Katherines,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
755765,St Katherines,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755765,St Katherines,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
755765,St Katherines,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.67
755765,St Katherines,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.26
755765,St Katherines,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
755765,St Katherines,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.53
755765,St Katherines,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.88
755765,St Katherines,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.71
755765,St Katherines,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
755765,St Katherines,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
755765,St Katherines,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
755765,St Katherines,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
755765,St Katherines,2023-06-16T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-16T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.32
755765,St Katherines,2023-06-16T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
755765,St Katherines,2023-06-16T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
755765,St Katherines,2023-06-16T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
755765,St Katherines,2023-06-16T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.65
755765,St Katherines,2023-06-16T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
755765,St Katherines,2023-06-16T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
755765,St Katherines,2023-06-16T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
755765,St Katherines,2023-06-16T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
755765,St Katherines,2023-06-16T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.26
755765,St Katherines,2023-06-16T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.64
755765,St Katherines,2023-06-16T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.6
755765,St Katherines,2023-06-16T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
755765,St Katherines,2023-06-16T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.45
755765,St Katherines,2023-06-16T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.55
755765,St Katherines,2023-06-16T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
755765,St Katherines,2023-06-16T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
755765,St Katherines,2023-06-16T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
755765,St Katherines,2023-06-16T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
755765,St Katherines,2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.58
755765,St Katherines,2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
755765,St Katherines,2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
755765,St Katherines,2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
755765,St Katherines,2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
755765,St Katherines,2023-06-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
755765,St Katherines,2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
755765,St Katherines,2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
755765,St Katherines,2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
755765,St Katherines,2023-06-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.51
755765,St Katherines,2023-06-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.23
755765,St Katherines,2023-06-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.02
755765,St Katherines,2023-06-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.45
755765,St Katherines,2023-06-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
755765,St Katherines,2023-06-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
755765,St Katherines,2023-06-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
755765,St Katherines,2023-06-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.5
755765,St Katherines,2023-06-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
755765,St Katherines,2023-06-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
755765,St Katherines,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,38.6
755765,St Katherines,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
755765,St Katherines,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755765,St Katherines,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
755765,St Katherines,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755765,St Katherines,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
755765,St Katherines,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.9
755765,St Katherines,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.8
755765,St Katherines,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.3
755765,St Katherines,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.79
755765,St Katherines,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.08
755765,St Katherines,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.22
755765,St Katherines,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
755765,St Katherines,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
755765,St Katherines,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
755765,St Katherines,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
755765,St Katherines,2023-06-16T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.68
755765,St Katherines,2023-06-16T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
755765,St Katherines,2023-06-16T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
755765,St Katherines,2023-06-16T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.32
755765,St Katherines,2023-06-16T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
755765,St Katherines,2023-06-16T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.93
755765,St Katherines,2023-06-16T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
755765,St Katherines,2023-06-16T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
755765,St Katherines,2023-06-16T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
755765,St Katherines,2023-06-16T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
755765,St Katherines,2023-06-16T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-16T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.88
755765,St Katherines,2023-06-16T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.33
755765,St Katherines,2023-06-16T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
755765,St Katherines,2023-06-16T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.74
755765,St Katherines,2023-06-16T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
755765,St Katherines,2023-06-16T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
755765,St Katherines,2023-06-16T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
755765,St Katherines,2023-06-16T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
755765,St Katherines,2023-06-16T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
755765,St Katherines,2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.47
755765,St Katherines,2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
755765,St Katherines,2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.7
755765,St Katherines,2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
755765,St Katherines,2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
755765,St Katherines,2023-06-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
755765,St Katherines,2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
755765,St Katherines,2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
755765,St Katherines,2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
755765,St Katherines,2023-06-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.6
755765,St Katherines,2023-06-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.89
755765,St Katherines,2023-06-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.8
755765,St Katherines,2023-06-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.65
755765,St Katherines,2023-06-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.15
755765,St Katherines,2023-06-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
755765,St Katherines,2023-06-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
755765,St Katherines,2023-06-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.5
755765,St Katherines,2023-06-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
755765,St Katherines,2023-06-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
755765,St Katherines,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,38.7
755765,St Katherines,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
755765,St Katherines,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755765,St Katherines,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
755765,St Katherines,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755765,St Katherines,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
755765,St Katherines,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.99
755765,St Katherines,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.5
755765,St Katherines,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.43
755765,St Katherines,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,54.16
755765,St Katherines,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.48
755765,St Katherines,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.97
755765,St Katherines,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
755765,St Katherines,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
755765,St Katherines,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
755765,St Katherines,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
755765,St Katherines,2023-06-16T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.05
755765,St Katherines,2023-06-16T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.25
755765,St Katherines,2023-06-16T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
755765,St Katherines,2023-06-16T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.53
755765,St Katherines,2023-06-16T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
755765,St Katherines,2023-06-16T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.9
755765,St Katherines,2023-06-16T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
755765,St Katherines,2023-06-16T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.2
755765,St Katherines,2023-06-16T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
755765,St Katherines,2023-06-16T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
755765,St Katherines,2023-06-16T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.38
755765,St Katherines,2023-06-16T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.86
755765,St Katherines,2023-06-16T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.22
755765,St Katherines,2023-06-16T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
755765,St Katherines,2023-06-16T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
755765,St Katherines,2023-06-16T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
755765,St Katherines,2023-06-16T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
755765,St Katherines,2023-06-16T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
755765,St Katherines,2023-06-16T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
755765,St Katherines,2023-06-16T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
755765,St Katherines,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.53
755765,St Katherines,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
755765,St Katherines,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.04
755765,St Katherines,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
755765,St Katherines,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
755765,St Katherines,2023-06-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
755765,St Katherines,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
755765,St Katherines,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
755765,St Katherines,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
755765,St Katherines,2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.72
755765,St Katherines,2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.6
755765,St Katherines,2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.48
755765,St Katherines,2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.66
755765,St Katherines,2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.2
755765,St Katherines,2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
755765,St Katherines,2023-06-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
755765,St Katherines,2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.9
755765,St Katherines,2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
755765,St Katherines,2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
755765,St Katherines,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,38.9
755765,St Katherines,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
