Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
755765,St Katherines,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755765,St Katherines,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
755765,St Katherines,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755765,St Katherines,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
755765,St Katherines,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.68
755765,St Katherines,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.15
755765,St Katherines,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.21
755765,St Katherines,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,61.42
755765,St Katherines,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.95
755765,St Katherines,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.67
755765,St Katherines,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
755765,St Katherines,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.6
755765,St Katherines,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
755765,St Katherines,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
755765,St Katherines,2023-06-16T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.12
755765,St Katherines,2023-06-16T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.44
755765,St Katherines,2023-06-16T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-06-16T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.47
755765,St Katherines,2023-06-16T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
755765,St Katherines,2023-06-16T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.39
755765,St Katherines,2023-06-16T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
755765,St Katherines,2023-06-16T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.1
755765,St Katherines,2023-06-16T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
755765,St Katherines,2023-06-16T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
755765,St Katherines,2023-06-16T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
755765,St Katherines,2023-06-16T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.2
755765,St Katherines,2023-06-16T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.0
755765,St Katherines,2023-06-16T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.83
755765,St Katherines,2023-06-16T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.42
755765,St Katherines,2023-06-16T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.26
755765,St Katherines,2023-06-16T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
755765,St Katherines,2023-06-16T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
755765,St Katherines,2023-06-16T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
755765,St Katherines,2023-06-16T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
755765,St Katherines,2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.78
755765,St Katherines,2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
755765,St Katherines,2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
755765,St Katherines,2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
755765,St Katherines,2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
755765,St Katherines,2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
755765,St Katherines,2023-06-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
755765,St Katherines,2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
755765,St Katherines,2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
755765,St Katherines,2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
755765,St Katherines,2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.18
755765,St Katherines,2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.59
755765,St Katherines,2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.16
755765,St Katherines,2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.11
755765,St Katherines,2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.89
755765,St Katherines,2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
755765,St Katherines,2023-06-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
755765,St Katherines,2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
755765,St Katherines,2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
755765,St Katherines,2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
755765,St Katherines,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,39.0
755765,St Katherines,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
755765,St Katherines,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755765,St Katherines,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
755765,St Katherines,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755765,St Katherines,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
755765,St Katherines,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.88
755765,St Katherines,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.19
755765,St Katherines,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.84
755765,St Katherines,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,60.79
755765,St Katherines,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.36
755765,St Katherines,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.84
755765,St Katherines,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
755765,St Katherines,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
755765,St Katherines,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
755765,St Katherines,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
755765,St Katherines,2023-06-16T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-16T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
755765,St Katherines,2023-06-16T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-06-16T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.66
755765,St Katherines,2023-06-16T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
755765,St Katherines,2023-06-16T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.55
755765,St Katherines,2023-06-16T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
755765,St Katherines,2023-06-16T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.0
755765,St Katherines,2023-06-16T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
755765,St Katherines,2023-06-16T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
755765,St Katherines,2023-06-16T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-16T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.44
755765,St Katherines,2023-06-16T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.26
755765,St Katherines,2023-06-16T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.07
755765,St Katherines,2023-06-16T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.85
755765,St Katherines,2023-06-16T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.18
755765,St Katherines,2023-06-16T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
755765,St Katherines,2023-06-16T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
755765,St Katherines,2023-06-16T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.1
755765,St Katherines,2023-06-16T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
755765,St Katherines,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.03
755765,St Katherines,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
755765,St Katherines,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
755765,St Katherines,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.72
755765,St Katherines,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
755765,St Katherines,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
755765,St Katherines,2023-06-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
755765,St Katherines,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
755765,St Katherines,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
755765,St Katherines,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
755765,St Katherines,2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.04
755765,St Katherines,2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.16
755765,St Katherines,2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.68
755765,St Katherines,2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.64
755765,St Katherines,2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.81
755765,St Katherines,2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
755765,St Katherines,2023-06-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
755765,St Katherines,2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
755765,St Katherines,2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
755765,St Katherines,2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
755765,St Katherines,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,39.1
755765,St Katherines,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
755765,St Katherines,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755765,St Katherines,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
755765,St Katherines,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755765,St Katherines,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
755765,St Katherines,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.16
755765,St Katherines,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.87
755765,St Katherines,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.75
755765,St Katherines,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,60.09
755765,St Katherines,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.88
755765,St Katherines,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.01
755765,St Katherines,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
755765,St Katherines,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
755765,St Katherines,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
755765,St Katherines,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
755765,St Katherines,2023-06-16T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.72
755765,St Katherines,2023-06-16T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
755765,St Katherines,2023-06-16T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-06-16T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.19
755765,St Katherines,2023-06-16T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
755765,St Katherines,2023-06-16T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.56
755765,St Katherines,2023-06-16T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
755765,St Katherines,2023-06-16T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
755765,St Katherines,2023-06-16T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
755765,St Katherines,2023-06-16T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
755765,St Katherines,2023-06-16T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.43
755765,St Katherines,2023-06-16T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.92
755765,St Katherines,2023-06-16T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.1
755765,St Katherines,2023-06-16T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
755765,St Katherines,2023-06-16T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.53
755765,St Katherines,2023-06-16T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.88
755765,St Katherines,2023-06-16T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
755765,St Katherines,2023-06-16T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
755765,St Katherines,2023-06-16T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
755765,St Katherines,2023-06-16T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
755765,St Katherines,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.84
755765,St Katherines,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
755765,St Katherines,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
755765,St Katherines,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.42
755765,St Katherines,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
755765,St Katherines,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
755765,St Katherines,2023-06-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
755765,St Katherines,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
755765,St Katherines,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
755765,St Katherines,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
755765,St Katherines,2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.78
755765,St Katherines,2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.27
755765,St Katherines,2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.36
755765,St Katherines,2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.69
755765,St Katherines,2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.43
755765,St Katherines,2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
755765,St Katherines,2023-06-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
755765,St Katherines,2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
755765,St Katherines,2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
755765,St Katherines,2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
755765,St Katherines,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,39.2
755765,St Katherines,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
755765,St Katherines,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755765,St Katherines,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
755765,St Katherines,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755765,St Katherines,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
755765,St Katherines,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.77
755765,St Katherines,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.68
755765,St Katherines,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.01
755765,St Katherines,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,62.58
755765,St Katherines,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.96
755765,St Katherines,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.67
755765,St Katherines,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
755765,St Katherines,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.8
755765,St Katherines,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
755765,St Katherines,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
755765,St Katherines,2023-06-16T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.83
755765,St Katherines,2023-06-16T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
755765,St Katherines,2023-06-16T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
755765,St Katherines,2023-06-16T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.98
755765,St Katherines,2023-06-16T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
755765,St Katherines,2023-06-16T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.5
755765,St Katherines,2023-06-16T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
755765,St Katherines,2023-06-16T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
755765,St Katherines,2023-06-16T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
755765,St Katherines,2023-06-16T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
755765,St Katherines,2023-06-16T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
755765,St Katherines,2023-06-16T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.92
755765,St Katherines,2023-06-16T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.34
755765,St Katherines,2023-06-16T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.78
755765,St Katherines,2023-06-16T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.22
755765,St Katherines,2023-06-16T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.66
755765,St Katherines,2023-06-16T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
755765,St Katherines,2023-06-16T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
755765,St Katherines,2023-06-16T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
755765,St Katherines,2023-06-16T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
755765,St Katherines,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.14
755765,St Katherines,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
755765,St Katherines,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
755765,St Katherines,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.66
755765,St Katherines,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
755765,St Katherines,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
755765,St Katherines,2023-06-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
755765,St Katherines,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
755765,St Katherines,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
755765,St Katherines,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
755765,St Katherines,2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.42
755765,St Katherines,2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.19
755765,St Katherines,2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.94
755765,St Katherines,2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.3
755765,St Katherines,2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.6
755765,St Katherines,2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.96
755765,St Katherines,2023-06-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
755765,St Katherines,2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.0
755765,St Katherines,2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
755765,St Katherines,2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
755765,St Katherines,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,39.3
755765,St Katherines,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
755765,St Katherines,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
755765,St Katherines,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755765,St Katherines,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
755765,St Katherines,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.26
755765,St Katherines,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.75
755765,St Katherines,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.52
755765,St Katherines,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,62.72
755765,St Katherines,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.38
755765,St Katherines,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.61
755765,St Katherines,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
755765,St Katherines,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
755765,St Katherines,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
755765,St Katherines,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
755765,St Katherines,2023-06-16T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-16T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
755765,St Katherines,2023-06-16T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
755765,St Katherines,2023-06-16T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.67
755765,St Katherines,2023-06-16T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
755765,St Katherines,2023-06-16T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.01
755765,St Katherines,2023-06-16T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
755765,St Katherines,2023-06-16T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.3
755765,St Katherines,2023-06-16T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
755765,St Katherines,2023-06-16T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
755765,St Katherines,2023-06-16T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-16T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.09
755765,St Katherines,2023-06-16T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.81
755765,St Katherines,2023-06-16T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.62
755765,St Katherines,2023-06-16T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.57
755765,St Katherines,2023-06-16T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.41
755765,St Katherines,2023-06-16T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
755765,St Katherines,2023-06-16T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
755765,St Katherines,2023-06-16T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
755765,St Katherines,2023-06-16T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.8
755765,St Katherines,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.29
755765,St Katherines,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
755765,St Katherines,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
755765,St Katherines,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
755765,St Katherines,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
755765,St Katherines,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
755765,St Katherines,2023-06-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
755765,St Katherines,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
755765,St Katherines,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
755765,St Katherines,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
755765,St Katherines,2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.68
755765,St Katherines,2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.61
755765,St Katherines,2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.69
755765,St Katherines,2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.68
755765,St Katherines,2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.93
755765,St Katherines,2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
755765,St Katherines,2023-06-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
755765,St Katherines,2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.3
755765,St Katherines,2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.9
755765,St Katherines,2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
755765,St Katherines,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,39.5
755765,St Katherines,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
755765,St Katherines,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
755765,St Katherines,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755765,St Katherines,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
755765,St Katherines,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.33
755765,St Katherines,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.46
755765,St Katherines,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.38
755765,St Katherines,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,64.65
755765,St Katherines,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.49
755765,St Katherines,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.87
755765,St Katherines,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
755765,St Katherines,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.9
755765,St Katherines,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
755765,St Katherines,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
755765,St Katherines,2023-06-16T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-16T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-16T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
755765,St Katherines,2023-06-16T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.63
755765,St Katherines,2023-06-16T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
755765,St Katherines,2023-06-16T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.91
755765,St Katherines,2023-06-16T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
755765,St Katherines,2023-06-16T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
755765,St Katherines,2023-06-16T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
755765,St Katherines,2023-06-16T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
755765,St Katherines,2023-06-16T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
755765,St Katherines,2023-06-16T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.05
755765,St Katherines,2023-06-16T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.68
755765,St Katherines,2023-06-16T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
755765,St Katherines,2023-06-16T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.34
755765,St Katherines,2023-06-16T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.32
755765,St Katherines,2023-06-16T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
755765,St Katherines,2023-06-16T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
755765,St Katherines,2023-06-16T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
755765,St Katherines,2023-06-16T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
755765,St Katherines,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.67
755765,St Katherines,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
755765,St Katherines,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
755765,St Katherines,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.9
755765,St Katherines,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
755765,St Katherines,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
755765,St Katherines,2023-06-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
755765,St Katherines,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
755765,St Katherines,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
755765,St Katherines,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
755765,St Katherines,2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.91
755765,St Katherines,2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.02
755765,St Katherines,2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.08
755765,St Katherines,2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.15
755765,St Katherines,2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.23
755765,St Katherines,2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
755765,St Katherines,2023-06-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
755765,St Katherines,2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
755765,St Katherines,2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
755765,St Katherines,2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
755765,St Katherines,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,39.5
755765,St Katherines,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
755765,St Katherines,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
755765,St Katherines,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755765,St Katherines,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
755765,St Katherines,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.91
755765,St Katherines,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.49
755765,St Katherines,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.1
755765,St Katherines,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.18
755765,St Katherines,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.76
755765,St Katherines,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.43
755765,St Katherines,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
755765,St Katherines,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
755765,St Katherines,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
755765,St Katherines,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
755765,St Katherines,2023-06-16T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.61
755765,St Katherines,2023-06-16T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-16T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
755765,St Katherines,2023-06-16T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.63
755765,St Katherines,2023-06-16T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
755765,St Katherines,2023-06-16T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.3
755765,St Katherines,2023-06-16T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
755765,St Katherines,2023-06-16T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.5
755765,St Katherines,2023-06-16T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
755765,St Katherines,2023-06-16T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
755765,St Katherines,2023-06-16T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.62
755765,St Katherines,2023-06-16T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.79
755765,St Katherines,2023-06-16T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.65
755765,St Katherines,2023-06-16T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.35
755765,St Katherines,2023-06-16T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.48
755765,St Katherines,2023-06-16T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.73
755765,St Katherines,2023-06-16T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
755765,St Katherines,2023-06-16T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
755765,St Katherines,2023-06-16T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
755765,St Katherines,2023-06-16T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
755765,St Katherines,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,12.02
755765,St Katherines,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
755765,St Katherines,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.61
755765,St Katherines,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
755765,St Katherines,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
755765,St Katherines,2023-06-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
755765,St Katherines,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.2
755765,St Katherines,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
755765,St Katherines,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
755765,St Katherines,2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.98
755765,St Katherines,2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.37
755765,St Katherines,2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.6
755765,St Katherines,2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.55
755765,St Katherines,2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.23
755765,St Katherines,2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.02
755765,St Katherines,2023-06-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
755765,St Katherines,2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
755765,St Katherines,2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
755765,St Katherines,2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
755765,St Katherines,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,39.6
755765,St Katherines,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
755765,St Katherines,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
755765,St Katherines,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755765,St Katherines,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
755765,St Katherines,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.23
755765,St Katherines,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.59
755765,St Katherines,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.79
755765,St Katherines,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.15
755765,St Katherines,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.76
755765,St Katherines,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.49
755765,St Katherines,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,111.8
755765,St Katherines,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
755765,St Katherines,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
755765,St Katherines,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
755765,St Katherines,2023-06-16T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.1
755765,St Katherines,2023-06-16T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
755765,St Katherines,2023-06-16T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-06-16T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.76
755765,St Katherines,2023-06-16T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
755765,St Katherines,2023-06-16T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.38
755765,St Katherines,2023-06-16T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
755765,St Katherines,2023-06-16T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.9
755765,St Katherines,2023-06-16T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
755765,St Katherines,2023-06-16T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
755765,St Katherines,2023-06-16T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.31
755765,St Katherines,2023-06-16T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.73
755765,St Katherines,2023-06-16T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
755765,St Katherines,2023-06-16T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.82
755765,St Katherines,2023-06-16T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.19
755765,St Katherines,2023-06-16T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.46
755765,St Katherines,2023-06-16T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
755765,St Katherines,2023-06-16T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
755765,St Katherines,2023-06-16T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.4
755765,St Katherines,2023-06-16T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
755765,St Katherines,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,12.31
755765,St Katherines,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
755765,St Katherines,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
755765,St Katherines,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.09
755765,St Katherines,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
755765,St Katherines,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
755765,St Katherines,2023-06-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
755765,St Katherines,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
755765,St Katherines,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
755765,St Katherines,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
755765,St Katherines,2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.7
755765,St Katherines,2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.7
755765,St Katherines,2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.34
755765,St Katherines,2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.57
755765,St Katherines,2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.63
755765,St Katherines,2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.74
755765,St Katherines,2023-06-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
755765,St Katherines,2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.7
755765,St Katherines,2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
755765,St Katherines,2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
755765,St Katherines,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,39.7
755765,St Katherines,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
755765,St Katherines,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
755765,St Katherines,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
755765,St Katherines,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
755765,St Katherines,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.42
755765,St Katherines,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.07
755765,St Katherines,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.67
755765,St Katherines,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,66.24
755765,St Katherines,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.63
755765,St Katherines,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.74
755765,St Katherines,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
755765,St Katherines,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.8
755765,St Katherines,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
755765,St Katherines,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
755765,St Katherines,2023-06-16T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.6
755765,St Katherines,2023-06-16T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
755765,St Katherines,2023-06-16T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
755765,St Katherines,2023-06-16T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.18
755765,St Katherines,2023-06-16T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
755765,St Katherines,2023-06-16T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.35
755765,St Katherines,2023-06-16T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
755765,St Katherines,2023-06-16T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.4
755765,St Katherines,2023-06-16T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
755765,St Katherines,2023-06-16T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
755765,St Katherines,2023-06-16T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
755765,St Katherines,2023-06-16T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.55
755765,St Katherines,2023-06-16T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
755765,St Katherines,2023-06-16T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.8
755765,St Katherines,2023-06-16T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.18
755765,St Katherines,2023-06-16T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.5
755765,St Katherines,2023-06-16T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
755765,St Katherines,2023-06-16T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
755765,St Katherines,2023-06-16T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
755765,St Katherines,2023-06-16T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
755765,St Katherines,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.33
755765,St Katherines,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
755765,St Katherines,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
755765,St Katherines,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.38
755765,St Katherines,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
755765,St Katherines,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
755765,St Katherines,2023-06-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
755765,St Katherines,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
755765,St Katherines,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
755765,St Katherines,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
755765,St Katherines,2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.04
755765,St Katherines,2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.24
755765,St Katherines,2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.04
755765,St Katherines,2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.33
755765,St Katherines,2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.84
755765,St Katherines,2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.13
755765,St Katherines,2023-06-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
755765,St Katherines,2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.1
755765,St Katherines,2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
755765,St Katherines,2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
755765,St Katherines,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,39.8
755765,St Katherines,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
755765,St Katherines,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
755765,St Katherines,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
755765,St Katherines,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755765,St Katherines,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
755765,St Katherines,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.89
755765,St Katherines,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.85
755765,St Katherines,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.1
755765,St Katherines,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,67.69
755765,St Katherines,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.97
755765,St Katherines,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.01
755765,St Katherines,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
755765,St Katherines,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.6
755765,St Katherines,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
755765,St Katherines,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
755765,St Katherines,2023-06-16T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.23
755765,St Katherines,2023-06-16T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.28
755765,St Katherines,2023-06-16T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
755765,St Katherines,2023-06-16T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.66
755765,St Katherines,2023-06-16T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
755765,St Katherines,2023-06-16T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.79
755765,St Katherines,2023-06-16T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
755765,St Katherines,2023-06-16T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
755765,St Katherines,2023-06-16T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
755765,St Katherines,2023-06-16T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
755765,St Katherines,2023-06-16T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.58
755765,St Katherines,2023-06-16T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.39
755765,St Katherines,2023-06-16T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.16
755765,St Katherines,2023-06-16T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.72
755765,St Katherines,2023-06-16T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.63
755765,St Katherines,2023-06-16T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.49
755765,St Katherines,2023-06-16T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
755765,St Katherines,2023-06-16T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
755765,St Katherines,2023-06-16T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
755765,St Katherines,2023-06-16T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
755765,St Katherines,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,12.15
