Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
755765,St Katherines,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
755765,St Katherines,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.23
755765,St Katherines,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
755765,St Katherines,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
755765,St Katherines,2023-06-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
755765,St Katherines,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
755765,St Katherines,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
755765,St Katherines,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
755765,St Katherines,2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.42
755765,St Katherines,2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.55
755765,St Katherines,2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.52
755765,St Katherines,2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.77
755765,St Katherines,2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
755765,St Katherines,2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.74
755765,St Katherines,2023-06-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
755765,St Katherines,2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.6
755765,St Katherines,2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
755765,St Katherines,2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
755765,St Katherines,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,39.9
755765,St Katherines,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
755765,St Katherines,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
755765,St Katherines,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
755765,St Katherines,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
755765,St Katherines,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.38
755765,St Katherines,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
755765,St Katherines,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.45
755765,St Katherines,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,66.38
755765,St Katherines,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.13
755765,St Katherines,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.69
755765,St Katherines,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
755765,St Katherines,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.9
755765,St Katherines,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
755765,St Katherines,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
755765,St Katherines,2023-06-16T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.98
755765,St Katherines,2023-06-16T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
755765,St Katherines,2023-06-16T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-06-16T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.33
755765,St Katherines,2023-06-16T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
755765,St Katherines,2023-06-16T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.61
755765,St Katherines,2023-06-16T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
755765,St Katherines,2023-06-16T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.0
755765,St Katherines,2023-06-16T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
755765,St Katherines,2023-06-16T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
755765,St Katherines,2023-06-16T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.57
755765,St Katherines,2023-06-16T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.01
755765,St Katherines,2023-06-16T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.86
755765,St Katherines,2023-06-16T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
755765,St Katherines,2023-06-16T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.77
755765,St Katherines,2023-06-16T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.97
755765,St Katherines,2023-06-16T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
755765,St Katherines,2023-06-16T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
755765,St Katherines,2023-06-16T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
755765,St Katherines,2023-06-16T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
755765,St Katherines,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.7
755765,St Katherines,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
755765,St Katherines,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
755765,St Katherines,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.93
755765,St Katherines,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
755765,St Katherines,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
755765,St Katherines,2023-06-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
755765,St Katherines,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
755765,St Katherines,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
755765,St Katherines,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
755765,St Katherines,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.23
755765,St Katherines,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.97
755765,St Katherines,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.03
755765,St Katherines,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.09
755765,St Katherines,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.33
755765,St Katherines,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.54
755765,St Katherines,2023-06-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
755765,St Katherines,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.8
755765,St Katherines,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
755765,St Katherines,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
755765,St Katherines,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,40.0
755765,St Katherines,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
755765,St Katherines,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
755765,St Katherines,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
755765,St Katherines,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.48
755765,St Katherines,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.82
755765,St Katherines,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.35
755765,St Katherines,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,69.67
755765,St Katherines,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.67
755765,St Katherines,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.89
755765,St Katherines,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,122.1
755765,St Katherines,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.4
755765,St Katherines,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
755765,St Katherines,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
755765,St Katherines,2023-06-16T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.44
755765,St Katherines,2023-06-16T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
755765,St Katherines,2023-06-16T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
755765,St Katherines,2023-06-16T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.9
755765,St Katherines,2023-06-16T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.63
755765,St Katherines,2023-06-16T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.94
755765,St Katherines,2023-06-16T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
755765,St Katherines,2023-06-16T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.8
755765,St Katherines,2023-06-16T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
755765,St Katherines,2023-06-16T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
755765,St Katherines,2023-06-16T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
755765,St Katherines,2023-06-16T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.32
755765,St Katherines,2023-06-16T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
755765,St Katherines,2023-06-16T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
755765,St Katherines,2023-06-16T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.93
755765,St Katherines,2023-06-16T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.69
755765,St Katherines,2023-06-16T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
755765,St Katherines,2023-06-16T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
755765,St Katherines,2023-06-16T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
755765,St Katherines,2023-06-16T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
755765,St Katherines,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.57
755765,St Katherines,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
755765,St Katherines,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
755765,St Katherines,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.95
755765,St Katherines,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
755765,St Katherines,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
755765,St Katherines,2023-06-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
755765,St Katherines,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
755765,St Katherines,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
755765,St Katherines,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
755765,St Katherines,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.62
755765,St Katherines,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.76
755765,St Katherines,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.75
755765,St Katherines,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.37
755765,St Katherines,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.04
755765,St Katherines,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
755765,St Katherines,2023-06-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
755765,St Katherines,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.1
755765,St Katherines,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
755765,St Katherines,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
755765,St Katherines,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,40.0
755765,St Katherines,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
755765,St Katherines,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
755765,St Katherines,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
755765,St Katherines,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
755765,St Katherines,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.54
755765,St Katherines,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.01
755765,St Katherines,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.87
755765,St Katherines,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,64.27
755765,St Katherines,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.24
755765,St Katherines,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.45
755765,St Katherines,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,110.5
755765,St Katherines,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.4
755765,St Katherines,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
755765,St Katherines,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
755765,St Katherines,2023-06-16T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.82
755765,St Katherines,2023-06-16T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
755765,St Katherines,2023-06-16T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
755765,St Katherines,2023-06-16T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.52
755765,St Katherines,2023-06-16T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.29
755765,St Katherines,2023-06-16T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.5
755765,St Katherines,2023-06-16T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
755765,St Katherines,2023-06-16T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.4
755765,St Katherines,2023-06-16T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
755765,St Katherines,2023-06-16T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
755765,St Katherines,2023-06-16T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
755765,St Katherines,2023-06-16T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.79
755765,St Katherines,2023-06-16T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.85
755765,St Katherines,2023-06-16T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.46
755765,St Katherines,2023-06-16T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.75
755765,St Katherines,2023-06-16T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.46
755765,St Katherines,2023-06-16T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
755765,St Katherines,2023-06-16T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
755765,St Katherines,2023-06-16T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
755765,St Katherines,2023-06-16T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
755765,St Katherines,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,12.11
755765,St Katherines,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
755765,St Katherines,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
755765,St Katherines,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.93
755765,St Katherines,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
755765,St Katherines,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
755765,St Katherines,2023-06-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
755765,St Katherines,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
755765,St Katherines,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
755765,St Katherines,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
755765,St Katherines,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.15
755765,St Katherines,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.0
755765,St Katherines,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.65
755765,St Katherines,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.42
755765,St Katherines,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.12
755765,St Katherines,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.49
755765,St Katherines,2023-06-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
755765,St Katherines,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.7
755765,St Katherines,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
755765,St Katherines,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
755765,St Katherines,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,40.1
755765,St Katherines,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
755765,St Katherines,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
755765,St Katherines,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
755765,St Katherines,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755765,St Katherines,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
755765,St Katherines,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.46
755765,St Katherines,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.15
755765,St Katherines,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.56
755765,St Katherines,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,69.33
755765,St Katherines,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.91
755765,St Katherines,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.55
755765,St Katherines,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,119.1
755765,St Katherines,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.6
755765,St Katherines,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
755765,St Katherines,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
755765,St Katherines,2023-06-16T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.32
755765,St Katherines,2023-06-16T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
755765,St Katherines,2023-06-16T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
755765,St Katherines,2023-06-16T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.03
755765,St Katherines,2023-06-16T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.57
755765,St Katherines,2023-06-16T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.61
755765,St Katherines,2023-06-16T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.0
755765,St Katherines,2023-06-16T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.3
755765,St Katherines,2023-06-16T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
755765,St Katherines,2023-06-16T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
755765,St Katherines,2023-06-16T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.47
755765,St Katherines,2023-06-16T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.95
755765,St Katherines,2023-06-16T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.75
755765,St Katherines,2023-06-16T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
755765,St Katherines,2023-06-16T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.98
755765,St Katherines,2023-06-16T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.2
755765,St Katherines,2023-06-16T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
755765,St Katherines,2023-06-16T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
755765,St Katherines,2023-06-16T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
755765,St Katherines,2023-06-16T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
755765,St Katherines,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,12.37
755765,St Katherines,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
755765,St Katherines,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
755765,St Katherines,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.32
755765,St Katherines,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
755765,St Katherines,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
755765,St Katherines,2023-06-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
755765,St Katherines,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.4
755765,St Katherines,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
755765,St Katherines,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
755765,St Katherines,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.85
755765,St Katherines,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.77
755765,St Katherines,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.27
755765,St Katherines,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.58
755765,St Katherines,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
755765,St Katherines,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.35
755765,St Katherines,2023-06-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
755765,St Katherines,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.6
755765,St Katherines,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
755765,St Katherines,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
755765,St Katherines,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,40.1
755765,St Katherines,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
755765,St Katherines,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
755765,St Katherines,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
755765,St Katherines,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
755765,St Katherines,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
755765,St Katherines,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.02
755765,St Katherines,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.02
755765,St Katherines,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
755765,St Katherines,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,70.51
755765,St Katherines,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.43
755765,St Katherines,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.91
755765,St Katherines,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,132.9
755765,St Katherines,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.0
755765,St Katherines,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
755765,St Katherines,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
755765,St Katherines,2023-06-16T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.02
755765,St Katherines,2023-06-16T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
755765,St Katherines,2023-06-16T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
755765,St Katherines,2023-06-16T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.05
755765,St Katherines,2023-06-16T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
755765,St Katherines,2023-06-16T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.78
755765,St Katherines,2023-06-16T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
755765,St Katherines,2023-06-16T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.1
755765,St Katherines,2023-06-16T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
755765,St Katherines,2023-06-16T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
755765,St Katherines,2023-06-16T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.35
755765,St Katherines,2023-06-16T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.54
755765,St Katherines,2023-06-16T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.86
755765,St Katherines,2023-06-16T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
755765,St Katherines,2023-06-16T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.06
755765,St Katherines,2023-06-16T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.25
755765,St Katherines,2023-06-16T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
755765,St Katherines,2023-06-16T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
755765,St Katherines,2023-06-16T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
755765,St Katherines,2023-06-16T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
755765,St Katherines,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.32
755765,St Katherines,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
755765,St Katherines,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
755765,St Katherines,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.36
755765,St Katherines,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
755765,St Katherines,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
755765,St Katherines,2023-06-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
755765,St Katherines,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.8
755765,St Katherines,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
755765,St Katherines,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
755765,St Katherines,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.4
755765,St Katherines,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.01
755765,St Katherines,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.16
755765,St Katherines,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.98
755765,St Katherines,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.74
755765,St Katherines,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
755765,St Katherines,2023-06-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
755765,St Katherines,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.5
755765,St Katherines,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
755765,St Katherines,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
755765,St Katherines,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,40.1
755765,St Katherines,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
755765,St Katherines,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
755765,St Katherines,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
755765,St Katherines,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
755765,St Katherines,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
755765,St Katherines,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
755765,St Katherines,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.1
755765,St Katherines,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.25
755765,St Katherines,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.58
755765,St Katherines,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,68.65
755765,St Katherines,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.21
755765,St Katherines,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.16
755765,St Katherines,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,125.0
755765,St Katherines,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.1
755765,St Katherines,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
755765,St Katherines,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
755765,St Katherines,2023-06-16T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.17
755765,St Katherines,2023-06-16T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
755765,St Katherines,2023-06-16T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
755765,St Katherines,2023-06-16T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.99
755765,St Katherines,2023-06-16T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
755765,St Katherines,2023-06-16T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.58
755765,St Katherines,2023-06-16T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
755765,St Katherines,2023-06-16T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
755765,St Katherines,2023-06-16T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
755765,St Katherines,2023-06-16T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
755765,St Katherines,2023-06-16T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.93
755765,St Katherines,2023-06-16T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.16
755765,St Katherines,2023-06-16T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.72
755765,St Katherines,2023-06-16T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
755765,St Katherines,2023-06-16T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.28
755765,St Katherines,2023-06-16T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.82
755765,St Katherines,2023-06-16T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
755765,St Katherines,2023-06-16T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
755765,St Katherines,2023-06-16T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.1
755765,St Katherines,2023-06-16T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
755765,St Katherines,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.65
755765,St Katherines,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
755765,St Katherines,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
755765,St Katherines,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.37
755765,St Katherines,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
755765,St Katherines,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
755765,St Katherines,2023-06-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
755765,St Katherines,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.5
755765,St Katherines,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
755765,St Katherines,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
755765,St Katherines,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.13
755765,St Katherines,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.21
755765,St Katherines,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.5
755765,St Katherines,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.32
755765,St Katherines,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
755765,St Katherines,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
755765,St Katherines,2023-06-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
755765,St Katherines,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.2
755765,St Katherines,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
755765,St Katherines,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
755765,St Katherines,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,40.1
755765,St Katherines,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
755765,St Katherines,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
755765,St Katherines,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755765,St Katherines,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
755765,St Katherines,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.88
755765,St Katherines,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.18
755765,St Katherines,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.32
755765,St Katherines,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,67.4
755765,St Katherines,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.25
755765,St Katherines,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.98
755765,St Katherines,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,117.1
755765,St Katherines,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.9
755765,St Katherines,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
755765,St Katherines,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
755765,St Katherines,2023-06-16T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.56
755765,St Katherines,2023-06-16T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
755765,St Katherines,2023-06-16T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
755765,St Katherines,2023-06-16T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.89
755765,St Katherines,2023-06-16T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
755765,St Katherines,2023-06-16T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.75
755765,St Katherines,2023-06-16T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
755765,St Katherines,2023-06-16T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
755765,St Katherines,2023-06-16T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
755765,St Katherines,2023-06-16T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
755765,St Katherines,2023-06-16T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.47
755765,St Katherines,2023-06-16T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.71
755765,St Katherines,2023-06-16T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-16T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
755765,St Katherines,2023-06-16T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.05
755765,St Katherines,2023-06-16T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.53
755765,St Katherines,2023-06-16T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
755765,St Katherines,2023-06-16T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
755765,St Katherines,2023-06-16T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
755765,St Katherines,2023-06-16T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
755765,St Katherines,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,12.21
755765,St Katherines,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
755765,St Katherines,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
755765,St Katherines,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.28
755765,St Katherines,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
755765,St Katherines,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
755765,St Katherines,2023-06-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
755765,St Katherines,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.1
755765,St Katherines,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
755765,St Katherines,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
755765,St Katherines,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.21
755765,St Katherines,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.7
755765,St Katherines,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.8
755765,St Katherines,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.32
755765,St Katherines,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.63
755765,St Katherines,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
755765,St Katherines,2023-06-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
755765,St Katherines,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
755765,St Katherines,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
755765,St Katherines,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
755765,St Katherines,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,40.1
755765,St Katherines,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
755765,St Katherines,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
755765,St Katherines,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
755765,St Katherines,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
755765,St Katherines,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.44
755765,St Katherines,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.84
755765,St Katherines,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.4
755765,St Katherines,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,65.58
755765,St Katherines,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.88
755765,St Katherines,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.63
755765,St Katherines,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
755765,St Katherines,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
755765,St Katherines,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
755765,St Katherines,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
755765,St Katherines,2023-06-16T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.15
755765,St Katherines,2023-06-16T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
755765,St Katherines,2023-06-16T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
755765,St Katherines,2023-06-16T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.35
755765,St Katherines,2023-06-16T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
755765,St Katherines,2023-06-16T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.29
755765,St Katherines,2023-06-16T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.1
755765,St Katherines,2023-06-16T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
755765,St Katherines,2023-06-16T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
755765,St Katherines,2023-06-16T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
755765,St Katherines,2023-06-16T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.47
755765,St Katherines,2023-06-16T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.88
755765,St Katherines,2023-06-16T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-16T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.14
755765,St Katherines,2023-06-16T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.94
755765,St Katherines,2023-06-16T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.09
755765,St Katherines,2023-06-16T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
755765,St Katherines,2023-06-16T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
755765,St Katherines,2023-06-16T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
755765,St Katherines,2023-06-16T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.7
755765,St Katherines,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.79
755765,St Katherines,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
755765,St Katherines,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.32
755765,St Katherines,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
755765,St Katherines,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
755765,St Katherines,2023-06-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
755765,St Katherines,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.5
755765,St Katherines,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
755765,St Katherines,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
755765,St Katherines,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.31
755765,St Katherines,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.58
755765,St Katherines,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.61
755765,St Katherines,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.8
755765,St Katherines,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.09
755765,St Katherines,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
755765,St Katherines,2023-06-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
755765,St Katherines,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
755765,St Katherines,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
755765,St Katherines,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
755765,St Katherines,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,40.1
755765,St Katherines,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
755765,St Katherines,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
755765,St Katherines,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
755765,St Katherines,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
755765,St Katherines,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.72
755765,St Katherines,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.52
755765,St Katherines,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.41
755765,St Katherines,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,64.61
755765,St Katherines,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.51
755765,St Katherines,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.29
755765,St Katherines,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,131.5
755765,St Katherines,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.7
755765,St Katherines,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
755765,St Katherines,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
755765,St Katherines,2023-06-16T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.18
755765,St Katherines,2023-06-16T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
755765,St Katherines,2023-06-16T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
755765,St Katherines,2023-06-16T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.19
755765,St Katherines,2023-06-16T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
755765,St Katherines,2023-06-16T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.52
755765,St Katherines,2023-06-16T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
755765,St Katherines,2023-06-16T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
755765,St Katherines,2023-06-16T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
755765,St Katherines,2023-06-16T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
755765,St Katherines,2023-06-16T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
755765,St Katherines,2023-06-16T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.6
755765,St Katherines,2023-06-16T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.81
755765,St Katherines,2023-06-16T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.63
755765,St Katherines,2023-06-16T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
755765,St Katherines,2023-06-16T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.63
755765,St Katherines,2023-06-16T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
755765,St Katherines,2023-06-16T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
755765,St Katherines,2023-06-16T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
755765,St Katherines,2023-06-16T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
755765,St Katherines,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.62
755765,St Katherines,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
755765,St Katherines,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
755765,St Katherines,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.46
755765,St Katherines,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
755765,St Katherines,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
755765,St Katherines,2023-06-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
755765,St Katherines,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
755765,St Katherines,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
755765,St Katherines,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
755765,St Katherines,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.07
755765,St Katherines,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.36
755765,St Katherines,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.1
755765,St Katherines,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.65
755765,St Katherines,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
755765,St Katherines,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
755765,St Katherines,2023-06-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
755765,St Katherines,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.2
755765,St Katherines,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
755765,St Katherines,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
755765,St Katherines,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,40.0
755765,St Katherines,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
755765,St Katherines,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
755765,St Katherines,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
755765,St Katherines,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
755765,St Katherines,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.94
755765,St Katherines,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.31
755765,St Katherines,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.68
755765,St Katherines,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,65.93
755765,St Katherines,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.76
755765,St Katherines,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.91
755765,St Katherines,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,129.3
755765,St Katherines,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.6
755765,St Katherines,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
755765,St Katherines,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
