Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-16T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.82
755765,St Katherines,2023-06-16T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
755765,St Katherines,2023-06-16T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
755765,St Katherines,2023-06-16T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.88
755765,St Katherines,2023-06-16T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
755765,St Katherines,2023-06-16T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.97
755765,St Katherines,2023-06-16T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
755765,St Katherines,2023-06-16T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
755765,St Katherines,2023-06-16T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
755765,St Katherines,2023-06-16T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
755765,St Katherines,2023-06-16T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.42
755765,St Katherines,2023-06-16T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.48
755765,St Katherines,2023-06-16T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-16T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.73
755765,St Katherines,2023-06-16T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.13
755765,St Katherines,2023-06-16T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.92
755765,St Katherines,2023-06-16T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
755765,St Katherines,2023-06-16T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
755765,St Katherines,2023-06-16T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
755765,St Katherines,2023-06-16T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.4
755765,St Katherines,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.38
755765,St Katherines,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
755765,St Katherines,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
755765,St Katherines,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.34
755765,St Katherines,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
755765,St Katherines,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
755765,St Katherines,2023-06-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
755765,St Katherines,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.6
755765,St Katherines,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
755765,St Katherines,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
755765,St Katherines,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.6
755765,St Katherines,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.45
755765,St Katherines,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.07
755765,St Katherines,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.97
755765,St Katherines,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
755765,St Katherines,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
755765,St Katherines,2023-06-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
755765,St Katherines,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
755765,St Katherines,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
755765,St Katherines,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,40.0
755765,St Katherines,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
755765,St Katherines,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
755765,St Katherines,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
755765,St Katherines,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
755765,St Katherines,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.23
755765,St Katherines,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.68
755765,St Katherines,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.34
755765,St Katherines,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.91
755765,St Katherines,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.92
755765,St Katherines,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.57
755765,St Katherines,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,112.9
755765,St Katherines,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
755765,St Katherines,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
755765,St Katherines,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
755765,St Katherines,2023-06-16T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-16T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
755765,St Katherines,2023-06-16T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
755765,St Katherines,2023-06-16T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.96
755765,St Katherines,2023-06-16T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
755765,St Katherines,2023-06-16T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.68
755765,St Katherines,2023-06-16T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
755765,St Katherines,2023-06-16T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
755765,St Katherines,2023-06-16T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
755765,St Katherines,2023-06-16T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
755765,St Katherines,2023-06-16T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.55
755765,St Katherines,2023-06-16T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.02
755765,St Katherines,2023-06-16T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-16T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
755765,St Katherines,2023-06-16T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.85
755765,St Katherines,2023-06-16T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.34
755765,St Katherines,2023-06-16T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
755765,St Katherines,2023-06-16T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
755765,St Katherines,2023-06-16T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
755765,St Katherines,2023-06-16T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
755765,St Katherines,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.01
755765,St Katherines,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
755765,St Katherines,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
755765,St Katherines,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.62
755765,St Katherines,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
755765,St Katherines,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
755765,St Katherines,2023-06-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
755765,St Katherines,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
755765,St Katherines,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
755765,St Katherines,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
755765,St Katherines,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.5
755765,St Katherines,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.11
755765,St Katherines,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.32
755765,St Katherines,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.05
755765,St Katherines,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.7
755765,St Katherines,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
755765,St Katherines,2023-06-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
755765,St Katherines,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.7
755765,St Katherines,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
755765,St Katherines,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
755765,St Katherines,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,40.0
755765,St Katherines,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
755765,St Katherines,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
755765,St Katherines,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
755765,St Katherines,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755765,St Katherines,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
755765,St Katherines,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.65
755765,St Katherines,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.54
755765,St Katherines,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.72
755765,St Katherines,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,64.86
755765,St Katherines,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.26
755765,St Katherines,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.03
755765,St Katherines,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
755765,St Katherines,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.6
755765,St Katherines,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
755765,St Katherines,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
755765,St Katherines,2023-06-16T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.2
755765,St Katherines,2023-06-16T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
755765,St Katherines,2023-06-16T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
755765,St Katherines,2023-06-16T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.63
755765,St Katherines,2023-06-16T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.07
755765,St Katherines,2023-06-16T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.03
755765,St Katherines,2023-06-16T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
755765,St Katherines,2023-06-16T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
755765,St Katherines,2023-06-16T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
755765,St Katherines,2023-06-16T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
755765,St Katherines,2023-06-16T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
755765,St Katherines,2023-06-16T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.41
755765,St Katherines,2023-06-16T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.84
755765,St Katherines,2023-06-16T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.67
755765,St Katherines,2023-06-16T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.86
755765,St Katherines,2023-06-16T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.24
755765,St Katherines,2023-06-16T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
755765,St Katherines,2023-06-16T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
755765,St Katherines,2023-06-16T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
755765,St Katherines,2023-06-16T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
755765,St Katherines,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.31
755765,St Katherines,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
755765,St Katherines,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
755765,St Katherines,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.1
755765,St Katherines,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
755765,St Katherines,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
755765,St Katherines,2023-06-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
755765,St Katherines,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.6
755765,St Katherines,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
755765,St Katherines,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
755765,St Katherines,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.61
755765,St Katherines,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.72
755765,St Katherines,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.14
755765,St Katherines,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.65
755765,St Katherines,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.68
755765,St Katherines,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
755765,St Katherines,2023-06-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
755765,St Katherines,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
755765,St Katherines,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
755765,St Katherines,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
755765,St Katherines,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,39.9
755765,St Katherines,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
755765,St Katherines,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
755765,St Katherines,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
755765,St Katherines,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
755765,St Katherines,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
755765,St Katherines,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
755765,St Katherines,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.68
755765,St Katherines,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.97
755765,St Katherines,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.82
755765,St Katherines,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,64.04
755765,St Katherines,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.95
755765,St Katherines,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.76
755765,St Katherines,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
755765,St Katherines,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.7
755765,St Katherines,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
755765,St Katherines,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
755765,St Katherines,2023-06-16T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.13
755765,St Katherines,2023-06-16T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
755765,St Katherines,2023-06-16T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
755765,St Katherines,2023-06-16T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.88
755765,St Katherines,2023-06-16T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
755765,St Katherines,2023-06-16T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.01
755765,St Katherines,2023-06-16T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
755765,St Katherines,2023-06-16T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
755765,St Katherines,2023-06-16T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
755765,St Katherines,2023-06-16T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.9
755765,St Katherines,2023-06-16T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.92
755765,St Katherines,2023-06-16T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.81
755765,St Katherines,2023-06-16T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.97
755765,St Katherines,2023-06-16T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.61
755765,St Katherines,2023-06-16T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.26
755765,St Katherines,2023-06-16T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.17
755765,St Katherines,2023-06-16T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
755765,St Katherines,2023-06-16T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
755765,St Katherines,2023-06-16T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
755765,St Katherines,2023-06-16T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
755765,St Katherines,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.55
755765,St Katherines,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
755765,St Katherines,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
755765,St Katherines,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.21
755765,St Katherines,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
755765,St Katherines,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.41
755765,St Katherines,2023-06-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
755765,St Katherines,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.9
755765,St Katherines,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
755765,St Katherines,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
755765,St Katherines,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.79
755765,St Katherines,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.83
755765,St Katherines,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.07
755765,St Katherines,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.79
755765,St Katherines,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
755765,St Katherines,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
755765,St Katherines,2023-06-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
755765,St Katherines,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.9
755765,St Katherines,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
755765,St Katherines,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
755765,St Katherines,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,39.8
755765,St Katherines,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
755765,St Katherines,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
755765,St Katherines,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
755765,St Katherines,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
755765,St Katherines,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
755765,St Katherines,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
755765,St Katherines,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.39
755765,St Katherines,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.15
755765,St Katherines,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.17
755765,St Katherines,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,73.49
755765,St Katherines,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
755765,St Katherines,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,64.43
755765,St Katherines,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,146.1
755765,St Katherines,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.3
755765,St Katherines,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
755765,St Katherines,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
755765,St Katherines,2023-06-16T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.62
755765,St Katherines,2023-06-16T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
755765,St Katherines,2023-06-16T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
755765,St Katherines,2023-06-16T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.72
755765,St Katherines,2023-06-16T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.57
755765,St Katherines,2023-06-16T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.44
755765,St Katherines,2023-06-16T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
755765,St Katherines,2023-06-16T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.5
755765,St Katherines,2023-06-16T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
755765,St Katherines,2023-06-16T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
755765,St Katherines,2023-06-16T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.27
755765,St Katherines,2023-06-16T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.0
755765,St Katherines,2023-06-16T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.43
755765,St Katherines,2023-06-16T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.87
755765,St Katherines,2023-06-16T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.64
755765,St Katherines,2023-06-16T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.5
755765,St Katherines,2023-06-16T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
755765,St Katherines,2023-06-16T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
755765,St Katherines,2023-06-16T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
755765,St Katherines,2023-06-16T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
755765,St Katherines,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.9
755765,St Katherines,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
755765,St Katherines,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
755765,St Katherines,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.22
755765,St Katherines,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
755765,St Katherines,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
755765,St Katherines,2023-06-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.3
755765,St Katherines,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.4
755765,St Katherines,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
755765,St Katherines,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
755765,St Katherines,2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.44
755765,St Katherines,2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.47
755765,St Katherines,2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.82
755765,St Katherines,2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.47
755765,St Katherines,2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.32
755765,St Katherines,2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
755765,St Katherines,2023-06-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
755765,St Katherines,2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
755765,St Katherines,2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
755765,St Katherines,2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
755765,St Katherines,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,39.7
755765,St Katherines,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
755765,St Katherines,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
755765,St Katherines,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
755765,St Katherines,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
755765,St Katherines,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
755765,St Katherines,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.23
755765,St Katherines,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.41
755765,St Katherines,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.96
755765,St Katherines,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,73.28
755765,St Katherines,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,49.93
755765,St Katherines,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.06
755765,St Katherines,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,123.7
755765,St Katherines,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,324.8
755765,St Katherines,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
755765,St Katherines,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
755765,St Katherines,2023-06-16T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-16T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
755765,St Katherines,2023-06-16T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
755765,St Katherines,2023-06-16T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.09
755765,St Katherines,2023-06-16T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.35
755765,St Katherines,2023-06-16T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.75
755765,St Katherines,2023-06-16T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
755765,St Katherines,2023-06-16T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
755765,St Katherines,2023-06-16T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
755765,St Katherines,2023-06-16T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
755765,St Katherines,2023-06-16T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-16T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.01
755765,St Katherines,2023-06-16T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.31
755765,St Katherines,2023-06-16T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.75
755765,St Katherines,2023-06-16T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.9
755765,St Katherines,2023-06-16T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.57
755765,St Katherines,2023-06-16T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
755765,St Katherines,2023-06-16T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
755765,St Katherines,2023-06-16T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
755765,St Katherines,2023-06-16T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.1
755765,St Katherines,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.65
755765,St Katherines,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
755765,St Katherines,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
755765,St Katherines,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.98
755765,St Katherines,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
755765,St Katherines,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.93
755765,St Katherines,2023-06-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
755765,St Katherines,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.9
755765,St Katherines,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
755765,St Katherines,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
755765,St Katherines,2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.54
755765,St Katherines,2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.87
755765,St Katherines,2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.19
755765,St Katherines,2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.97
755765,St Katherines,2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.49
755765,St Katherines,2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
755765,St Katherines,2023-06-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
755765,St Katherines,2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
755765,St Katherines,2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
755765,St Katherines,2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
755765,St Katherines,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,39.6
755765,St Katherines,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
755765,St Katherines,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
755765,St Katherines,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755765,St Katherines,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
755765,St Katherines,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.24
755765,St Katherines,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.91
755765,St Katherines,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.6
755765,St Katherines,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,74.79
755765,St Katherines,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.3
755765,St Katherines,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,62.59
755765,St Katherines,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,125.3
755765,St Katherines,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.9
755765,St Katherines,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
755765,St Katherines,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
755765,St Katherines,2023-06-16T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
755765,St Katherines,2023-06-16T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
755765,St Katherines,2023-06-16T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
755765,St Katherines,2023-06-16T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.84
755765,St Katherines,2023-06-16T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.19
755765,St Katherines,2023-06-16T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.83
755765,St Katherines,2023-06-16T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
755765,St Katherines,2023-06-16T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
755765,St Katherines,2023-06-16T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
755765,St Katherines,2023-06-16T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
755765,St Katherines,2023-06-16T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.57
755765,St Katherines,2023-06-16T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.76
755765,St Katherines,2023-06-16T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.86
755765,St Katherines,2023-06-16T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.81
755765,St Katherines,2023-06-16T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.12
755765,St Katherines,2023-06-16T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.26
755765,St Katherines,2023-06-16T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
755765,St Katherines,2023-06-16T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
755765,St Katherines,2023-06-16T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
755765,St Katherines,2023-06-16T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.0
755765,St Katherines,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.46
755765,St Katherines,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
755765,St Katherines,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
755765,St Katherines,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.38
755765,St Katherines,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
755765,St Katherines,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.2
755765,St Katherines,2023-06-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.1
755765,St Katherines,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.1
755765,St Katherines,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
755765,St Katherines,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
755765,St Katherines,2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.9
755765,St Katherines,2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.49
755765,St Katherines,2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.09
755765,St Katherines,2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.94
755765,St Katherines,2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.04
755765,St Katherines,2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
755765,St Katherines,2023-06-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
755765,St Katherines,2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.0
755765,St Katherines,2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
755765,St Katherines,2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
755765,St Katherines,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,39.5
755765,St Katherines,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
755765,St Katherines,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
755765,St Katherines,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
755765,St Katherines,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
755765,St Katherines,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
755765,St Katherines,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
755765,St Katherines,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.93
755765,St Katherines,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.7
755765,St Katherines,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.6
755765,St Katherines,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,80.97
755765,St Katherines,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,55.24
755765,St Katherines,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,66.41
755765,St Katherines,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,136.5
755765,St Katherines,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,355.5
755765,St Katherines,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
755765,St Katherines,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
755765,St Katherines,2023-06-16T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.72
755765,St Katherines,2023-06-16T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
755765,St Katherines,2023-06-16T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
755765,St Katherines,2023-06-16T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.6
755765,St Katherines,2023-06-16T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.11
755765,St Katherines,2023-06-16T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.52
755765,St Katherines,2023-06-16T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
755765,St Katherines,2023-06-16T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.9
755765,St Katherines,2023-06-16T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
755765,St Katherines,2023-06-16T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
755765,St Katherines,2023-06-16T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.57
755765,St Katherines,2023-06-16T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.53
755765,St Katherines,2023-06-16T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.37
755765,St Katherines,2023-06-16T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.1
755765,St Katherines,2023-06-16T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.61
755765,St Katherines,2023-06-16T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.02
755765,St Katherines,2023-06-16T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
755765,St Katherines,2023-06-16T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
755765,St Katherines,2023-06-16T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
755765,St Katherines,2023-06-16T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.0
755765,St Katherines,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.32
755765,St Katherines,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
755765,St Katherines,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
755765,St Katherines,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.59
755765,St Katherines,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
755765,St Katherines,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
755765,St Katherines,2023-06-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
755765,St Katherines,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.8
755765,St Katherines,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
755765,St Katherines,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
755765,St Katherines,2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.35
755765,St Katherines,2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.84
755765,St Katherines,2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.19
755765,St Katherines,2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.61
755765,St Katherines,2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.17
755765,St Katherines,2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
755765,St Katherines,2023-06-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
755765,St Katherines,2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.3
755765,St Katherines,2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
755765,St Katherines,2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
755765,St Katherines,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,39.4
755765,St Katherines,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
755765,St Katherines,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
755765,St Katherines,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
755765,St Katherines,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
755765,St Katherines,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
755765,St Katherines,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
755765,St Katherines,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.96
755765,St Katherines,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.31
755765,St Katherines,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
755765,St Katherines,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,73.88
755765,St Katherines,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,54.43
755765,St Katherines,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,63.31
755765,St Katherines,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
755765,St Katherines,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.5
755765,St Katherines,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
755765,St Katherines,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
755765,St Katherines,2023-06-16T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.91
755765,St Katherines,2023-06-16T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
755765,St Katherines,2023-06-16T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
755765,St Katherines,2023-06-16T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.51
755765,St Katherines,2023-06-16T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.77
755765,St Katherines,2023-06-16T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.4
755765,St Katherines,2023-06-16T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
755765,St Katherines,2023-06-16T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
755765,St Katherines,2023-06-16T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.3
755765,St Katherines,2023-06-16T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
755765,St Katherines,2023-06-16T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-16T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.22
755765,St Katherines,2023-06-16T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.81
755765,St Katherines,2023-06-16T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.88
755765,St Katherines,2023-06-16T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.4
755765,St Katherines,2023-06-16T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.3
755765,St Katherines,2023-06-16T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
755765,St Katherines,2023-06-16T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
755765,St Katherines,2023-06-16T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
755765,St Katherines,2023-06-16T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.3
755765,St Katherines,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.69
755765,St Katherines,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
755765,St Katherines,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
755765,St Katherines,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.55
755765,St Katherines,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
755765,St Katherines,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
755765,St Katherines,2023-06-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
755765,St Katherines,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.3
755765,St Katherines,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
755765,St Katherines,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
755765,St Katherines,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.24
755765,St Katherines,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.85
755765,St Katherines,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.15
755765,St Katherines,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.83
755765,St Katherines,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.1
755765,St Katherines,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
755765,St Katherines,2023-06-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
755765,St Katherines,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.8
755765,St Katherines,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
755765,St Katherines,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
755765,St Katherines,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,39.3
755765,St Katherines,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
755765,St Katherines,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
755765,St Katherines,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
755765,St Katherines,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
755765,St Katherines,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
755765,St Katherines,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
755765,St Katherines,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.43
755765,St Katherines,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.2
755765,St Katherines,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.03
755765,St Katherines,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,71.77
755765,St Katherines,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,55.72
755765,St Katherines,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,67.09
755765,St Katherines,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,119.2
755765,St Katherines,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.8
755765,St Katherines,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
755765,St Katherines,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.9
755765,St Katherines,2023-06-16T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.76
755765,St Katherines,2023-06-16T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
755765,St Katherines,2023-06-16T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
755765,St Katherines,2023-06-16T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.23
755765,St Katherines,2023-06-16T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.14
755765,St Katherines,2023-06-16T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.44
755765,St Katherines,2023-06-16T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
755765,St Katherines,2023-06-16T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
755765,St Katherines,2023-06-16T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
755765,St Katherines,2023-06-16T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
755765,St Katherines,2023-06-16T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.55
755765,St Katherines,2023-06-16T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.57
755765,St Katherines,2023-06-16T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
755765,St Katherines,2023-06-16T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.98
755765,St Katherines,2023-06-16T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.3
755765,St Katherines,2023-06-16T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.04
755765,St Katherines,2023-06-16T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
755765,St Katherines,2023-06-16T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
755765,St Katherines,2023-06-16T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
755765,St Katherines,2023-06-16T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.0
755765,St Katherines,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.09
755765,St Katherines,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
755765,St Katherines,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.11
755765,St Katherines,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
755765,St Katherines,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
755765,St Katherines,2023-06-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
755765,St Katherines,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
755765,St Katherines,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
755765,St Katherines,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
755765,St Katherines,2023-06-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.24
755765,St Katherines,2023-06-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.34
755765,St Katherines,2023-06-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.61
755765,St Katherines,2023-06-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.31
755765,St Katherines,2023-06-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.62
