Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
755765,St Katherines,2023-06-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
755765,St Katherines,2023-06-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
755765,St Katherines,2023-06-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
755765,St Katherines,2023-06-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
755765,St Katherines,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,39.3
755765,St Katherines,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
755765,St Katherines,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
755765,St Katherines,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
755765,St Katherines,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
755765,St Katherines,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
755765,St Katherines,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
755765,St Katherines,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.64
755765,St Katherines,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.09
755765,St Katherines,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.07
755765,St Katherines,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,67.64
755765,St Katherines,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,52.9
755765,St Katherines,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,63.54
755765,St Katherines,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,118.3
755765,St Katherines,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.8
755765,St Katherines,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
755765,St Katherines,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
755765,St Katherines,2023-06-16T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.86
755765,St Katherines,2023-06-16T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
755765,St Katherines,2023-06-16T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-16T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.04
755765,St Katherines,2023-06-16T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.65
755765,St Katherines,2023-06-16T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.01
755765,St Katherines,2023-06-16T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
755765,St Katherines,2023-06-16T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.3
755765,St Katherines,2023-06-16T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.3
755765,St Katherines,2023-06-16T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
755765,St Katherines,2023-06-16T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.05
755765,St Katherines,2023-06-16T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.75
755765,St Katherines,2023-06-16T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-16T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.36
755765,St Katherines,2023-06-16T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.33
755765,St Katherines,2023-06-16T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.19
755765,St Katherines,2023-06-16T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
755765,St Katherines,2023-06-16T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.7
755765,St Katherines,2023-06-16T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.6
755765,St Katherines,2023-06-16T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.6
755765,St Katherines,2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.66
755765,St Katherines,2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
755765,St Katherines,2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
755765,St Katherines,2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.99
755765,St Katherines,2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
755765,St Katherines,2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
755765,St Katherines,2023-06-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
755765,St Katherines,2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
755765,St Katherines,2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
755765,St Katherines,2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
755765,St Katherines,2023-06-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.03
755765,St Katherines,2023-06-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.82
755765,St Katherines,2023-06-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.54
755765,St Katherines,2023-06-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.38
755765,St Katherines,2023-06-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.11
755765,St Katherines,2023-06-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
755765,St Katherines,2023-06-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
755765,St Katherines,2023-06-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
755765,St Katherines,2023-06-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
755765,St Katherines,2023-06-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
755765,St Katherines,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,39.2
755765,St Katherines,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
755765,St Katherines,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
755765,St Katherines,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
755765,St Katherines,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
755765,St Katherines,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
755765,St Katherines,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
755765,St Katherines,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.6
755765,St Katherines,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.26
755765,St Katherines,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.29
755765,St Katherines,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,72.77
755765,St Katherines,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,57.55
755765,St Katherines,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,63.35
755765,St Katherines,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
755765,St Katherines,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,321.9
755765,St Katherines,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
755765,St Katherines,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
755765,St Katherines,2023-06-16T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-16T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
755765,St Katherines,2023-06-16T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-06-16T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.12
755765,St Katherines,2023-06-16T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.01
755765,St Katherines,2023-06-16T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.34
755765,St Katherines,2023-06-16T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
755765,St Katherines,2023-06-16T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.3
755765,St Katherines,2023-06-16T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
755765,St Katherines,2023-06-16T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
755765,St Katherines,2023-06-16T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.72
755765,St Katherines,2023-06-16T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.06
755765,St Katherines,2023-06-16T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.31
755765,St Katherines,2023-06-16T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.41
755765,St Katherines,2023-06-16T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.38
755765,St Katherines,2023-06-16T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.32
755765,St Katherines,2023-06-16T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
755765,St Katherines,2023-06-16T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.2
755765,St Katherines,2023-06-16T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
755765,St Katherines,2023-06-16T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.1
755765,St Katherines,2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.05
755765,St Katherines,2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
755765,St Katherines,2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
755765,St Katherines,2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.89
755765,St Katherines,2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
755765,St Katherines,2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
755765,St Katherines,2023-06-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
755765,St Katherines,2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.9
755765,St Katherines,2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
755765,St Katherines,2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
755765,St Katherines,2023-06-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.23
755765,St Katherines,2023-06-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.02
755765,St Katherines,2023-06-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.68
755765,St Katherines,2023-06-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.84
755765,St Katherines,2023-06-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
755765,St Katherines,2023-06-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
755765,St Katherines,2023-06-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
755765,St Katherines,2023-06-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
755765,St Katherines,2023-06-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
755765,St Katherines,2023-06-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
755765,St Katherines,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,39.1
755765,St Katherines,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
755765,St Katherines,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
755765,St Katherines,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
755765,St Katherines,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
755765,St Katherines,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
755765,St Katherines,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.03
755765,St Katherines,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.14
755765,St Katherines,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.42
755765,St Katherines,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,75.24
755765,St Katherines,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,58.64
755765,St Katherines,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,62.2
755765,St Katherines,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,114.7
755765,St Katherines,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,331.7
755765,St Katherines,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
755765,St Katherines,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
755765,St Katherines,2023-06-16T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-16T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
755765,St Katherines,2023-06-16T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
755765,St Katherines,2023-06-16T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.37
755765,St Katherines,2023-06-16T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.83
755765,St Katherines,2023-06-16T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.49
755765,St Katherines,2023-06-16T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
755765,St Katherines,2023-06-16T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.6
755765,St Katherines,2023-06-16T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.6
755765,St Katherines,2023-06-16T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
755765,St Katherines,2023-06-16T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.83
755765,St Katherines,2023-06-16T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.84
755765,St Katherines,2023-06-16T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.41
755765,St Katherines,2023-06-16T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.51
755765,St Katherines,2023-06-16T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.46
755765,St Katherines,2023-06-16T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.3
755765,St Katherines,2023-06-16T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
755765,St Katherines,2023-06-16T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
755765,St Katherines,2023-06-16T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
755765,St Katherines,2023-06-16T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.3
755765,St Katherines,2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.34
755765,St Katherines,2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
755765,St Katherines,2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.43
755765,St Katherines,2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
755765,St Katherines,2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
755765,St Katherines,2023-06-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
755765,St Katherines,2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
755765,St Katherines,2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
755765,St Katherines,2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
755765,St Katherines,2023-06-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.67
755765,St Katherines,2023-06-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.18
755765,St Katherines,2023-06-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.55
755765,St Katherines,2023-06-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.2
755765,St Katherines,2023-06-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.55
755765,St Katherines,2023-06-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
755765,St Katherines,2023-06-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
755765,St Katherines,2023-06-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
755765,St Katherines,2023-06-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
755765,St Katherines,2023-06-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
755765,St Katherines,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,38.9
755765,St Katherines,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
755765,St Katherines,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
755765,St Katherines,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
755765,St Katherines,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
755765,St Katherines,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
755765,St Katherines,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
755765,St Katherines,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.38
755765,St Katherines,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.59
755765,St Katherines,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.24
755765,St Katherines,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,74.51
755765,St Katherines,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,61.04
755765,St Katherines,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,65.22
755765,St Katherines,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
755765,St Katherines,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,326.1
755765,St Katherines,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
755765,St Katherines,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
755765,St Katherines,2023-06-16T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.81
755765,St Katherines,2023-06-16T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-16T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
755765,St Katherines,2023-06-16T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.51
755765,St Katherines,2023-06-16T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.54
755765,St Katherines,2023-06-16T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.36
755765,St Katherines,2023-06-16T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
755765,St Katherines,2023-06-16T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.5
755765,St Katherines,2023-06-16T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.7
755765,St Katherines,2023-06-16T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
755765,St Katherines,2023-06-16T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.47
755765,St Katherines,2023-06-16T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.03
755765,St Katherines,2023-06-16T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.65
755765,St Katherines,2023-06-16T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.89
755765,St Katherines,2023-06-16T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.07
755765,St Katherines,2023-06-16T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.09
755765,St Katherines,2023-06-16T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
755765,St Katherines,2023-06-16T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.7
755765,St Katherines,2023-06-16T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.6
755765,St Katherines,2023-06-16T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.3
755765,St Katherines,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.73
755765,St Katherines,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
755765,St Katherines,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.96
755765,St Katherines,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
755765,St Katherines,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
755765,St Katherines,2023-06-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
755765,St Katherines,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
755765,St Katherines,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
755765,St Katherines,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
755765,St Katherines,2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.59
755765,St Katherines,2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.16
755765,St Katherines,2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.96
755765,St Katherines,2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.15
755765,St Katherines,2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.1
755765,St Katherines,2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
755765,St Katherines,2023-06-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
755765,St Katherines,2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
755765,St Katherines,2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
755765,St Katherines,2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
755765,St Katherines,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,38.7
755765,St Katherines,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
755765,St Katherines,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
755765,St Katherines,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755765,St Katherines,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
755765,St Katherines,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.61
755765,St Katherines,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.99
755765,St Katherines,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.73
755765,St Katherines,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,71.51
755765,St Katherines,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,61.2
755765,St Katherines,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,64.45
755765,St Katherines,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
755765,St Katherines,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.5
755765,St Katherines,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
755765,St Katherines,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
755765,St Katherines,2023-06-16T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-16T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
755765,St Katherines,2023-06-16T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
755765,St Katherines,2023-06-16T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.13
755765,St Katherines,2023-06-16T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.97
755765,St Katherines,2023-06-16T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.59
755765,St Katherines,2023-06-16T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
755765,St Katherines,2023-06-16T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.7
755765,St Katherines,2023-06-16T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.6
755765,St Katherines,2023-06-16T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
755765,St Katherines,2023-06-16T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.9
755765,St Katherines,2023-06-16T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.95
755765,St Katherines,2023-06-16T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.28
755765,St Katherines,2023-06-16T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.18
755765,St Katherines,2023-06-16T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.84
755765,St Katherines,2023-06-16T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.38
755765,St Katherines,2023-06-16T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
755765,St Katherines,2023-06-16T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.4
755765,St Katherines,2023-06-16T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.9
755765,St Katherines,2023-06-16T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.0
755765,St Katherines,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.17
755765,St Katherines,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
755765,St Katherines,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
755765,St Katherines,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.93
755765,St Katherines,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
755765,St Katherines,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
755765,St Katherines,2023-06-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
755765,St Katherines,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
755765,St Katherines,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
755765,St Katherines,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
755765,St Katherines,2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.2
755765,St Katherines,2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.82
755765,St Katherines,2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.57
755765,St Katherines,2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.12
755765,St Katherines,2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.69
755765,St Katherines,2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
755765,St Katherines,2023-06-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
755765,St Katherines,2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
755765,St Katherines,2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
755765,St Katherines,2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
755765,St Katherines,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,38.6
755765,St Katherines,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
755765,St Katherines,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
755765,St Katherines,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755765,St Katherines,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
755765,St Katherines,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.66
755765,St Katherines,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.47
755765,St Katherines,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.3
755765,St Katherines,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,78.36
755765,St Katherines,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,61.95
755765,St Katherines,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,68.63
755765,St Katherines,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,116.4
755765,St Katherines,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,345.5
755765,St Katherines,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
755765,St Katherines,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
755765,St Katherines,2023-06-16T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-16T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
755765,St Katherines,2023-06-16T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
755765,St Katherines,2023-06-16T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.53
755765,St Katherines,2023-06-16T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.42
755765,St Katherines,2023-06-16T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.63
755765,St Katherines,2023-06-16T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
755765,St Katherines,2023-06-16T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.8
755765,St Katherines,2023-06-16T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.4
755765,St Katherines,2023-06-16T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
755765,St Katherines,2023-06-16T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.73
755765,St Katherines,2023-06-16T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.55
755765,St Katherines,2023-06-16T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.4
755765,St Katherines,2023-06-16T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.99
755765,St Katherines,2023-06-16T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.02
755765,St Katherines,2023-06-16T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.91
755765,St Katherines,2023-06-16T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
755765,St Katherines,2023-06-16T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.4
755765,St Katherines,2023-06-16T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.6
755765,St Katherines,2023-06-16T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.8
755765,St Katherines,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.33
755765,St Katherines,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
755765,St Katherines,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.4
755765,St Katherines,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.64
755765,St Katherines,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
755765,St Katherines,2023-06-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
755765,St Katherines,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
755765,St Katherines,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
755765,St Katherines,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
755765,St Katherines,2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.75
755765,St Katherines,2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.83
755765,St Katherines,2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.72
755765,St Katherines,2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.66
755765,St Katherines,2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.61
755765,St Katherines,2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
755765,St Katherines,2023-06-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
755765,St Katherines,2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
755765,St Katherines,2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
755765,St Katherines,2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
755765,St Katherines,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,38.4
755765,St Katherines,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
755765,St Katherines,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
755765,St Katherines,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
755765,St Katherines,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755765,St Katherines,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
755765,St Katherines,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.69
755765,St Katherines,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.16
755765,St Katherines,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.99
755765,St Katherines,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,83.58
755765,St Katherines,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,69.68
755765,St Katherines,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,65.07
755765,St Katherines,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
755765,St Katherines,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,367.1
755765,St Katherines,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
755765,St Katherines,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
755765,St Katherines,2023-06-16T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.79
755765,St Katherines,2023-06-16T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
755765,St Katherines,2023-06-16T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
755765,St Katherines,2023-06-16T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.04
755765,St Katherines,2023-06-16T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.54
755765,St Katherines,2023-06-16T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.83
755765,St Katherines,2023-06-16T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
755765,St Katherines,2023-06-16T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.2
755765,St Katherines,2023-06-16T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.4
755765,St Katherines,2023-06-16T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.5
755765,St Katherines,2023-06-16T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.91
755765,St Katherines,2023-06-16T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.32
755765,St Katherines,2023-06-16T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.22
755765,St Katherines,2023-06-16T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.45
755765,St Katherines,2023-06-16T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.99
755765,St Katherines,2023-06-16T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.81
755765,St Katherines,2023-06-16T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
755765,St Katherines,2023-06-16T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.1
755765,St Katherines,2023-06-16T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.7
755765,St Katherines,2023-06-16T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.0
755765,St Katherines,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.43
755765,St Katherines,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
755765,St Katherines,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.62
755765,St Katherines,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
755765,St Katherines,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
755765,St Katherines,2023-06-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
755765,St Katherines,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
755765,St Katherines,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
755765,St Katherines,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
755765,St Katherines,2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.29
755765,St Katherines,2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.98
755765,St Katherines,2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.65
755765,St Katherines,2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.82
755765,St Katherines,2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.78
755765,St Katherines,2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
755765,St Katherines,2023-06-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
755765,St Katherines,2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.9
755765,St Katherines,2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
755765,St Katherines,2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
755765,St Katherines,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,38.3
755765,St Katherines,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
755765,St Katherines,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
755765,St Katherines,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
755765,St Katherines,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
755765,St Katherines,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.42
755765,St Katherines,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.8
755765,St Katherines,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.42
755765,St Katherines,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,79.93
755765,St Katherines,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,64.47
755765,St Katherines,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,69.14
755765,St Katherines,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
755765,St Katherines,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.0
755765,St Katherines,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
755765,St Katherines,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
755765,St Katherines,2023-06-16T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.98
755765,St Katherines,2023-06-16T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
755765,St Katherines,2023-06-16T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
755765,St Katherines,2023-06-16T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.67
755765,St Katherines,2023-06-16T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.39
755765,St Katherines,2023-06-16T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.85
755765,St Katherines,2023-06-16T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
755765,St Katherines,2023-06-16T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.8
755765,St Katherines,2023-06-16T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
755765,St Katherines,2023-06-16T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
755765,St Katherines,2023-06-16T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.62
755765,St Katherines,2023-06-16T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.42
755765,St Katherines,2023-06-16T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.93
755765,St Katherines,2023-06-16T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.6
755765,St Katherines,2023-06-16T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.71
755765,St Katherines,2023-06-16T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.58
755765,St Katherines,2023-06-16T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
755765,St Katherines,2023-06-16T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.7
755765,St Katherines,2023-06-16T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.3
755765,St Katherines,2023-06-16T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.2
755765,St Katherines,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.03
755765,St Katherines,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
755765,St Katherines,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
755765,St Katherines,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.05
755765,St Katherines,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
755765,St Katherines,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
755765,St Katherines,2023-06-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
755765,St Katherines,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
755765,St Katherines,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
755765,St Katherines,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
755765,St Katherines,2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.25
755765,St Katherines,2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.24
755765,St Katherines,2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.25
755765,St Katherines,2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.5
755765,St Katherines,2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.28
755765,St Katherines,2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
755765,St Katherines,2023-06-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
755765,St Katherines,2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
755765,St Katherines,2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
755765,St Katherines,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,38.1
755765,St Katherines,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
755765,St Katherines,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
755765,St Katherines,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
755765,St Katherines,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
755765,St Katherines,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.89
755765,St Katherines,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.19
755765,St Katherines,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.52
755765,St Katherines,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,76.81
755765,St Katherines,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,63.41
755765,St Katherines,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,68.72
755765,St Katherines,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
755765,St Katherines,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.9
755765,St Katherines,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
755765,St Katherines,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
755765,St Katherines,2023-06-16T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.21
755765,St Katherines,2023-06-16T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
755765,St Katherines,2023-06-16T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
755765,St Katherines,2023-06-16T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.54
755765,St Katherines,2023-06-16T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.46
755765,St Katherines,2023-06-16T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.13
755765,St Katherines,2023-06-16T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
755765,St Katherines,2023-06-16T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.3
755765,St Katherines,2023-06-16T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
755765,St Katherines,2023-06-16T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
755765,St Katherines,2023-06-16T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.62
755765,St Katherines,2023-06-16T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.48
755765,St Katherines,2023-06-16T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.8
755765,St Katherines,2023-06-16T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.28
755765,St Katherines,2023-06-16T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.84
755765,St Katherines,2023-06-16T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.8
755765,St Katherines,2023-06-16T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
755765,St Katherines,2023-06-16T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.9
755765,St Katherines,2023-06-16T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.3
755765,St Katherines,2023-06-16T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.7
755765,St Katherines,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.93
755765,St Katherines,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
755765,St Katherines,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
755765,St Katherines,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.8
755765,St Katherines,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
755765,St Katherines,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
755765,St Katherines,2023-06-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
755765,St Katherines,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.1
755765,St Katherines,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
755765,St Katherines,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
755765,St Katherines,2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.06
755765,St Katherines,2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.07
755765,St Katherines,2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.25
755765,St Katherines,2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.61
755765,St Katherines,2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.85
755765,St Katherines,2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
755765,St Katherines,2023-06-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
755765,St Katherines,2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
755765,St Katherines,2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
755765,St Katherines,2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
755765,St Katherines,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,37.9
755765,St Katherines,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
755765,St Katherines,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
755765,St Katherines,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
755765,St Katherines,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.82
755765,St Katherines,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.18
755765,St Katherines,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.26
755765,St Katherines,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,77.24
755765,St Katherines,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,65.69
755765,St Katherines,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,68.18
755765,St Katherines,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
755765,St Katherines,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.0
755765,St Katherines,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
755765,St Katherines,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
755765,St Katherines,2023-06-16T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.41
755765,St Katherines,2023-06-16T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-06-16T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
755765,St Katherines,2023-06-16T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.16
755765,St Katherines,2023-06-16T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.69
755765,St Katherines,2023-06-16T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.43
755765,St Katherines,2023-06-16T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
755765,St Katherines,2023-06-16T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.4
755765,St Katherines,2023-06-16T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
755765,St Katherines,2023-06-16T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
755765,St Katherines,2023-06-16T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.45
755765,St Katherines,2023-06-16T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.11
755765,St Katherines,2023-06-16T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.48
755765,St Katherines,2023-06-16T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.32
