Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-16T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.06
755765,St Katherines,2023-06-16T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.31
755765,St Katherines,2023-06-16T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
755765,St Katherines,2023-06-16T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.8
755765,St Katherines,2023-06-16T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.9
755765,St Katherines,2023-06-16T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.2
755765,St Katherines,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.84
755765,St Katherines,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
755765,St Katherines,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.87
755765,St Katherines,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
755765,St Katherines,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
755765,St Katherines,2023-06-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
755765,St Katherines,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
755765,St Katherines,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
755765,St Katherines,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
755765,St Katherines,2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.65
755765,St Katherines,2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.86
755765,St Katherines,2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.34
755765,St Katherines,2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.24
755765,St Katherines,2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.54
755765,St Katherines,2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
755765,St Katherines,2023-06-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
755765,St Katherines,2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
755765,St Katherines,2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
755765,St Katherines,2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
755765,St Katherines,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,37.7
755765,St Katherines,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
755765,St Katherines,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
755765,St Katherines,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
755765,St Katherines,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.34
755765,St Katherines,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.79
755765,St Katherines,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.25
755765,St Katherines,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,74.59
755765,St Katherines,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,58.36
755765,St Katherines,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,65.52
755765,St Katherines,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,110.9
755765,St Katherines,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.7
755765,St Katherines,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
755765,St Katherines,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
755765,St Katherines,2023-06-16T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.53
755765,St Katherines,2023-06-16T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
755765,St Katherines,2023-06-16T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
755765,St Katherines,2023-06-16T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.82
755765,St Katherines,2023-06-16T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.47
755765,St Katherines,2023-06-16T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.72
755765,St Katherines,2023-06-16T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
755765,St Katherines,2023-06-16T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.2
755765,St Katherines,2023-06-16T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
755765,St Katherines,2023-06-16T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
755765,St Katherines,2023-06-16T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.5
755765,St Katherines,2023-06-16T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.43
755765,St Katherines,2023-06-16T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.63
755765,St Katherines,2023-06-16T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.01
755765,St Katherines,2023-06-16T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.1
755765,St Katherines,2023-06-16T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.36
755765,St Katherines,2023-06-16T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
755765,St Katherines,2023-06-16T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.7
755765,St Katherines,2023-06-16T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.5
755765,St Katherines,2023-06-16T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.4
755765,St Katherines,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.29
755765,St Katherines,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
755765,St Katherines,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
755765,St Katherines,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.28
755765,St Katherines,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
755765,St Katherines,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
755765,St Katherines,2023-06-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
755765,St Katherines,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
755765,St Katherines,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
755765,St Katherines,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
755765,St Katherines,2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.28
755765,St Katherines,2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.44
755765,St Katherines,2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.83
755765,St Katherines,2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.57
755765,St Katherines,2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.89
755765,St Katherines,2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
755765,St Katherines,2023-06-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
755765,St Katherines,2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
755765,St Katherines,2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
755765,St Katherines,2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
755765,St Katherines,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,37.5
755765,St Katherines,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
755765,St Katherines,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
755765,St Katherines,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
755765,St Katherines,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.6
755765,St Katherines,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.01
755765,St Katherines,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.08
755765,St Katherines,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,73.68
755765,St Katherines,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,58.61
755765,St Katherines,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,61.17
755765,St Katherines,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
755765,St Katherines,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.7
755765,St Katherines,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
755765,St Katherines,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
755765,St Katherines,2023-06-16T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.16
755765,St Katherines,2023-06-16T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-06-16T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
755765,St Katherines,2023-06-16T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.02
755765,St Katherines,2023-06-16T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.18
755765,St Katherines,2023-06-16T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.91
755765,St Katherines,2023-06-16T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
755765,St Katherines,2023-06-16T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.4
755765,St Katherines,2023-06-16T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
755765,St Katherines,2023-06-16T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
755765,St Katherines,2023-06-16T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.56
755765,St Katherines,2023-06-16T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.47
755765,St Katherines,2023-06-16T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.91
755765,St Katherines,2023-06-16T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.38
755765,St Katherines,2023-06-16T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.61
755765,St Katherines,2023-06-16T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.22
755765,St Katherines,2023-06-16T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
755765,St Katherines,2023-06-16T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.6
755765,St Katherines,2023-06-16T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.0
755765,St Katherines,2023-06-16T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.6
755765,St Katherines,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.28
755765,St Katherines,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
755765,St Katherines,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.74
755765,St Katherines,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
755765,St Katherines,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
755765,St Katherines,2023-06-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
755765,St Katherines,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
755765,St Katherines,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
755765,St Katherines,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
755765,St Katherines,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.12
755765,St Katherines,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.75
755765,St Katherines,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.85
755765,St Katherines,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.88
755765,St Katherines,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.32
755765,St Katherines,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
755765,St Katherines,2023-06-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
755765,St Katherines,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.3
755765,St Katherines,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
755765,St Katherines,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
755765,St Katherines,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,37.3
755765,St Katherines,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
755765,St Katherines,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
755765,St Katherines,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
755765,St Katherines,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.13
755765,St Katherines,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.94
755765,St Katherines,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
755765,St Katherines,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,81.02
755765,St Katherines,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,60.21
755765,St Katherines,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,59.89
755765,St Katherines,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,124.3
755765,St Katherines,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.6
755765,St Katherines,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
755765,St Katherines,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
755765,St Katherines,2023-06-16T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.04
755765,St Katherines,2023-06-16T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
755765,St Katherines,2023-06-16T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
755765,St Katherines,2023-06-16T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.72
755765,St Katherines,2023-06-16T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.14
755765,St Katherines,2023-06-16T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.76
755765,St Katherines,2023-06-16T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
755765,St Katherines,2023-06-16T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.3
755765,St Katherines,2023-06-16T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
755765,St Katherines,2023-06-16T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
755765,St Katherines,2023-06-16T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.11
755765,St Katherines,2023-06-16T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.36
755765,St Katherines,2023-06-16T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.69
755765,St Katherines,2023-06-16T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.73
755765,St Katherines,2023-06-16T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.52
755765,St Katherines,2023-06-16T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.1
755765,St Katherines,2023-06-16T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
755765,St Katherines,2023-06-16T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.5
755765,St Katherines,2023-06-16T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.2
755765,St Katherines,2023-06-16T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.8
755765,St Katherines,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.69
755765,St Katherines,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
755765,St Katherines,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.16
755765,St Katherines,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
755765,St Katherines,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
755765,St Katherines,2023-06-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
755765,St Katherines,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
755765,St Katherines,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
755765,St Katherines,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
755765,St Katherines,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.19
755765,St Katherines,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.33
755765,St Katherines,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.3
755765,St Katherines,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.26
755765,St Katherines,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.99
755765,St Katherines,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
755765,St Katherines,2023-06-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
755765,St Katherines,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.5
755765,St Katherines,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
755765,St Katherines,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
755765,St Katherines,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,37.0
755765,St Katherines,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
755765,St Katherines,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
755765,St Katherines,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
755765,St Katherines,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
755765,St Katherines,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.03
755765,St Katherines,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.15
755765,St Katherines,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.34
755765,St Katherines,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,78.87
755765,St Katherines,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,63.09
755765,St Katherines,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,63.4
755765,St Katherines,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
755765,St Katherines,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.0
755765,St Katherines,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
755765,St Katherines,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
755765,St Katherines,2023-06-16T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-16T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
755765,St Katherines,2023-06-16T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
755765,St Katherines,2023-06-16T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.26
755765,St Katherines,2023-06-16T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.71
755765,St Katherines,2023-06-16T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.31
755765,St Katherines,2023-06-16T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
755765,St Katherines,2023-06-16T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.3
755765,St Katherines,2023-06-16T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
755765,St Katherines,2023-06-16T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
755765,St Katherines,2023-06-16T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.79
755765,St Katherines,2023-06-16T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.68
755765,St Katherines,2023-06-16T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.62
755765,St Katherines,2023-06-16T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.29
755765,St Katherines,2023-06-16T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.56
755765,St Katherines,2023-06-16T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.13
755765,St Katherines,2023-06-16T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
755765,St Katherines,2023-06-16T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.6
755765,St Katherines,2023-06-16T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.2
755765,St Katherines,2023-06-16T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.9
755765,St Katherines,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.91
755765,St Katherines,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
755765,St Katherines,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.7
755765,St Katherines,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
755765,St Katherines,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
755765,St Katherines,2023-06-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
755765,St Katherines,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
755765,St Katherines,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
755765,St Katherines,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
755765,St Katherines,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.03
755765,St Katherines,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.05
755765,St Katherines,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.52
755765,St Katherines,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.62
755765,St Katherines,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.2
755765,St Katherines,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
755765,St Katherines,2023-06-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
755765,St Katherines,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
755765,St Katherines,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
755765,St Katherines,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
755765,St Katherines,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,36.7
755765,St Katherines,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
755765,St Katherines,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
755765,St Katherines,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
755765,St Katherines,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755765,St Katherines,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
755765,St Katherines,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.32
755765,St Katherines,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.36
755765,St Katherines,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.58
755765,St Katherines,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,75.87
755765,St Katherines,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,60.66
755765,St Katherines,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,64.35
755765,St Katherines,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
755765,St Katherines,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.0
755765,St Katherines,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
755765,St Katherines,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
755765,St Katherines,2023-06-16T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-16T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-16T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
755765,St Katherines,2023-06-16T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.2
755765,St Katherines,2023-06-16T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.34
755765,St Katherines,2023-06-16T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.17
755765,St Katherines,2023-06-16T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
755765,St Katherines,2023-06-16T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.5
755765,St Katherines,2023-06-16T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.5
755765,St Katherines,2023-06-16T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
755765,St Katherines,2023-06-16T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.7
755765,St Katherines,2023-06-16T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.75
755765,St Katherines,2023-06-16T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.05
755765,St Katherines,2023-06-16T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.71
755765,St Katherines,2023-06-16T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.41
755765,St Katherines,2023-06-16T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.19
755765,St Katherines,2023-06-16T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
755765,St Katherines,2023-06-16T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.5
755765,St Katherines,2023-06-16T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.1
755765,St Katherines,2023-06-16T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.6
755765,St Katherines,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.35
755765,St Katherines,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
755765,St Katherines,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.87
755765,St Katherines,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
755765,St Katherines,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
755765,St Katherines,2023-06-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
755765,St Katherines,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
755765,St Katherines,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
755765,St Katherines,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
755765,St Katherines,2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.31
755765,St Katherines,2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.65
755765,St Katherines,2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.62
755765,St Katherines,2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.24
755765,St Katherines,2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.35
755765,St Katherines,2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
755765,St Katherines,2023-06-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
755765,St Katherines,2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
755765,St Katherines,2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
755765,St Katherines,2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
755765,St Katherines,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,36.5
755765,St Katherines,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
755765,St Katherines,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
755765,St Katherines,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
755765,St Katherines,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
755765,St Katherines,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.59
755765,St Katherines,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.39
755765,St Katherines,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.7
755765,St Katherines,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,75.03
755765,St Katherines,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,57.75
755765,St Katherines,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,63.54
755765,St Katherines,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,115.8
755765,St Katherines,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,329.9
755765,St Katherines,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
755765,St Katherines,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
755765,St Katherines,2023-06-16T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-16T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-16T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
755765,St Katherines,2023-06-16T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.6
755765,St Katherines,2023-06-16T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.29
755765,St Katherines,2023-06-16T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.2
755765,St Katherines,2023-06-16T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
755765,St Katherines,2023-06-16T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.5
755765,St Katherines,2023-06-16T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
755765,St Katherines,2023-06-16T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
755765,St Katherines,2023-06-16T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.7
755765,St Katherines,2023-06-16T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.94
755765,St Katherines,2023-06-16T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.91
755765,St Katherines,2023-06-16T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.49
755765,St Katherines,2023-06-16T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.61
755765,St Katherines,2023-06-16T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.65
755765,St Katherines,2023-06-16T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
755765,St Katherines,2023-06-16T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.1
755765,St Katherines,2023-06-16T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.2
755765,St Katherines,2023-06-16T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.6
755765,St Katherines,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.39
755765,St Katherines,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755765,St Katherines,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.15
755765,St Katherines,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
755765,St Katherines,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
755765,St Katherines,2023-06-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
755765,St Katherines,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
755765,St Katherines,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
755765,St Katherines,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
755765,St Katherines,2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.03
755765,St Katherines,2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.95
755765,St Katherines,2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.31
755765,St Katherines,2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.65
755765,St Katherines,2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
755765,St Katherines,2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
755765,St Katherines,2023-06-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
755765,St Katherines,2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
755765,St Katherines,2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
755765,St Katherines,2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
755765,St Katherines,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,36.3
755765,St Katherines,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
755765,St Katherines,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
755765,St Katherines,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
755765,St Katherines,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
755765,St Katherines,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.32
755765,St Katherines,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.15
755765,St Katherines,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.2
755765,St Katherines,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,75.88
755765,St Katherines,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,60.08
755765,St Katherines,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,63.47
755765,St Katherines,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
755765,St Katherines,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,330.1
755765,St Katherines,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
755765,St Katherines,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
755765,St Katherines,2023-06-16T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.27
755765,St Katherines,2023-06-16T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-06-16T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
755765,St Katherines,2023-06-16T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.61
755765,St Katherines,2023-06-16T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.72
755765,St Katherines,2023-06-16T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.23
755765,St Katherines,2023-06-16T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
755765,St Katherines,2023-06-16T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.0
755765,St Katherines,2023-06-16T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
755765,St Katherines,2023-06-16T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
755765,St Katherines,2023-06-16T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.02
755765,St Katherines,2023-06-16T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.74
755765,St Katherines,2023-06-16T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.38
755765,St Katherines,2023-06-16T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.42
755765,St Katherines,2023-06-16T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.74
755765,St Katherines,2023-06-16T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.11
755765,St Katherines,2023-06-16T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
755765,St Katherines,2023-06-16T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
755765,St Katherines,2023-06-16T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.1
755765,St Katherines,2023-06-16T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.2
755765,St Katherines,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.62
755765,St Katherines,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.28
755765,St Katherines,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
755765,St Katherines,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
755765,St Katherines,2023-06-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
755765,St Katherines,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
755765,St Katherines,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
755765,St Katherines,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
755765,St Katherines,2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.17
755765,St Katherines,2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.28
755765,St Katherines,2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.61
755765,St Katherines,2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.91
755765,St Katherines,2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.1
755765,St Katherines,2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
755765,St Katherines,2023-06-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
755765,St Katherines,2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
755765,St Katherines,2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
755765,St Katherines,2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
755765,St Katherines,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,36.1
755765,St Katherines,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
755765,St Katherines,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
755765,St Katherines,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
755765,St Katherines,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
755765,St Katherines,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.08
755765,St Katherines,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.25
755765,St Katherines,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.05
755765,St Katherines,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,73.22
755765,St Katherines,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,59.55
755765,St Katherines,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,63.69
755765,St Katherines,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
755765,St Katherines,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.8
755765,St Katherines,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
755765,St Katherines,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
755765,St Katherines,2023-06-16T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-16T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-16T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
755765,St Katherines,2023-06-16T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.88
755765,St Katherines,2023-06-16T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.46
755765,St Katherines,2023-06-16T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.16
755765,St Katherines,2023-06-16T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
755765,St Katherines,2023-06-16T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.3
755765,St Katherines,2023-06-16T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
755765,St Katherines,2023-06-16T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
755765,St Katherines,2023-06-16T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.25
755765,St Katherines,2023-06-16T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.49
755765,St Katherines,2023-06-16T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.46
755765,St Katherines,2023-06-16T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.69
755765,St Katherines,2023-06-16T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.51
755765,St Katherines,2023-06-16T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.98
755765,St Katherines,2023-06-16T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
755765,St Katherines,2023-06-16T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.2
755765,St Katherines,2023-06-16T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.7
755765,St Katherines,2023-06-16T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.9
755765,St Katherines,2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.82
755765,St Katherines,2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
755765,St Katherines,2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.59
755765,St Katherines,2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
755765,St Katherines,2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
755765,St Katherines,2023-06-16T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
755765,St Katherines,2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.1
755765,St Katherines,2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
755765,St Katherines,2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
755765,St Katherines,2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.81
755765,St Katherines,2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.32
755765,St Katherines,2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.23
755765,St Katherines,2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.81
755765,St Katherines,2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.48
755765,St Katherines,2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
755765,St Katherines,2023-06-16T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
755765,St Katherines,2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
755765,St Katherines,2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
755765,St Katherines,2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
755765,St Katherines,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,35.9
755765,St Katherines,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
755765,St Katherines,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
755765,St Katherines,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
755765,St Katherines,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
755765,St Katherines,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.2
755765,St Katherines,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.41
755765,St Katherines,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.86
755765,St Katherines,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,80.97
755765,St Katherines,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,63.94
755765,St Katherines,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,63.02
755765,St Katherines,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
755765,St Katherines,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,351.3
755765,St Katherines,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
755765,St Katherines,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
755765,St Katherines,2023-06-16T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.89
755765,St Katherines,2023-06-16T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
755765,St Katherines,2023-06-16T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
755765,St Katherines,2023-06-16T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.28
755765,St Katherines,2023-06-16T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.05
755765,St Katherines,2023-06-16T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.97
755765,St Katherines,2023-06-16T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
755765,St Katherines,2023-06-16T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.9
755765,St Katherines,2023-06-16T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
755765,St Katherines,2023-06-16T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
755765,St Katherines,2023-06-16T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.98
755765,St Katherines,2023-06-16T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.18
755765,St Katherines,2023-06-16T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.19
755765,St Katherines,2023-06-16T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.99
755765,St Katherines,2023-06-16T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.55
755765,St Katherines,2023-06-16T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.73
755765,St Katherines,2023-06-16T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
755765,St Katherines,2023-06-16T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.8
755765,St Katherines,2023-06-16T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.9
755765,St Katherines,2023-06-16T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.0
755765,St Katherines,2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.85
755765,St Katherines,2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.27
755765,St Katherines,2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
755765,St Katherines,2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
755765,St Katherines,2023-06-16T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
755765,St Katherines,2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
755765,St Katherines,2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
755765,St Katherines,2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
755765,St Katherines,2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.68
755765,St Katherines,2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.78
755765,St Katherines,2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.61
755765,St Katherines,2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.18
755765,St Katherines,2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.63
755765,St Katherines,2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
755765,St Katherines,2023-06-16T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
755765,St Katherines,2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
755765,St Katherines,2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
755765,St Katherines,2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
755765,St Katherines,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,35.6
755765,St Katherines,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
755765,St Katherines,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
755765,St Katherines,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
755765,St Katherines,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755765,St Katherines,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
755765,St Katherines,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.4
755765,St Katherines,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.08
