Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
755765,St Katherines,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,81.72
755765,St Katherines,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,58.97
755765,St Katherines,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,59.25
755765,St Katherines,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,132.9
755765,St Katherines,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.1
755765,St Katherines,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
755765,St Katherines,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
755765,St Katherines,2023-06-16T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.09
755765,St Katherines,2023-06-16T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
755765,St Katherines,2023-06-16T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-06-16T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.23
755765,St Katherines,2023-06-16T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.45
755765,St Katherines,2023-06-16T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.81
755765,St Katherines,2023-06-16T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
755765,St Katherines,2023-06-16T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.0
755765,St Katherines,2023-06-16T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
755765,St Katherines,2023-06-16T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
755765,St Katherines,2023-06-16T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.82
755765,St Katherines,2023-06-16T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.87
755765,St Katherines,2023-06-16T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.15
755765,St Katherines,2023-06-16T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.76
755765,St Katherines,2023-06-16T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.88
755765,St Katherines,2023-06-16T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.23
755765,St Katherines,2023-06-16T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
755765,St Katherines,2023-06-16T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.8
755765,St Katherines,2023-06-16T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.9
755765,St Katherines,2023-06-16T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.2
755765,St Katherines,2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.6
755765,St Katherines,2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.38
755765,St Katherines,2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
755765,St Katherines,2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
755765,St Katherines,2023-06-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
755765,St Katherines,2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
755765,St Katherines,2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
755765,St Katherines,2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
755765,St Katherines,2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.44
755765,St Katherines,2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.64
755765,St Katherines,2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.17
755765,St Katherines,2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.23
755765,St Katherines,2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.73
755765,St Katherines,2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
755765,St Katherines,2023-06-16T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
755765,St Katherines,2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
755765,St Katherines,2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
755765,St Katherines,2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
755765,St Katherines,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,35.4
755765,St Katherines,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
755765,St Katherines,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
755765,St Katherines,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
755765,St Katherines,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
755765,St Katherines,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.96
755765,St Katherines,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.41
755765,St Katherines,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
755765,St Katherines,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,73.61
755765,St Katherines,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,61.23
755765,St Katherines,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,62.59
755765,St Katherines,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
755765,St Katherines,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.9
755765,St Katherines,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
755765,St Katherines,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
755765,St Katherines,2023-06-16T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.73
755765,St Katherines,2023-06-16T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
755765,St Katherines,2023-06-16T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
755765,St Katherines,2023-06-16T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.22
755765,St Katherines,2023-06-16T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.35
755765,St Katherines,2023-06-16T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.88
755765,St Katherines,2023-06-16T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
755765,St Katherines,2023-06-16T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.9
755765,St Katherines,2023-06-16T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.7
755765,St Katherines,2023-06-16T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
755765,St Katherines,2023-06-16T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.78
755765,St Katherines,2023-06-16T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.63
755765,St Katherines,2023-06-16T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.85
755765,St Katherines,2023-06-16T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.16
755765,St Katherines,2023-06-16T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.33
755765,St Katherines,2023-06-16T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.64
755765,St Katherines,2023-06-16T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
755765,St Katherines,2023-06-16T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.5
755765,St Katherines,2023-06-16T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.6
755765,St Katherines,2023-06-16T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.4
755765,St Katherines,2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.35
755765,St Katherines,2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
755765,St Katherines,2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.24
755765,St Katherines,2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
755765,St Katherines,2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
755765,St Katherines,2023-06-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
755765,St Katherines,2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
755765,St Katherines,2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
755765,St Katherines,2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
755765,St Katherines,2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.93
755765,St Katherines,2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.16
755765,St Katherines,2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.6
755765,St Katherines,2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.58
755765,St Katherines,2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.92
755765,St Katherines,2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.95
755765,St Katherines,2023-06-16T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
755765,St Katherines,2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.1
755765,St Katherines,2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
755765,St Katherines,2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
755765,St Katherines,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,35.1
755765,St Katherines,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
755765,St Katherines,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
755765,St Katherines,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755765,St Katherines,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
755765,St Katherines,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.79
755765,St Katherines,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.76
755765,St Katherines,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.88
755765,St Katherines,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,79.19
755765,St Katherines,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,60.64
755765,St Katherines,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,64.45
755765,St Katherines,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,119.8
755765,St Katherines,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,345.1
755765,St Katherines,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
755765,St Katherines,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
755765,St Katherines,2023-06-16T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.89
755765,St Katherines,2023-06-16T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
755765,St Katherines,2023-06-16T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
755765,St Katherines,2023-06-16T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.65
755765,St Katherines,2023-06-16T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.72
755765,St Katherines,2023-06-16T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.37
755765,St Katherines,2023-06-16T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
755765,St Katherines,2023-06-16T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.0
755765,St Katherines,2023-06-16T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.7
755765,St Katherines,2023-06-16T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
755765,St Katherines,2023-06-16T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.69
755765,St Katherines,2023-06-16T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.44
755765,St Katherines,2023-06-16T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.21
755765,St Katherines,2023-06-16T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.66
755765,St Katherines,2023-06-16T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.71
755765,St Katherines,2023-06-16T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.29
755765,St Katherines,2023-06-16T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
755765,St Katherines,2023-06-16T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.1
755765,St Katherines,2023-06-16T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.8
755765,St Katherines,2023-06-16T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.0
755765,St Katherines,2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.67
755765,St Katherines,2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755765,St Katherines,2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.66
755765,St Katherines,2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
755765,St Katherines,2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
755765,St Katherines,2023-06-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
755765,St Katherines,2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
755765,St Katherines,2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
755765,St Katherines,2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
755765,St Katherines,2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.82
755765,St Katherines,2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.67
755765,St Katherines,2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.65
755765,St Katherines,2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.03
755765,St Katherines,2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.23
755765,St Katherines,2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
755765,St Katherines,2023-06-16T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
755765,St Katherines,2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
755765,St Katherines,2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
755765,St Katherines,2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
755765,St Katherines,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,34.9
755765,St Katherines,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
755765,St Katherines,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
755765,St Katherines,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
755765,St Katherines,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
755765,St Katherines,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
755765,St Katherines,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.08
755765,St Katherines,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.19
755765,St Katherines,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.89
755765,St Katherines,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,84.0
755765,St Katherines,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,65.56
755765,St Katherines,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,65.27
755765,St Katherines,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,121.6
755765,St Katherines,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,365.3
755765,St Katherines,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
755765,St Katherines,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
755765,St Katherines,2023-06-16T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
755765,St Katherines,2023-06-16T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
755765,St Katherines,2023-06-16T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
755765,St Katherines,2023-06-16T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.89
755765,St Katherines,2023-06-16T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.42
755765,St Katherines,2023-06-16T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.68
755765,St Katherines,2023-06-16T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
755765,St Katherines,2023-06-16T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.6
755765,St Katherines,2023-06-16T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.3
755765,St Katherines,2023-06-16T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.3
755765,St Katherines,2023-06-16T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.87
755765,St Katherines,2023-06-16T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.72
755765,St Katherines,2023-06-16T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.88
755765,St Katherines,2023-06-16T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.13
755765,St Katherines,2023-06-16T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.75
755765,St Katherines,2023-06-16T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.26
755765,St Katherines,2023-06-16T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
755765,St Katherines,2023-06-16T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.5
755765,St Katherines,2023-06-16T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.8
755765,St Katherines,2023-06-16T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.1
755765,St Katherines,2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.84
755765,St Katherines,2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
755765,St Katherines,2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.34
755765,St Katherines,2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
755765,St Katherines,2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
755765,St Katherines,2023-06-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
755765,St Katherines,2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
755765,St Katherines,2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
755765,St Katherines,2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
755765,St Katherines,2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.24
755765,St Katherines,2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.72
755765,St Katherines,2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.25
755765,St Katherines,2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.62
755765,St Katherines,2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.51
755765,St Katherines,2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
755765,St Katherines,2023-06-16T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
755765,St Katherines,2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.8
755765,St Katherines,2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
755765,St Katherines,2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
755765,St Katherines,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,34.6
755765,St Katherines,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
755765,St Katherines,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
755765,St Katherines,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
755765,St Katherines,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
755765,St Katherines,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
755765,St Katherines,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.95
755765,St Katherines,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.79
755765,St Katherines,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.72
755765,St Katherines,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,89.98
755765,St Katherines,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,67.66
755765,St Katherines,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,69.5
755765,St Katherines,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,134.2
755765,St Katherines,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,392.8
755765,St Katherines,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
755765,St Katherines,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
755765,St Katherines,2023-06-16T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-16T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
755765,St Katherines,2023-06-16T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-16T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.61
755765,St Katherines,2023-06-16T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.79
755765,St Katherines,2023-06-16T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.11
755765,St Katherines,2023-06-16T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
755765,St Katherines,2023-06-16T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.1
755765,St Katherines,2023-06-16T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
755765,St Katherines,2023-06-16T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
755765,St Katherines,2023-06-16T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.94
755765,St Katherines,2023-06-16T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.11
755765,St Katherines,2023-06-16T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.22
755765,St Katherines,2023-06-16T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.83
755765,St Katherines,2023-06-16T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.61
755765,St Katherines,2023-06-16T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.1
755765,St Katherines,2023-06-16T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
755765,St Katherines,2023-06-16T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.6
755765,St Katherines,2023-06-16T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.4
755765,St Katherines,2023-06-16T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.7
755765,St Katherines,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.02
755765,St Katherines,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
755765,St Katherines,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.64
755765,St Katherines,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
755765,St Katherines,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
755765,St Katherines,2023-06-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
755765,St Katherines,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.1
755765,St Katherines,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
755765,St Katherines,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
755765,St Katherines,2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.04
755765,St Katherines,2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.91
755765,St Katherines,2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.83
755765,St Katherines,2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.94
755765,St Katherines,2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.29
755765,St Katherines,2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
755765,St Katherines,2023-06-16T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
755765,St Katherines,2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.5
755765,St Katherines,2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
755765,St Katherines,2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
755765,St Katherines,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,34.4
755765,St Katherines,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
755765,St Katherines,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
755765,St Katherines,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
755765,St Katherines,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
755765,St Katherines,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
755765,St Katherines,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
755765,St Katherines,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.83
755765,St Katherines,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.49
755765,St Katherines,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.93
755765,St Katherines,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,89.03
755765,St Katherines,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,64.49
755765,St Katherines,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,63.79
755765,St Katherines,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,138.1
755765,St Katherines,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,387.0
755765,St Katherines,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
755765,St Katherines,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
755765,St Katherines,2023-06-16T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.83
755765,St Katherines,2023-06-16T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
755765,St Katherines,2023-06-16T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
755765,St Katherines,2023-06-16T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.39
755765,St Katherines,2023-06-16T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.37
755765,St Katherines,2023-06-16T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.96
755765,St Katherines,2023-06-16T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
755765,St Katherines,2023-06-16T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.8
755765,St Katherines,2023-06-16T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
755765,St Katherines,2023-06-16T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
755765,St Katherines,2023-06-16T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.3
755765,St Katherines,2023-06-16T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.39
755765,St Katherines,2023-06-16T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.79
755765,St Katherines,2023-06-16T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.56
755765,St Katherines,2023-06-16T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.61
755765,St Katherines,2023-06-16T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.44
755765,St Katherines,2023-06-16T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
755765,St Katherines,2023-06-16T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.3
755765,St Katherines,2023-06-16T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.5
755765,St Katherines,2023-06-16T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.6
755765,St Katherines,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.05
755765,St Katherines,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.69
755765,St Katherines,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
755765,St Katherines,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
755765,St Katherines,2023-06-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
755765,St Katherines,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.2
755765,St Katherines,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
755765,St Katherines,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
755765,St Katherines,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.45
755765,St Katherines,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.25
755765,St Katherines,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.73
755765,St Katherines,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.4
755765,St Katherines,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.45
755765,St Katherines,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
755765,St Katherines,2023-06-16T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
755765,St Katherines,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
755765,St Katherines,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
755765,St Katherines,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
755765,St Katherines,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,34.1
755765,St Katherines,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
755765,St Katherines,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
755765,St Katherines,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
755765,St Katherines,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
755765,St Katherines,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
755765,St Katherines,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
755765,St Katherines,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.63
755765,St Katherines,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.1
755765,St Katherines,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.85
755765,St Katherines,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,86.04
755765,St Katherines,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,61.37
755765,St Katherines,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,68.28
755765,St Katherines,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,138.9
755765,St Katherines,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,370.3
755765,St Katherines,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
755765,St Katherines,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
755765,St Katherines,2023-06-16T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-16T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-06-16T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
755765,St Katherines,2023-06-16T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.11
755765,St Katherines,2023-06-16T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.63
755765,St Katherines,2023-06-16T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.75
755765,St Katherines,2023-06-16T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
755765,St Katherines,2023-06-16T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.4
755765,St Katherines,2023-06-16T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
755765,St Katherines,2023-06-16T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
755765,St Katherines,2023-06-16T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.61
755765,St Katherines,2023-06-16T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.67
755765,St Katherines,2023-06-16T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.07
755765,St Katherines,2023-06-16T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.28
755765,St Katherines,2023-06-16T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.75
755765,St Katherines,2023-06-16T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.37
755765,St Katherines,2023-06-16T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
755765,St Katherines,2023-06-16T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.4
755765,St Katherines,2023-06-16T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.2
755765,St Katherines,2023-06-16T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.3
755765,St Katherines,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.3
755765,St Katherines,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
755765,St Katherines,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.23
755765,St Katherines,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
755765,St Katherines,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
755765,St Katherines,2023-06-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
755765,St Katherines,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
755765,St Katherines,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
755765,St Katherines,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
755765,St Katherines,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.13
755765,St Katherines,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.34
755765,St Katherines,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.88
755765,St Katherines,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.34
755765,St Katherines,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.52
755765,St Katherines,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
755765,St Katherines,2023-06-16T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
755765,St Katherines,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.2
755765,St Katherines,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
755765,St Katherines,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
755765,St Katherines,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,33.8
755765,St Katherines,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
755765,St Katherines,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
755765,St Katherines,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
755765,St Katherines,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
755765,St Katherines,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
755765,St Katherines,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
755765,St Katherines,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.27
755765,St Katherines,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.13
755765,St Katherines,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.15
755765,St Katherines,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,83.97
755765,St Katherines,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,66.74
755765,St Katherines,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,70.83
755765,St Katherines,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
755765,St Katherines,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,361.8
755765,St Katherines,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
755765,St Katherines,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
755765,St Katherines,2023-06-16T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
755765,St Katherines,2023-06-16T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-06-16T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
755765,St Katherines,2023-06-16T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.47
755765,St Katherines,2023-06-16T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.19
755765,St Katherines,2023-06-16T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.19
755765,St Katherines,2023-06-16T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
755765,St Katherines,2023-06-16T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.6
755765,St Katherines,2023-06-16T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.6
755765,St Katherines,2023-06-16T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
755765,St Katherines,2023-06-16T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.84
755765,St Katherines,2023-06-16T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.22
755765,St Katherines,2023-06-16T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.79
755765,St Katherines,2023-06-16T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.5
755765,St Katherines,2023-06-16T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.42
755765,St Katherines,2023-06-16T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.44
755765,St Katherines,2023-06-16T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-16T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.4
755765,St Katherines,2023-06-16T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.3
755765,St Katherines,2023-06-16T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.1
755765,St Katherines,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.37
755765,St Katherines,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.16
755765,St Katherines,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
755765,St Katherines,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
755765,St Katherines,2023-06-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
755765,St Katherines,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.9
755765,St Katherines,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
755765,St Katherines,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
755765,St Katherines,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.43
755765,St Katherines,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.44
755765,St Katherines,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.18
755765,St Katherines,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.63
755765,St Katherines,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.51
755765,St Katherines,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
755765,St Katherines,2023-06-16T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
755765,St Katherines,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.9
755765,St Katherines,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
755765,St Katherines,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
755765,St Katherines,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,33.6
755765,St Katherines,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
755765,St Katherines,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
755765,St Katherines,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
755765,St Katherines,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
755765,St Katherines,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755765,St Katherines,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
755765,St Katherines,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.34
755765,St Katherines,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.8
755765,St Katherines,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.01
755765,St Katherines,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,85.77
755765,St Katherines,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,66.39
755765,St Katherines,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,63.91
755765,St Katherines,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,117.4
755765,St Katherines,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,368.0
755765,St Katherines,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
755765,St Katherines,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
755765,St Katherines,2023-06-16T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-16T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
755765,St Katherines,2023-06-16T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
755765,St Katherines,2023-06-16T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.04
755765,St Katherines,2023-06-16T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.25
755765,St Katherines,2023-06-16T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.09
755765,St Katherines,2023-06-16T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
755765,St Katherines,2023-06-16T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.2
755765,St Katherines,2023-06-16T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.3
755765,St Katherines,2023-06-16T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
755765,St Katherines,2023-06-16T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.16
755765,St Katherines,2023-06-16T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.01
755765,St Katherines,2023-06-16T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.03
755765,St Katherines,2023-06-16T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.09
755765,St Katherines,2023-06-16T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.0
755765,St Katherines,2023-06-16T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.42
755765,St Katherines,2023-06-16T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
755765,St Katherines,2023-06-16T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.6
755765,St Katherines,2023-06-16T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.0
755765,St Katherines,2023-06-16T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.2
755765,St Katherines,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.28
755765,St Katherines,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
755765,St Katherines,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.49
755765,St Katherines,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
755765,St Katherines,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
755765,St Katherines,2023-06-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
755765,St Katherines,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.7
755765,St Katherines,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
755765,St Katherines,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
755765,St Katherines,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.13
755765,St Katherines,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.74
755765,St Katherines,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.48
755765,St Katherines,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.38
755765,St Katherines,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.82
755765,St Katherines,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
755765,St Katherines,2023-06-16T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
755765,St Katherines,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
755765,St Katherines,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
755765,St Katherines,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
755765,St Katherines,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,33.3
755765,St Katherines,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
755765,St Katherines,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
755765,St Katherines,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
755765,St Katherines,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
755765,St Katherines,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.5
755765,St Katherines,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.86
755765,St Katherines,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.38
755765,St Katherines,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,84.99
755765,St Katherines,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,64.88
755765,St Katherines,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,75.47
755765,St Katherines,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,122.5
755765,St Katherines,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,367.0
755765,St Katherines,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
755765,St Katherines,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.0
755765,St Katherines,2023-06-16T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.8
755765,St Katherines,2023-06-16T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-16T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-06-16T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.16
755765,St Katherines,2023-06-16T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.42
755765,St Katherines,2023-06-16T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.82
755765,St Katherines,2023-06-16T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
755765,St Katherines,2023-06-16T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.7
755765,St Katherines,2023-06-16T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.3
755765,St Katherines,2023-06-16T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
755765,St Katherines,2023-06-16T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.16
755765,St Katherines,2023-06-16T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.19
755765,St Katherines,2023-06-16T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.0
755765,St Katherines,2023-06-16T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.37
755765,St Katherines,2023-06-16T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.05
755765,St Katherines,2023-06-16T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.71
755765,St Katherines,2023-06-16T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
755765,St Katherines,2023-06-16T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.1
755765,St Katherines,2023-06-16T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.6
755765,St Katherines,2023-06-16T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.1
755765,St Katherines,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.83
755765,St Katherines,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
755765,St Katherines,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.23
755765,St Katherines,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
755765,St Katherines,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
755765,St Katherines,2023-06-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
