Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.6
755765,St Katherines,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
755765,St Katherines,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
755765,St Katherines,2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.72
755765,St Katherines,2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.37
755765,St Katherines,2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.47
755765,St Katherines,2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.38
755765,St Katherines,2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.61
755765,St Katherines,2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
755765,St Katherines,2023-06-16T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
755765,St Katherines,2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
755765,St Katherines,2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
755765,St Katherines,2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
755765,St Katherines,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,33.1
755765,St Katherines,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
755765,St Katherines,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
755765,St Katherines,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
755765,St Katherines,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
755765,St Katherines,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
755765,St Katherines,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.52
755765,St Katherines,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.84
755765,St Katherines,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.63
755765,St Katherines,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,85.14
755765,St Katherines,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,62.94
755765,St Katherines,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,71.2
755765,St Katherines,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,127.7
755765,St Katherines,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,368.8
755765,St Katherines,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
755765,St Katherines,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
755765,St Katherines,2023-06-16T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
755765,St Katherines,2023-06-16T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
755765,St Katherines,2023-06-16T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
755765,St Katherines,2023-06-16T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.89
755765,St Katherines,2023-06-16T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.85
755765,St Katherines,2023-06-16T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.97
755765,St Katherines,2023-06-16T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
755765,St Katherines,2023-06-16T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.3
755765,St Katherines,2023-06-16T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.3
755765,St Katherines,2023-06-16T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.7
755765,St Katherines,2023-06-16T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.06
755765,St Katherines,2023-06-16T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.13
755765,St Katherines,2023-06-16T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.47
755765,St Katherines,2023-06-16T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.31
755765,St Katherines,2023-06-16T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.17
755765,St Katherines,2023-06-16T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.58
755765,St Katherines,2023-06-16T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
755765,St Katherines,2023-06-16T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.3
755765,St Katherines,2023-06-16T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.8
755765,St Katherines,2023-06-16T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.8
755765,St Katherines,2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.65
755765,St Katherines,2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.84
755765,St Katherines,2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
755765,St Katherines,2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
755765,St Katherines,2023-06-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
755765,St Katherines,2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
755765,St Katherines,2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
755765,St Katherines,2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
755765,St Katherines,2023-06-16T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.15
755765,St Katherines,2023-06-16T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.07
755765,St Katherines,2023-06-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.24
755765,St Katherines,2023-06-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.53
755765,St Katherines,2023-06-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.79
755765,St Katherines,2023-06-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
755765,St Katherines,2023-06-16T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
755765,St Katherines,2023-06-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
755765,St Katherines,2023-06-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
755765,St Katherines,2023-06-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
755765,St Katherines,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,32.8
755765,St Katherines,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
755765,St Katherines,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
755765,St Katherines,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
755765,St Katherines,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
755765,St Katherines,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
755765,St Katherines,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.63
755765,St Katherines,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.66
755765,St Katherines,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.35
755765,St Katherines,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,83.57
755765,St Katherines,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,64.42
755765,St Katherines,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,68.41
755765,St Katherines,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,114.9
755765,St Katherines,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,360.0
755765,St Katherines,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
755765,St Katherines,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
755765,St Katherines,2023-06-16T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-16T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
755765,St Katherines,2023-06-16T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
755765,St Katherines,2023-06-16T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.94
755765,St Katherines,2023-06-16T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.33
755765,St Katherines,2023-06-16T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.18
755765,St Katherines,2023-06-16T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
755765,St Katherines,2023-06-16T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.5
755765,St Katherines,2023-06-16T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
755765,St Katherines,2023-06-16T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
755765,St Katherines,2023-06-16T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.65
755765,St Katherines,2023-06-16T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.42
755765,St Katherines,2023-06-16T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.45
755765,St Katherines,2023-06-16T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.0
755765,St Katherines,2023-06-16T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.83
755765,St Katherines,2023-06-16T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.01
755765,St Katherines,2023-06-16T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
755765,St Katherines,2023-06-16T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.6
755765,St Katherines,2023-06-16T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.4
755765,St Katherines,2023-06-16T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.5
755765,St Katherines,2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.19
755765,St Katherines,2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.2
755765,St Katherines,2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
755765,St Katherines,2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
755765,St Katherines,2023-06-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
755765,St Katherines,2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.8
755765,St Katherines,2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
755765,St Katherines,2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
755765,St Katherines,2023-06-16T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.97
755765,St Katherines,2023-06-16T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.3
755765,St Katherines,2023-06-16T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.06
755765,St Katherines,2023-06-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.54
755765,St Katherines,2023-06-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.01
755765,St Katherines,2023-06-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
755765,St Katherines,2023-06-16T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
755765,St Katherines,2023-06-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
755765,St Katherines,2023-06-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
755765,St Katherines,2023-06-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
755765,St Katherines,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,32.5
755765,St Katherines,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
755765,St Katherines,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
755765,St Katherines,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
755765,St Katherines,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
755765,St Katherines,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.29
755765,St Katherines,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.35
755765,St Katherines,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.94
755765,St Katherines,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,82.66
755765,St Katherines,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,61.42
755765,St Katherines,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,66.77
755765,St Katherines,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
755765,St Katherines,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,354.8
755765,St Katherines,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
755765,St Katherines,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
755765,St Katherines,2023-06-16T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.76
755765,St Katherines,2023-06-16T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-06-16T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
755765,St Katherines,2023-06-16T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.29
755765,St Katherines,2023-06-16T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.69
755765,St Katherines,2023-06-16T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.58
755765,St Katherines,2023-06-16T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
755765,St Katherines,2023-06-16T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.7
755765,St Katherines,2023-06-16T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
755765,St Katherines,2023-06-16T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
755765,St Katherines,2023-06-16T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.49
755765,St Katherines,2023-06-16T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.81
755765,St Katherines,2023-06-16T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.18
755765,St Katherines,2023-06-16T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.12
755765,St Katherines,2023-06-16T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.14
755765,St Katherines,2023-06-16T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.16
755765,St Katherines,2023-06-16T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
755765,St Katherines,2023-06-16T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.1
755765,St Katherines,2023-06-16T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.8
755765,St Katherines,2023-06-16T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.1
755765,St Katherines,2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.15
755765,St Katherines,2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.71
755765,St Katherines,2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
755765,St Katherines,2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
755765,St Katherines,2023-06-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
755765,St Katherines,2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.0
755765,St Katherines,2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
755765,St Katherines,2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
755765,St Katherines,2023-06-16T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.06
755765,St Katherines,2023-06-16T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.87
755765,St Katherines,2023-06-16T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.93
755765,St Katherines,2023-06-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.37
755765,St Katherines,2023-06-16T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.28
755765,St Katherines,2023-06-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
755765,St Katherines,2023-06-16T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
755765,St Katherines,2023-06-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
755765,St Katherines,2023-06-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
755765,St Katherines,2023-06-16T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
755765,St Katherines,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,32.2
755765,St Katherines,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
755765,St Katherines,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
755765,St Katherines,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
755765,St Katherines,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
755765,St Katherines,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.45
755765,St Katherines,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.12
755765,St Katherines,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.64
755765,St Katherines,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,85.49
755765,St Katherines,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,70.46
755765,St Katherines,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
755765,St Katherines,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
755765,St Katherines,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,367.6
755765,St Katherines,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
755765,St Katherines,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
755765,St Katherines,2023-06-16T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.42
755765,St Katherines,2023-06-16T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-06-16T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
755765,St Katherines,2023-06-16T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.81
755765,St Katherines,2023-06-16T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.16
755765,St Katherines,2023-06-16T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.78
755765,St Katherines,2023-06-16T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
755765,St Katherines,2023-06-16T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
755765,St Katherines,2023-06-16T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
755765,St Katherines,2023-06-16T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
755765,St Katherines,2023-06-16T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.43
755765,St Katherines,2023-06-16T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.71
755765,St Katherines,2023-06-16T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.98
755765,St Katherines,2023-06-16T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.17
755765,St Katherines,2023-06-16T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.06
755765,St Katherines,2023-06-16T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.79
755765,St Katherines,2023-06-16T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
755765,St Katherines,2023-06-16T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.3
755765,St Katherines,2023-06-16T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.8
755765,St Katherines,2023-06-16T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.8
755765,St Katherines,2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.91
755765,St Katherines,2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
755765,St Katherines,2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.17
755765,St Katherines,2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
755765,St Katherines,2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
755765,St Katherines,2023-06-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
755765,St Katherines,2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.5
755765,St Katherines,2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
755765,St Katherines,2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
755765,St Katherines,2023-06-16T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.07
755765,St Katherines,2023-06-16T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.97
755765,St Katherines,2023-06-16T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.03
755765,St Katherines,2023-06-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.96
755765,St Katherines,2023-06-16T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.47
755765,St Katherines,2023-06-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
755765,St Katherines,2023-06-16T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
755765,St Katherines,2023-06-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.6
755765,St Katherines,2023-06-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
755765,St Katherines,2023-06-16T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
755765,St Katherines,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,32.0
755765,St Katherines,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
755765,St Katherines,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
755765,St Katherines,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
755765,St Katherines,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
755765,St Katherines,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.83
755765,St Katherines,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.99
755765,St Katherines,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.31
755765,St Katherines,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,83.1
755765,St Katherines,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,67.59
755765,St Katherines,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,73.71
755765,St Katherines,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
755765,St Katherines,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,361.0
755765,St Katherines,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
755765,St Katherines,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.7
755765,St Katherines,2023-06-16T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.38
755765,St Katherines,2023-06-16T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
755765,St Katherines,2023-06-16T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
755765,St Katherines,2023-06-16T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.67
755765,St Katherines,2023-06-16T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
755765,St Katherines,2023-06-16T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.02
755765,St Katherines,2023-06-16T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
755765,St Katherines,2023-06-16T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.3
755765,St Katherines,2023-06-16T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
755765,St Katherines,2023-06-16T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
755765,St Katherines,2023-06-16T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.13
755765,St Katherines,2023-06-16T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.73
755765,St Katherines,2023-06-16T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.63
755765,St Katherines,2023-06-16T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.15
755765,St Katherines,2023-06-16T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.55
755765,St Katherines,2023-06-16T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.92
755765,St Katherines,2023-06-16T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
755765,St Katherines,2023-06-16T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.4
755765,St Katherines,2023-06-16T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.0
755765,St Katherines,2023-06-16T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.5
755765,St Katherines,2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.46
755765,St Katherines,2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
755765,St Katherines,2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.24
755765,St Katherines,2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
755765,St Katherines,2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
755765,St Katherines,2023-06-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
755765,St Katherines,2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.3
755765,St Katherines,2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
755765,St Katherines,2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
755765,St Katherines,2023-06-16T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.49
755765,St Katherines,2023-06-16T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.04
755765,St Katherines,2023-06-16T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.27
755765,St Katherines,2023-06-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.72
755765,St Katherines,2023-06-16T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.49
755765,St Katherines,2023-06-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
755765,St Katherines,2023-06-16T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
755765,St Katherines,2023-06-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
755765,St Katherines,2023-06-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
755765,St Katherines,2023-06-16T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
755765,St Katherines,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,31.8
755765,St Katherines,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
755765,St Katherines,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
755765,St Katherines,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
755765,St Katherines,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
755765,St Katherines,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.47
755765,St Katherines,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.48
755765,St Katherines,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.57
755765,St Katherines,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,82.79
755765,St Katherines,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,65.8
755765,St Katherines,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,72.38
755765,St Katherines,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
755765,St Katherines,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,358.2
755765,St Katherines,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
755765,St Katherines,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.8
755765,St Katherines,2023-06-16T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-16T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-16T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
755765,St Katherines,2023-06-16T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.49
755765,St Katherines,2023-06-16T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.19
755765,St Katherines,2023-06-16T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.41
755765,St Katherines,2023-06-16T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
755765,St Katherines,2023-06-16T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
755765,St Katherines,2023-06-16T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
755765,St Katherines,2023-06-16T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
755765,St Katherines,2023-06-16T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.34
755765,St Katherines,2023-06-16T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.92
755765,St Katherines,2023-06-16T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.13
755765,St Katherines,2023-06-16T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.56
755765,St Katherines,2023-06-16T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.59
755765,St Katherines,2023-06-16T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.67
755765,St Katherines,2023-06-16T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
755765,St Katherines,2023-06-16T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.7
755765,St Katherines,2023-06-16T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.7
755765,St Katherines,2023-06-16T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.9
755765,St Katherines,2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.76
755765,St Katherines,2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
755765,St Katherines,2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
755765,St Katherines,2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.79
755765,St Katherines,2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
755765,St Katherines,2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
755765,St Katherines,2023-06-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
755765,St Katherines,2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.7
755765,St Katherines,2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
755765,St Katherines,2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
755765,St Katherines,2023-06-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.28
755765,St Katherines,2023-06-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.04
755765,St Katherines,2023-06-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.35
755765,St Katherines,2023-06-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.74
755765,St Katherines,2023-06-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.1
755765,St Katherines,2023-06-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
755765,St Katherines,2023-06-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
755765,St Katherines,2023-06-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
755765,St Katherines,2023-06-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
755765,St Katherines,2023-06-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
755765,St Katherines,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,31.6
755765,St Katherines,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
755765,St Katherines,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
755765,St Katherines,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
755765,St Katherines,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755765,St Katherines,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
755765,St Katherines,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.69
755765,St Katherines,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.99
755765,St Katherines,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.64
755765,St Katherines,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,76.59
755765,St Katherines,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,68.21
755765,St Katherines,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,64.03
755765,St Katherines,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
755765,St Katherines,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,333.4
755765,St Katherines,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
755765,St Katherines,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
755765,St Katherines,2023-06-16T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
755765,St Katherines,2023-06-16T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-16T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
755765,St Katherines,2023-06-16T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.17
755765,St Katherines,2023-06-16T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.94
755765,St Katherines,2023-06-16T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.29
755765,St Katherines,2023-06-16T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
755765,St Katherines,2023-06-16T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.7
755765,St Katherines,2023-06-16T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
755765,St Katherines,2023-06-16T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
755765,St Katherines,2023-06-16T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.61
755765,St Katherines,2023-06-16T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.83
755765,St Katherines,2023-06-16T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.68
755765,St Katherines,2023-06-16T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.64
755765,St Katherines,2023-06-16T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.36
755765,St Katherines,2023-06-16T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.38
755765,St Katherines,2023-06-16T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
755765,St Katherines,2023-06-16T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.2
755765,St Katherines,2023-06-16T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.4
755765,St Katherines,2023-06-16T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.9
755765,St Katherines,2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.07
755765,St Katherines,2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
755765,St Katherines,2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
755765,St Katherines,2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.43
755765,St Katherines,2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
755765,St Katherines,2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
755765,St Katherines,2023-06-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
755765,St Katherines,2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
755765,St Katherines,2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
755765,St Katherines,2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
755765,St Katherines,2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.7
755765,St Katherines,2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.33
755765,St Katherines,2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.66
755765,St Katherines,2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.69
755765,St Katherines,2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.22
755765,St Katherines,2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
755765,St Katherines,2023-06-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
755765,St Katherines,2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.6
755765,St Katherines,2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
755765,St Katherines,2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
755765,St Katherines,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,31.4
755765,St Katherines,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
755765,St Katherines,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
755765,St Katherines,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
755765,St Katherines,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.38
755765,St Katherines,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.47
755765,St Katherines,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.1
755765,St Katherines,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,81.93
755765,St Katherines,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,66.52
755765,St Katherines,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,62.04
755765,St Katherines,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
755765,St Katherines,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,354.0
755765,St Katherines,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
755765,St Katherines,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
755765,St Katherines,2023-06-16T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
755765,St Katherines,2023-06-16T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-16T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
755765,St Katherines,2023-06-16T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.72
755765,St Katherines,2023-06-16T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.58
755765,St Katherines,2023-06-16T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.3
755765,St Katherines,2023-06-16T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
755765,St Katherines,2023-06-16T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
755765,St Katherines,2023-06-16T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
755765,St Katherines,2023-06-16T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
755765,St Katherines,2023-06-16T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.2
755765,St Katherines,2023-06-16T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.41
755765,St Katherines,2023-06-16T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.31
755765,St Katherines,2023-06-16T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.83
755765,St Katherines,2023-06-16T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.91
755765,St Katherines,2023-06-16T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.13
755765,St Katherines,2023-06-16T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
755765,St Katherines,2023-06-16T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.4
755765,St Katherines,2023-06-16T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.6
755765,St Katherines,2023-06-16T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.1
755765,St Katherines,2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.75
755765,St Katherines,2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
755765,St Katherines,2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.36
755765,St Katherines,2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
755765,St Katherines,2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
755765,St Katherines,2023-06-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
755765,St Katherines,2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
755765,St Katherines,2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
755765,St Katherines,2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
755765,St Katherines,2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.24
755765,St Katherines,2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.36
755765,St Katherines,2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.16
755765,St Katherines,2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.99
755765,St Katherines,2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.76
755765,St Katherines,2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
755765,St Katherines,2023-06-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
755765,St Katherines,2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
755765,St Katherines,2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
755765,St Katherines,2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
755765,St Katherines,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,31.1
755765,St Katherines,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
755765,St Katherines,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
755765,St Katherines,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
755765,St Katherines,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
755765,St Katherines,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.13
755765,St Katherines,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.46
755765,St Katherines,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.82
755765,St Katherines,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,76.9
755765,St Katherines,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,64.78
755765,St Katherines,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,61.49
755765,St Katherines,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
755765,St Katherines,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,333.0
755765,St Katherines,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
755765,St Katherines,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
755765,St Katherines,2023-06-16T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-16T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
755765,St Katherines,2023-06-16T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-06-16T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.9
755765,St Katherines,2023-06-16T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
755765,St Katherines,2023-06-16T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.67
755765,St Katherines,2023-06-16T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
755765,St Katherines,2023-06-16T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.6
755765,St Katherines,2023-06-16T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
755765,St Katherines,2023-06-16T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
755765,St Katherines,2023-06-16T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.1
755765,St Katherines,2023-06-16T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.34
755765,St Katherines,2023-06-16T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.1
755765,St Katherines,2023-06-16T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.62
755765,St Katherines,2023-06-16T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.75
755765,St Katherines,2023-06-16T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.95
755765,St Katherines,2023-06-16T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
755765,St Katherines,2023-06-16T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
755765,St Katherines,2023-06-16T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.5
755765,St Katherines,2023-06-16T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.3
755765,St Katherines,2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.52
755765,St Katherines,2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
755765,St Katherines,2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.2
755765,St Katherines,2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
755765,St Katherines,2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
755765,St Katherines,2023-06-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
755765,St Katherines,2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
755765,St Katherines,2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
755765,St Katherines,2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
755765,St Katherines,2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.49
755765,St Katherines,2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.8
755765,St Katherines,2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.24
755765,St Katherines,2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.32
755765,St Katherines,2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.94
755765,St Katherines,2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
755765,St Katherines,2023-06-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
755765,St Katherines,2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.3
755765,St Katherines,2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
755765,St Katherines,2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
755765,St Katherines,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,31.0
755765,St Katherines,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
755765,St Katherines,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
755765,St Katherines,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
755765,St Katherines,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755765,St Katherines,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
755765,St Katherines,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.52
755765,St Katherines,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.3
755765,St Katherines,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.52
755765,St Katherines,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,78.04
755765,St Katherines,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,62.11
755765,St Katherines,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,58.08
755765,St Katherines,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
755765,St Katherines,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,335.1
755765,St Katherines,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
755765,St Katherines,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
755765,St Katherines,2023-06-16T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
755765,St Katherines,2023-06-16T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-16T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
755765,St Katherines,2023-06-16T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.32
755765,St Katherines,2023-06-16T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.29
