Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-16T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.94
755765,St Katherines,2023-06-16T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
755765,St Katherines,2023-06-16T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.9
755765,St Katherines,2023-06-16T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
755765,St Katherines,2023-06-16T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
755765,St Katherines,2023-06-16T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.06
755765,St Katherines,2023-06-16T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.37
755765,St Katherines,2023-06-16T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.76
755765,St Katherines,2023-06-16T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.79
755765,St Katherines,2023-06-16T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.4
755765,St Katherines,2023-06-16T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.28
755765,St Katherines,2023-06-16T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
755765,St Katherines,2023-06-16T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.1
755765,St Katherines,2023-06-16T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.2
755765,St Katherines,2023-06-16T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.9
755765,St Katherines,2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.51
755765,St Katherines,2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
755765,St Katherines,2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.26
755765,St Katherines,2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
755765,St Katherines,2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
755765,St Katherines,2023-06-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
755765,St Katherines,2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.3
755765,St Katherines,2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
755765,St Katherines,2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
755765,St Katherines,2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.03
755765,St Katherines,2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.14
755765,St Katherines,2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.64
755765,St Katherines,2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.14
755765,St Katherines,2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
755765,St Katherines,2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
755765,St Katherines,2023-06-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
755765,St Katherines,2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
755765,St Katherines,2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
755765,St Katherines,2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
755765,St Katherines,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,30.8
755765,St Katherines,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
755765,St Katherines,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
755765,St Katherines,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
755765,St Katherines,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
755765,St Katherines,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.08
755765,St Katherines,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.63
755765,St Katherines,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.63
755765,St Katherines,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,79.51
755765,St Katherines,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,57.76
755765,St Katherines,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,55.12
755765,St Katherines,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
755765,St Katherines,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.8
755765,St Katherines,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
755765,St Katherines,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
755765,St Katherines,2023-06-16T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
755765,St Katherines,2023-06-16T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-16T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
755765,St Katherines,2023-06-16T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.94
755765,St Katherines,2023-06-16T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.71
755765,St Katherines,2023-06-16T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.82
755765,St Katherines,2023-06-16T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
755765,St Katherines,2023-06-16T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.2
755765,St Katherines,2023-06-16T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
755765,St Katherines,2023-06-16T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
755765,St Katherines,2023-06-16T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.03
755765,St Katherines,2023-06-16T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.23
755765,St Katherines,2023-06-16T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.0
755765,St Katherines,2023-06-16T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.07
755765,St Katherines,2023-06-16T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.12
755765,St Katherines,2023-06-16T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.47
755765,St Katherines,2023-06-16T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
755765,St Katherines,2023-06-16T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.7
755765,St Katherines,2023-06-16T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.4
755765,St Katherines,2023-06-16T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.6
755765,St Katherines,2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.74
755765,St Katherines,2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
755765,St Katherines,2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
755765,St Katherines,2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.34
755765,St Katherines,2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
755765,St Katherines,2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
755765,St Katherines,2023-06-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
755765,St Katherines,2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
755765,St Katherines,2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
755765,St Katherines,2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
755765,St Katherines,2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.62
755765,St Katherines,2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.66
755765,St Katherines,2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.63
755765,St Katherines,2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
755765,St Katherines,2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
755765,St Katherines,2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
755765,St Katherines,2023-06-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
755765,St Katherines,2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
755765,St Katherines,2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
755765,St Katherines,2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
755765,St Katherines,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,30.6
755765,St Katherines,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
755765,St Katherines,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
755765,St Katherines,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
755765,St Katherines,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
755765,St Katherines,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.96
755765,St Katherines,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.59
755765,St Katherines,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.24
755765,St Katherines,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,85.07
755765,St Katherines,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,57.04
755765,St Katherines,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,57.75
755765,St Katherines,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,131.9
755765,St Katherines,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,364.7
755765,St Katherines,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
755765,St Katherines,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
755765,St Katherines,2023-06-16T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
755765,St Katherines,2023-06-16T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-06-16T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
755765,St Katherines,2023-06-16T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.18
755765,St Katherines,2023-06-16T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.56
755765,St Katherines,2023-06-16T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.5
755765,St Katherines,2023-06-16T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
755765,St Katherines,2023-06-16T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.2
755765,St Katherines,2023-06-16T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
755765,St Katherines,2023-06-16T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
755765,St Katherines,2023-06-16T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-16T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.19
755765,St Katherines,2023-06-16T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.23
755765,St Katherines,2023-06-16T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.82
755765,St Katherines,2023-06-16T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.73
755765,St Katherines,2023-06-16T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.75
755765,St Katherines,2023-06-16T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
755765,St Katherines,2023-06-16T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.3
755765,St Katherines,2023-06-16T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.0
755765,St Katherines,2023-06-16T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.4
755765,St Katherines,2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.7
755765,St Katherines,2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
755765,St Katherines,2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
755765,St Katherines,2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.21
755765,St Katherines,2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
755765,St Katherines,2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
755765,St Katherines,2023-06-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
755765,St Katherines,2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
755765,St Katherines,2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
755765,St Katherines,2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
755765,St Katherines,2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.97
755765,St Katherines,2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.18
755765,St Katherines,2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.48
755765,St Katherines,2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.68
755765,St Katherines,2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.82
755765,St Katherines,2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
755765,St Katherines,2023-06-16T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
755765,St Katherines,2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
755765,St Katherines,2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
755765,St Katherines,2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
755765,St Katherines,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,30.4
755765,St Katherines,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
755765,St Katherines,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
755765,St Katherines,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
755765,St Katherines,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
755765,St Katherines,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.33
755765,St Katherines,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.94
755765,St Katherines,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.28
755765,St Katherines,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,79.89
755765,St Katherines,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,60.9
755765,St Katherines,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,59.93
755765,St Katherines,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
755765,St Katherines,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.9
755765,St Katherines,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
755765,St Katherines,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
755765,St Katherines,2023-06-16T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.87
755765,St Katherines,2023-06-16T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-16T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
755765,St Katherines,2023-06-16T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.37
755765,St Katherines,2023-06-16T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.26
755765,St Katherines,2023-06-16T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.36
755765,St Katherines,2023-06-16T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
755765,St Katherines,2023-06-16T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.0
755765,St Katherines,2023-06-16T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
755765,St Katherines,2023-06-16T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
755765,St Katherines,2023-06-16T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.01
755765,St Katherines,2023-06-16T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.76
755765,St Katherines,2023-06-16T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.39
755765,St Katherines,2023-06-16T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.39
755765,St Katherines,2023-06-16T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.73
755765,St Katherines,2023-06-16T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.08
755765,St Katherines,2023-06-16T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
755765,St Katherines,2023-06-16T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.0
755765,St Katherines,2023-06-16T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.7
755765,St Katherines,2023-06-16T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.0
755765,St Katherines,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.9
755765,St Katherines,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
755765,St Katherines,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
755765,St Katherines,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.37
755765,St Katherines,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
755765,St Katherines,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
755765,St Katherines,2023-06-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
755765,St Katherines,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
755765,St Katherines,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
755765,St Katherines,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
755765,St Katherines,2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.56
755765,St Katherines,2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.06
755765,St Katherines,2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.53
755765,St Katherines,2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.58
755765,St Katherines,2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
755765,St Katherines,2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
755765,St Katherines,2023-06-16T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
755765,St Katherines,2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
755765,St Katherines,2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
755765,St Katherines,2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
755765,St Katherines,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,30.3
755765,St Katherines,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
755765,St Katherines,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
755765,St Katherines,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
755765,St Katherines,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.33
755765,St Katherines,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.92
755765,St Katherines,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.06
755765,St Katherines,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,87.71
755765,St Katherines,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,60.97
755765,St Katherines,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,61.8
755765,St Katherines,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,124.7
755765,St Katherines,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,375.6
755765,St Katherines,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
755765,St Katherines,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
755765,St Katherines,2023-06-16T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-16T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-06-16T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
755765,St Katherines,2023-06-16T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.49
755765,St Katherines,2023-06-16T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.74
755765,St Katherines,2023-06-16T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.7
755765,St Katherines,2023-06-16T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
755765,St Katherines,2023-06-16T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.6
755765,St Katherines,2023-06-16T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.3
755765,St Katherines,2023-06-16T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
755765,St Katherines,2023-06-16T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.41
755765,St Katherines,2023-06-16T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.71
755765,St Katherines,2023-06-16T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.77
755765,St Katherines,2023-06-16T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.27
755765,St Katherines,2023-06-16T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.18
755765,St Katherines,2023-06-16T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.25
755765,St Katherines,2023-06-16T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
755765,St Katherines,2023-06-16T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.6
755765,St Katherines,2023-06-16T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.3
755765,St Katherines,2023-06-16T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.7
755765,St Katherines,2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.24
755765,St Katherines,2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
755765,St Katherines,2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
755765,St Katherines,2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.18
755765,St Katherines,2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
755765,St Katherines,2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
755765,St Katherines,2023-06-16T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
755765,St Katherines,2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.3
755765,St Katherines,2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
755765,St Katherines,2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
755765,St Katherines,2023-06-16T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.2
755765,St Katherines,2023-06-16T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.06
755765,St Katherines,2023-06-16T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.41
755765,St Katherines,2023-06-16T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.03
755765,St Katherines,2023-06-16T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
755765,St Katherines,2023-06-16T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
755765,St Katherines,2023-06-16T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
755765,St Katherines,2023-06-16T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
755765,St Katherines,2023-06-16T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
755765,St Katherines,2023-06-16T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
755765,St Katherines,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,30.1
755765,St Katherines,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
755765,St Katherines,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
755765,St Katherines,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
755765,St Katherines,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755765,St Katherines,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
755765,St Katherines,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.04
755765,St Katherines,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.32
755765,St Katherines,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.35
755765,St Katherines,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,85.97
755765,St Katherines,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,61.59
755765,St Katherines,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,60.41
755765,St Katherines,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,128.2
755765,St Katherines,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,369.6
755765,St Katherines,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
755765,St Katherines,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
755765,St Katherines,2023-06-16T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-16T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
755765,St Katherines,2023-06-16T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
755765,St Katherines,2023-06-16T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.2
755765,St Katherines,2023-06-16T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.27
755765,St Katherines,2023-06-16T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.73
755765,St Katherines,2023-06-16T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
755765,St Katherines,2023-06-16T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.3
755765,St Katherines,2023-06-16T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
755765,St Katherines,2023-06-16T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
755765,St Katherines,2023-06-16T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.77
755765,St Katherines,2023-06-16T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.16
755765,St Katherines,2023-06-16T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.74
755765,St Katherines,2023-06-16T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.53
755765,St Katherines,2023-06-16T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.41
755765,St Katherines,2023-06-16T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.75
755765,St Katherines,2023-06-16T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
755765,St Katherines,2023-06-16T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.1
755765,St Katherines,2023-06-16T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.2
755765,St Katherines,2023-06-16T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.9
755765,St Katherines,2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.51
755765,St Katherines,2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
755765,St Katherines,2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
755765,St Katherines,2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.79
755765,St Katherines,2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
755765,St Katherines,2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
755765,St Katherines,2023-06-16T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
755765,St Katherines,2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
755765,St Katherines,2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
755765,St Katherines,2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
755765,St Katherines,2023-06-16T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.32
755765,St Katherines,2023-06-16T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.57
755765,St Katherines,2023-06-16T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.4
755765,St Katherines,2023-06-16T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
755765,St Katherines,2023-06-16T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.79
755765,St Katherines,2023-06-16T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
755765,St Katherines,2023-06-16T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
755765,St Katherines,2023-06-16T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
755765,St Katherines,2023-06-16T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
755765,St Katherines,2023-06-16T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
755765,St Katherines,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,30.0
755765,St Katherines,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
755765,St Katherines,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
755765,St Katherines,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
755765,St Katherines,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
755765,St Katherines,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.11
755765,St Katherines,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.75
755765,St Katherines,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.34
755765,St Katherines,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,70.71
755765,St Katherines,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,55.53
755765,St Katherines,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,60.53
755765,St Katherines,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
755765,St Katherines,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.4
755765,St Katherines,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
755765,St Katherines,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
755765,St Katherines,2023-06-16T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.93
755765,St Katherines,2023-06-16T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
755765,St Katherines,2023-06-16T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-06-16T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.13
755765,St Katherines,2023-06-16T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.68
755765,St Katherines,2023-06-16T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.96
755765,St Katherines,2023-06-16T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
755765,St Katherines,2023-06-16T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.4
755765,St Katherines,2023-06-16T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
755765,St Katherines,2023-06-16T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
755765,St Katherines,2023-06-16T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.66
755765,St Katherines,2023-06-16T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.29
755765,St Katherines,2023-06-16T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.58
755765,St Katherines,2023-06-16T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.13
755765,St Katherines,2023-06-16T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.1
755765,St Katherines,2023-06-16T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.91
755765,St Katherines,2023-06-16T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
755765,St Katherines,2023-06-16T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.7
755765,St Katherines,2023-06-16T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.9
755765,St Katherines,2023-06-16T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.3
755765,St Katherines,2023-06-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.83
755765,St Katherines,2023-06-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
755765,St Katherines,2023-06-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
755765,St Katherines,2023-06-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.78
755765,St Katherines,2023-06-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
755765,St Katherines,2023-06-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
755765,St Katherines,2023-06-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
755765,St Katherines,2023-06-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
755765,St Katherines,2023-06-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
755765,St Katherines,2023-06-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
755765,St Katherines,2023-06-16T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.02
755765,St Katherines,2023-06-16T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.53
755765,St Katherines,2023-06-16T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.54
755765,St Katherines,2023-06-16T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
755765,St Katherines,2023-06-16T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.64
755765,St Katherines,2023-06-16T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
755765,St Katherines,2023-06-16T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
755765,St Katherines,2023-06-16T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
755765,St Katherines,2023-06-16T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
755765,St Katherines,2023-06-16T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
755765,St Katherines,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,29.9
755765,St Katherines,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
755765,St Katherines,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
755765,St Katherines,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
755765,St Katherines,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
755765,St Katherines,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.44
755765,St Katherines,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.77
755765,St Katherines,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.78
755765,St Katherines,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,69.78
755765,St Katherines,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,56.21
755765,St Katherines,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,58.89
755765,St Katherines,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
755765,St Katherines,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.4
755765,St Katherines,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
755765,St Katherines,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
755765,St Katherines,2023-06-16T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.92
755765,St Katherines,2023-06-16T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
755765,St Katherines,2023-06-16T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
755765,St Katherines,2023-06-16T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.91
755765,St Katherines,2023-06-16T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.66
755765,St Katherines,2023-06-16T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.83
755765,St Katherines,2023-06-16T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
755765,St Katherines,2023-06-16T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.0
755765,St Katherines,2023-06-16T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.3
755765,St Katherines,2023-06-16T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
755765,St Katherines,2023-06-16T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.22
755765,St Katherines,2023-06-16T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.66
755765,St Katherines,2023-06-16T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.86
755765,St Katherines,2023-06-16T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.22
755765,St Katherines,2023-06-16T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.73
755765,St Katherines,2023-06-16T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.78
755765,St Katherines,2023-06-16T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
755765,St Katherines,2023-06-16T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.6
755765,St Katherines,2023-06-16T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
755765,St Katherines,2023-06-16T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.0
755765,St Katherines,2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.59
755765,St Katherines,2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
755765,St Katherines,2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
755765,St Katherines,2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
755765,St Katherines,2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
755765,St Katherines,2023-06-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
755765,St Katherines,2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
755765,St Katherines,2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
755765,St Katherines,2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
755765,St Katherines,2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.99
755765,St Katherines,2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.16
755765,St Katherines,2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.61
755765,St Katherines,2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
755765,St Katherines,2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.19
755765,St Katherines,2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
755765,St Katherines,2023-06-16T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
755765,St Katherines,2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
755765,St Katherines,2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
755765,St Katherines,2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
755765,St Katherines,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,29.8
755765,St Katherines,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
755765,St Katherines,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
755765,St Katherines,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
755765,St Katherines,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
755765,St Katherines,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.72
755765,St Katherines,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.14
755765,St Katherines,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.45
755765,St Katherines,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,66.7
755765,St Katherines,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,59.21
755765,St Katherines,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,56.64
755765,St Katherines,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
755765,St Katherines,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.8
755765,St Katherines,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
755765,St Katherines,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
755765,St Katherines,2023-06-16T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.31
755765,St Katherines,2023-06-16T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
755765,St Katherines,2023-06-16T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
755765,St Katherines,2023-06-16T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.02
755765,St Katherines,2023-06-16T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.4
755765,St Katherines,2023-06-16T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.06
755765,St Katherines,2023-06-16T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
755765,St Katherines,2023-06-16T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.0
755765,St Katherines,2023-06-16T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
755765,St Katherines,2023-06-16T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
755765,St Katherines,2023-06-16T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.36
755765,St Katherines,2023-06-16T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.97
755765,St Katherines,2023-06-16T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.63
755765,St Katherines,2023-06-16T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.57
755765,St Katherines,2023-06-16T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.31
755765,St Katherines,2023-06-16T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.02
755765,St Katherines,2023-06-16T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
755765,St Katherines,2023-06-16T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.9
755765,St Katherines,2023-06-16T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
755765,St Katherines,2023-06-16T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.4
755765,St Katherines,2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.31
755765,St Katherines,2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
755765,St Katherines,2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
755765,St Katherines,2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.66
755765,St Katherines,2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
755765,St Katherines,2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
755765,St Katherines,2023-06-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
755765,St Katherines,2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
755765,St Katherines,2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
755765,St Katherines,2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
755765,St Katherines,2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.27
755765,St Katherines,2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.52
755765,St Katherines,2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.39
755765,St Katherines,2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.92
755765,St Katherines,2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.29
755765,St Katherines,2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
755765,St Katherines,2023-06-16T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
755765,St Katherines,2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
755765,St Katherines,2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
755765,St Katherines,2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
755765,St Katherines,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,29.8
755765,St Katherines,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
755765,St Katherines,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
755765,St Katherines,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
755765,St Katherines,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755765,St Katherines,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
755765,St Katherines,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.25
755765,St Katherines,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.13
755765,St Katherines,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.82
755765,St Katherines,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,71.16
755765,St Katherines,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,57.66
755765,St Katherines,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.67
755765,St Katherines,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
755765,St Katherines,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.3
755765,St Katherines,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
755765,St Katherines,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
755765,St Katherines,2023-06-16T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.13
755765,St Katherines,2023-06-16T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
755765,St Katherines,2023-06-16T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
755765,St Katherines,2023-06-16T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.14
755765,St Katherines,2023-06-16T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.54
755765,St Katherines,2023-06-16T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.82
755765,St Katherines,2023-06-16T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
755765,St Katherines,2023-06-16T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.6
755765,St Katherines,2023-06-16T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
755765,St Katherines,2023-06-16T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
755765,St Katherines,2023-06-16T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.93
755765,St Katherines,2023-06-16T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.05
755765,St Katherines,2023-06-16T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.28
755765,St Katherines,2023-06-16T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.55
755765,St Katherines,2023-06-16T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.38
755765,St Katherines,2023-06-16T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.62
755765,St Katherines,2023-06-16T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.0
755765,St Katherines,2023-06-16T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.4
755765,St Katherines,2023-06-16T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
755765,St Katherines,2023-06-16T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.6
755765,St Katherines,2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.63
755765,St Katherines,2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
755765,St Katherines,2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
755765,St Katherines,2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
755765,St Katherines,2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
755765,St Katherines,2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
755765,St Katherines,2023-06-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
755765,St Katherines,2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
755765,St Katherines,2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
755765,St Katherines,2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
755765,St Katherines,2023-06-16T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.95
755765,St Katherines,2023-06-16T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.0
755765,St Katherines,2023-06-16T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.59
755765,St Katherines,2023-06-16T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
755765,St Katherines,2023-06-16T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.77
755765,St Katherines,2023-06-16T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
755765,St Katherines,2023-06-16T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
755765,St Katherines,2023-06-16T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
755765,St Katherines,2023-06-16T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
755765,St Katherines,2023-06-16T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
