Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,29.7
755765,St Katherines,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
755765,St Katherines,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
755765,St Katherines,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
755765,St Katherines,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
755765,St Katherines,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755765,St Katherines,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
755765,St Katherines,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.64
755765,St Katherines,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.43
755765,St Katherines,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.97
755765,St Katherines,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,66.58
755765,St Katherines,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,49.62
755765,St Katherines,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,56.76
755765,St Katherines,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
755765,St Katherines,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.6
755765,St Katherines,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
755765,St Katherines,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
755765,St Katherines,2023-06-16T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
755765,St Katherines,2023-06-16T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
755765,St Katherines,2023-06-16T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
755765,St Katherines,2023-06-16T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.63
755765,St Katherines,2023-06-16T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
755765,St Katherines,2023-06-16T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.43
755765,St Katherines,2023-06-16T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
755765,St Katherines,2023-06-16T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
755765,St Katherines,2023-06-16T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
755765,St Katherines,2023-06-16T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
755765,St Katherines,2023-06-16T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
755765,St Katherines,2023-06-16T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.19
755765,St Katherines,2023-06-16T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.91
755765,St Katherines,2023-06-16T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.67
755765,St Katherines,2023-06-16T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.84
755765,St Katherines,2023-06-16T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.48
755765,St Katherines,2023-06-16T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
755765,St Katherines,2023-06-16T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
755765,St Katherines,2023-06-16T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.9
755765,St Katherines,2023-06-16T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.9
755765,St Katherines,2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.68
755765,St Katherines,2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
755765,St Katherines,2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
755765,St Katherines,2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.01
755765,St Katherines,2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
755765,St Katherines,2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
755765,St Katherines,2023-06-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
755765,St Katherines,2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
755765,St Katherines,2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
755765,St Katherines,2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
755765,St Katherines,2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.09
755765,St Katherines,2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.16
755765,St Katherines,2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.09
755765,St Katherines,2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.2
755765,St Katherines,2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
755765,St Katherines,2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
755765,St Katherines,2023-06-16T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
755765,St Katherines,2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
755765,St Katherines,2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
755765,St Katherines,2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
755765,St Katherines,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,29.6
755765,St Katherines,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
755765,St Katherines,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
755765,St Katherines,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
755765,St Katherines,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
755765,St Katherines,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.72
755765,St Katherines,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.79
755765,St Katherines,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.14
755765,St Katherines,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,60.52
755765,St Katherines,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,49.26
755765,St Katherines,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.15
755765,St Katherines,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
755765,St Katherines,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
755765,St Katherines,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
755765,St Katherines,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
755765,St Katherines,2023-06-16T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
755765,St Katherines,2023-06-16T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
755765,St Katherines,2023-06-16T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
755765,St Katherines,2023-06-16T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.55
755765,St Katherines,2023-06-16T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.87
755765,St Katherines,2023-06-16T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.76
755765,St Katherines,2023-06-16T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
755765,St Katherines,2023-06-16T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.1
755765,St Katherines,2023-06-16T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
755765,St Katherines,2023-06-16T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
755765,St Katherines,2023-06-16T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.71
755765,St Katherines,2023-06-16T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.01
755765,St Katherines,2023-06-16T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.49
755765,St Katherines,2023-06-16T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.72
755765,St Katherines,2023-06-16T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.38
755765,St Katherines,2023-06-16T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.21
755765,St Katherines,2023-06-16T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
755765,St Katherines,2023-06-16T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.1
755765,St Katherines,2023-06-16T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
755765,St Katherines,2023-06-16T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.7
755765,St Katherines,2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.44
755765,St Katherines,2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
755765,St Katherines,2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
755765,St Katherines,2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
755765,St Katherines,2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
755765,St Katherines,2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
755765,St Katherines,2023-06-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
755765,St Katherines,2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
755765,St Katherines,2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
755765,St Katherines,2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
755765,St Katherines,2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.29
755765,St Katherines,2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.62
755765,St Katherines,2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.84
755765,St Katherines,2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
755765,St Katherines,2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.92
755765,St Katherines,2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
755765,St Katherines,2023-06-16T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
755765,St Katherines,2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
755765,St Katherines,2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
755765,St Katherines,2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
755765,St Katherines,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,29.6
755765,St Katherines,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
755765,St Katherines,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
755765,St Katherines,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
755765,St Katherines,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
755765,St Katherines,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.97
755765,St Katherines,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.06
755765,St Katherines,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.32
755765,St Katherines,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,63.95
755765,St Katherines,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,50.34
755765,St Katherines,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.43
755765,St Katherines,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
755765,St Katherines,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
755765,St Katherines,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
755765,St Katherines,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
755765,St Katherines,2023-06-16T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.14
755765,St Katherines,2023-06-16T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-16T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-06-16T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.64
755765,St Katherines,2023-06-16T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
755765,St Katherines,2023-06-16T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.54
755765,St Katherines,2023-06-16T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
755765,St Katherines,2023-06-16T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
755765,St Katherines,2023-06-16T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
755765,St Katherines,2023-06-16T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
755765,St Katherines,2023-06-16T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.47
755765,St Katherines,2023-06-16T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.16
755765,St Katherines,2023-06-16T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.45
755765,St Katherines,2023-06-16T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.65
755765,St Katherines,2023-06-16T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.79
755765,St Katherines,2023-06-16T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.66
755765,St Katherines,2023-06-16T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
755765,St Katherines,2023-06-16T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.7
755765,St Katherines,2023-06-16T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
755765,St Katherines,2023-06-16T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.3
755765,St Katherines,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.17
755765,St Katherines,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
755765,St Katherines,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
755765,St Katherines,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.58
755765,St Katherines,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
755765,St Katherines,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
755765,St Katherines,2023-06-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
755765,St Katherines,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
755765,St Katherines,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
755765,St Katherines,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
755765,St Katherines,2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.13
755765,St Katherines,2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.98
755765,St Katherines,2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.18
755765,St Katherines,2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.21
755765,St Katherines,2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.19
755765,St Katherines,2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
755765,St Katherines,2023-06-16T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755765,St Katherines,2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
755765,St Katherines,2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
755765,St Katherines,2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
755765,St Katherines,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,29.6
755765,St Katherines,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
755765,St Katherines,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
755765,St Katherines,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
755765,St Katherines,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.91
755765,St Katherines,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.02
755765,St Katherines,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.25
755765,St Katherines,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,69.08
755765,St Katherines,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,45.28
755765,St Katherines,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.81
755765,St Katherines,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,121.0
755765,St Katherines,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.3
755765,St Katherines,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
755765,St Katherines,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
755765,St Katherines,2023-06-16T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
755765,St Katherines,2023-06-16T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
755765,St Katherines,2023-06-16T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-06-16T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.85
755765,St Katherines,2023-06-16T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
755765,St Katherines,2023-06-16T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.52
755765,St Katherines,2023-06-16T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
755765,St Katherines,2023-06-16T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
755765,St Katherines,2023-06-16T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
755765,St Katherines,2023-06-16T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
755765,St Katherines,2023-06-16T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.51
755765,St Katherines,2023-06-16T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
755765,St Katherines,2023-06-16T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.46
755765,St Katherines,2023-06-16T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.09
755765,St Katherines,2023-06-16T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.15
755765,St Katherines,2023-06-16T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.11
755765,St Katherines,2023-06-16T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
755765,St Katherines,2023-06-16T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.5
755765,St Katherines,2023-06-16T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
755765,St Katherines,2023-06-16T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.9
755765,St Katherines,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.58
755765,St Katherines,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
755765,St Katherines,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
755765,St Katherines,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
755765,St Katherines,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
755765,St Katherines,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
755765,St Katherines,2023-06-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
755765,St Katherines,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
755765,St Katherines,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
755765,St Katherines,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
755765,St Katherines,2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.55
755765,St Katherines,2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.76
755765,St Katherines,2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.54
755765,St Katherines,2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.23
755765,St Katherines,2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.12
755765,St Katherines,2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
755765,St Katherines,2023-06-16T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
755765,St Katherines,2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
755765,St Katherines,2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
755765,St Katherines,2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
755765,St Katherines,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,29.6
755765,St Katherines,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
755765,St Katherines,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
755765,St Katherines,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
755765,St Katherines,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
755765,St Katherines,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.65
755765,St Katherines,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.06
755765,St Katherines,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.67
755765,St Katherines,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,64.91
755765,St Katherines,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,46.12
755765,St Katherines,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.9
755765,St Katherines,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
755765,St Katherines,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
755765,St Katherines,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
755765,St Katherines,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
755765,St Katherines,2023-06-16T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.27
755765,St Katherines,2023-06-16T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-16T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-06-16T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.5
755765,St Katherines,2023-06-16T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
755765,St Katherines,2023-06-16T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.76
755765,St Katherines,2023-06-16T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
755765,St Katherines,2023-06-16T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
755765,St Katherines,2023-06-16T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
755765,St Katherines,2023-06-16T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
755765,St Katherines,2023-06-16T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.39
755765,St Katherines,2023-06-16T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-16T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.28
755765,St Katherines,2023-06-16T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.74
755765,St Katherines,2023-06-16T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.46
755765,St Katherines,2023-06-16T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.75
755765,St Katherines,2023-06-16T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
755765,St Katherines,2023-06-16T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.9
755765,St Katherines,2023-06-16T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
755765,St Katherines,2023-06-16T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.6
755765,St Katherines,2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.69
755765,St Katherines,2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
755765,St Katherines,2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
755765,St Katherines,2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.73
755765,St Katherines,2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
755765,St Katherines,2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
755765,St Katherines,2023-06-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
755765,St Katherines,2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
755765,St Katherines,2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
755765,St Katherines,2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
755765,St Katherines,2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.54
755765,St Katherines,2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.99
755765,St Katherines,2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.94
755765,St Katherines,2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.27
755765,St Katherines,2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.96
755765,St Katherines,2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
755765,St Katherines,2023-06-16T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
755765,St Katherines,2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
755765,St Katherines,2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
755765,St Katherines,2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
755765,St Katherines,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,29.5
755765,St Katherines,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
755765,St Katherines,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
755765,St Katherines,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
755765,St Katherines,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
755765,St Katherines,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.9
755765,St Katherines,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.68
755765,St Katherines,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.69
755765,St Katherines,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,60.23
755765,St Katherines,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.06
755765,St Katherines,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.85
755765,St Katherines,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
755765,St Katherines,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
755765,St Katherines,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
755765,St Katherines,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
755765,St Katherines,2023-06-16T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
755765,St Katherines,2023-06-16T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
755765,St Katherines,2023-06-16T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
755765,St Katherines,2023-06-16T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.95
755765,St Katherines,2023-06-16T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
755765,St Katherines,2023-06-16T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.9
755765,St Katherines,2023-06-16T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
755765,St Katherines,2023-06-16T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
755765,St Katherines,2023-06-16T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
755765,St Katherines,2023-06-16T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
755765,St Katherines,2023-06-16T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.97
755765,St Katherines,2023-06-16T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.02
755765,St Katherines,2023-06-16T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.66
755765,St Katherines,2023-06-16T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.63
755765,St Katherines,2023-06-16T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.07
755765,St Katherines,2023-06-16T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.37
755765,St Katherines,2023-06-16T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
755765,St Katherines,2023-06-16T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.6
755765,St Katherines,2023-06-16T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
755765,St Katherines,2023-06-16T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
755765,St Katherines,2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.51
755765,St Katherines,2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
755765,St Katherines,2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.02
755765,St Katherines,2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
755765,St Katherines,2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
755765,St Katherines,2023-06-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
755765,St Katherines,2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
755765,St Katherines,2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
755765,St Katherines,2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
755765,St Katherines,2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.31
755765,St Katherines,2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.34
755765,St Katherines,2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.38
755765,St Katherines,2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.01
755765,St Katherines,2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
755765,St Katherines,2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
755765,St Katherines,2023-06-16T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
755765,St Katherines,2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
755765,St Katherines,2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
755765,St Katherines,2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
755765,St Katherines,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,29.5
755765,St Katherines,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
755765,St Katherines,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
755765,St Katherines,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
755765,St Katherines,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
755765,St Katherines,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.79
755765,St Katherines,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.88
755765,St Katherines,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
755765,St Katherines,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,62.62
755765,St Katherines,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.14
755765,St Katherines,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.16
755765,St Katherines,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,122.7
755765,St Katherines,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.1
755765,St Katherines,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
755765,St Katherines,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
755765,St Katherines,2023-06-16T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-16T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
755765,St Katherines,2023-06-16T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-06-16T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.12
755765,St Katherines,2023-06-16T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
755765,St Katherines,2023-06-16T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.15
755765,St Katherines,2023-06-16T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
755765,St Katherines,2023-06-16T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
755765,St Katherines,2023-06-16T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
755765,St Katherines,2023-06-16T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
755765,St Katherines,2023-06-16T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.62
755765,St Katherines,2023-06-16T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.1
755765,St Katherines,2023-06-16T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.6
755765,St Katherines,2023-06-16T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.25
755765,St Katherines,2023-06-16T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
755765,St Katherines,2023-06-16T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.59
755765,St Katherines,2023-06-16T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
755765,St Katherines,2023-06-16T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
755765,St Katherines,2023-06-16T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
755765,St Katherines,2023-06-16T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.9
755765,St Katherines,2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.1
755765,St Katherines,2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
755765,St Katherines,2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
755765,St Katherines,2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
755765,St Katherines,2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
755765,St Katherines,2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
755765,St Katherines,2023-06-16T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
755765,St Katherines,2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
755765,St Katherines,2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
755765,St Katherines,2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
755765,St Katherines,2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.15
755765,St Katherines,2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.81
755765,St Katherines,2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.65
755765,St Katherines,2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.29
755765,St Katherines,2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
755765,St Katherines,2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
755765,St Katherines,2023-06-16T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
755765,St Katherines,2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
755765,St Katherines,2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
755765,St Katherines,2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
755765,St Katherines,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,29.6
755765,St Katherines,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
755765,St Katherines,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
755765,St Katherines,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
755765,St Katherines,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
755765,St Katherines,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.9
755765,St Katherines,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.72
755765,St Katherines,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
755765,St Katherines,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,63.85
755765,St Katherines,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,47.6
755765,St Katherines,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.93
755765,St Katherines,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
755765,St Katherines,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
755765,St Katherines,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
755765,St Katherines,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
755765,St Katherines,2023-06-16T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
755765,St Katherines,2023-06-16T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-16T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-06-16T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.01
755765,St Katherines,2023-06-16T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
755765,St Katherines,2023-06-16T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
755765,St Katherines,2023-06-16T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
755765,St Katherines,2023-06-16T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
755765,St Katherines,2023-06-16T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
755765,St Katherines,2023-06-16T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
755765,St Katherines,2023-06-16T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
755765,St Katherines,2023-06-16T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.99
755765,St Katherines,2023-06-16T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.67
755765,St Katherines,2023-06-16T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.84
755765,St Katherines,2023-06-16T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.77
755765,St Katherines,2023-06-16T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.56
755765,St Katherines,2023-06-16T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-16T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
755765,St Katherines,2023-06-16T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
755765,St Katherines,2023-06-16T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.5
755765,St Katherines,2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.44
755765,St Katherines,2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
755765,St Katherines,2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.67
755765,St Katherines,2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
755765,St Katherines,2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
755765,St Katherines,2023-06-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
755765,St Katherines,2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
755765,St Katherines,2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
755765,St Katherines,2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
755765,St Katherines,2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.72
755765,St Katherines,2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.81
755765,St Katherines,2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.18
755765,St Katherines,2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.47
755765,St Katherines,2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
755765,St Katherines,2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
755765,St Katherines,2023-06-16T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
755765,St Katherines,2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
755765,St Katherines,2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
755765,St Katherines,2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
755765,St Katherines,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,29.6
755765,St Katherines,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
755765,St Katherines,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
755765,St Katherines,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
755765,St Katherines,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755765,St Katherines,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
755765,St Katherines,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.08
755765,St Katherines,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.39
755765,St Katherines,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
755765,St Katherines,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
755765,St Katherines,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.34
755765,St Katherines,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.85
755765,St Katherines,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,148.5
755765,St Katherines,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.2
755765,St Katherines,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
755765,St Katherines,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
755765,St Katherines,2023-06-16T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.9
755765,St Katherines,2023-06-16T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
755765,St Katherines,2023-06-16T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
755765,St Katherines,2023-06-16T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.65
755765,St Katherines,2023-06-16T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
755765,St Katherines,2023-06-16T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.64
755765,St Katherines,2023-06-16T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
755765,St Katherines,2023-06-16T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
755765,St Katherines,2023-06-16T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
755765,St Katherines,2023-06-16T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
755765,St Katherines,2023-06-16T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-16T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.79
755765,St Katherines,2023-06-16T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.97
755765,St Katherines,2023-06-16T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.28
755765,St Katherines,2023-06-16T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.86
755765,St Katherines,2023-06-16T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.0
755765,St Katherines,2023-06-16T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
755765,St Katherines,2023-06-16T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
755765,St Katherines,2023-06-16T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
755765,St Katherines,2023-06-16T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.2
755765,St Katherines,2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.37
755765,St Katherines,2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
755765,St Katherines,2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.95
755765,St Katherines,2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
755765,St Katherines,2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
755765,St Katherines,2023-06-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
755765,St Katherines,2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
755765,St Katherines,2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
755765,St Katherines,2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
755765,St Katherines,2023-06-16T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.19
755765,St Katherines,2023-06-16T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.17
755765,St Katherines,2023-06-16T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.04
755765,St Katherines,2023-06-16T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.55
755765,St Katherines,2023-06-16T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
755765,St Katherines,2023-06-16T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
755765,St Katherines,2023-06-16T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
755765,St Katherines,2023-06-16T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
755765,St Katherines,2023-06-16T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
755765,St Katherines,2023-06-16T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
755765,St Katherines,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,29.6
755765,St Katherines,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
755765,St Katherines,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
755765,St Katherines,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
755765,St Katherines,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
755765,St Katherines,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.7
755765,St Katherines,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.95
755765,St Katherines,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
755765,St Katherines,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,69.42
755765,St Katherines,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,41.21
755765,St Katherines,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,41.06
755765,St Katherines,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,134.8
755765,St Katherines,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.1
755765,St Katherines,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
755765,St Katherines,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
755765,St Katherines,2023-06-16T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
755765,St Katherines,2023-06-16T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
755765,St Katherines,2023-06-16T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
755765,St Katherines,2023-06-16T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.13
755765,St Katherines,2023-06-16T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
755765,St Katherines,2023-06-16T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.72
755765,St Katherines,2023-06-16T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
755765,St Katherines,2023-06-16T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
755765,St Katherines,2023-06-16T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
755765,St Katherines,2023-06-16T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
755765,St Katherines,2023-06-16T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.1
755765,St Katherines,2023-06-16T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.51
755765,St Katherines,2023-06-16T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.3
755765,St Katherines,2023-06-16T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.14
755765,St Katherines,2023-06-16T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.07
755765,St Katherines,2023-06-16T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.82
755765,St Katherines,2023-06-16T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
755765,St Katherines,2023-06-16T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.8
755765,St Katherines,2023-06-16T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
