Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-16T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.7
755765,St Katherines,2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.29
755765,St Katherines,2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
755765,St Katherines,2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.27
755765,St Katherines,2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
755765,St Katherines,2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
755765,St Katherines,2023-06-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
755765,St Katherines,2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
755765,St Katherines,2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
755765,St Katherines,2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
755765,St Katherines,2023-06-16T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.36
755765,St Katherines,2023-06-16T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.75
755765,St Katherines,2023-06-16T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.03
755765,St Katherines,2023-06-16T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.42
755765,St Katherines,2023-06-16T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
755765,St Katherines,2023-06-16T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
755765,St Katherines,2023-06-16T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
755765,St Katherines,2023-06-16T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
755765,St Katherines,2023-06-16T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
755765,St Katherines,2023-06-16T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
755765,St Katherines,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,29.7
755765,St Katherines,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
755765,St Katherines,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
755765,St Katherines,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755765,St Katherines,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
755765,St Katherines,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.26
755765,St Katherines,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.48
755765,St Katherines,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
755765,St Katherines,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,66.95
755765,St Katherines,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,41.27
755765,St Katherines,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.07
755765,St Katherines,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,123.8
755765,St Katherines,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
755765,St Katherines,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
755765,St Katherines,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
755765,St Katherines,2023-06-16T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
755765,St Katherines,2023-06-16T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-16T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
755765,St Katherines,2023-06-16T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.14
755765,St Katherines,2023-06-16T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.78
755765,St Katherines,2023-06-16T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.53
755765,St Katherines,2023-06-16T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
755765,St Katherines,2023-06-16T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.1
755765,St Katherines,2023-06-16T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
755765,St Katherines,2023-06-16T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
755765,St Katherines,2023-06-16T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-16T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.67
755765,St Katherines,2023-06-16T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.14
755765,St Katherines,2023-06-16T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.96
755765,St Katherines,2023-06-16T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.44
755765,St Katherines,2023-06-16T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.45
755765,St Katherines,2023-06-16T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
755765,St Katherines,2023-06-16T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
755765,St Katherines,2023-06-16T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
755765,St Katherines,2023-06-16T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.5
755765,St Katherines,2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.76
755765,St Katherines,2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.24
755765,St Katherines,2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
755765,St Katherines,2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
755765,St Katherines,2023-06-16T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
755765,St Katherines,2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.3
755765,St Katherines,2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
755765,St Katherines,2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
755765,St Katherines,2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.82
755765,St Katherines,2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.91
755765,St Katherines,2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.99
755765,St Katherines,2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
755765,St Katherines,2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
755765,St Katherines,2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
755765,St Katherines,2023-06-16T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
755765,St Katherines,2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
755765,St Katherines,2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
755765,St Katherines,2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
755765,St Katherines,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,29.7
755765,St Katherines,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755765,St Katherines,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
755765,St Katherines,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
755765,St Katherines,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755765,St Katherines,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
755765,St Katherines,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.11
755765,St Katherines,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.73
755765,St Katherines,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
755765,St Katherines,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,70.78
755765,St Katherines,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,48.63
755765,St Katherines,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,38.05
755765,St Katherines,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,118.4
755765,St Katherines,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.9
755765,St Katherines,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
755765,St Katherines,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
755765,St Katherines,2023-06-16T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
755765,St Katherines,2023-06-16T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
755765,St Katherines,2023-06-16T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
755765,St Katherines,2023-06-16T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.79
755765,St Katherines,2023-06-16T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.35
755765,St Katherines,2023-06-16T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.63
755765,St Katherines,2023-06-16T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
755765,St Katherines,2023-06-16T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
755765,St Katherines,2023-06-16T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
755765,St Katherines,2023-06-16T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
755765,St Katherines,2023-06-16T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
755765,St Katherines,2023-06-16T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.02
755765,St Katherines,2023-06-16T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.18
755765,St Katherines,2023-06-16T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.91
755765,St Katherines,2023-06-16T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.48
755765,St Katherines,2023-06-16T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.04
755765,St Katherines,2023-06-16T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
755765,St Katherines,2023-06-16T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
755765,St Katherines,2023-06-16T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
755765,St Katherines,2023-06-16T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
755765,St Katherines,2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.29
755765,St Katherines,2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
755765,St Katherines,2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.54
755765,St Katherines,2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
755765,St Katherines,2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
755765,St Katherines,2023-06-16T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
755765,St Katherines,2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
755765,St Katherines,2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
755765,St Katherines,2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
755765,St Katherines,2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.79
755765,St Katherines,2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.32
755765,St Katherines,2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.71
755765,St Katherines,2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.84
755765,St Katherines,2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
755765,St Katherines,2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
755765,St Katherines,2023-06-16T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
755765,St Katherines,2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
755765,St Katherines,2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
755765,St Katherines,2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
755765,St Katherines,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,29.8
755765,St Katherines,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
755765,St Katherines,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
755765,St Katherines,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755765,St Katherines,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
755765,St Katherines,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.75
755765,St Katherines,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.82
755765,St Katherines,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
755765,St Katherines,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,63.08
755765,St Katherines,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,37.04
755765,St Katherines,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.41
755765,St Katherines,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,120.5
755765,St Katherines,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
755765,St Katherines,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
755765,St Katherines,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
755765,St Katherines,2023-06-16T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
755765,St Katherines,2023-06-16T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
755765,St Katherines,2023-06-16T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-16T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.16
755765,St Katherines,2023-06-16T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.83
755765,St Katherines,2023-06-16T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.38
755765,St Katherines,2023-06-16T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
755765,St Katherines,2023-06-16T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.3
755765,St Katherines,2023-06-16T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
755765,St Katherines,2023-06-16T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
755765,St Katherines,2023-06-16T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
755765,St Katherines,2023-06-16T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
755765,St Katherines,2023-06-16T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.18
755765,St Katherines,2023-06-16T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.74
755765,St Katherines,2023-06-16T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.86
755765,St Katherines,2023-06-16T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.21
755765,St Katherines,2023-06-16T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
755765,St Katherines,2023-06-16T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
755765,St Katherines,2023-06-16T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
755765,St Katherines,2023-06-16T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
755765,St Katherines,2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.17
755765,St Katherines,2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
755765,St Katherines,2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
755765,St Katherines,2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
755765,St Katherines,2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
755765,St Katherines,2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
755765,St Katherines,2023-06-16T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
755765,St Katherines,2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
755765,St Katherines,2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
755765,St Katherines,2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
755765,St Katherines,2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.85
755765,St Katherines,2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.25
755765,St Katherines,2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.52
755765,St Katherines,2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
755765,St Katherines,2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
755765,St Katherines,2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
755765,St Katherines,2023-06-16T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
755765,St Katherines,2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
755765,St Katherines,2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
755765,St Katherines,2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
755765,St Katherines,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,29.8
755765,St Katherines,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
755765,St Katherines,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
755765,St Katherines,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755765,St Katherines,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
755765,St Katherines,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.44
755765,St Katherines,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.27
755765,St Katherines,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
755765,St Katherines,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,52.49
755765,St Katherines,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,34.18
755765,St Katherines,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.16
755765,St Katherines,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
755765,St Katherines,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
755765,St Katherines,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
755765,St Katherines,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
755765,St Katherines,2023-06-16T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
755765,St Katherines,2023-06-16T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-16T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
755765,St Katherines,2023-06-16T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.19
755765,St Katherines,2023-06-16T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
755765,St Katherines,2023-06-16T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.36
755765,St Katherines,2023-06-16T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
755765,St Katherines,2023-06-16T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
755765,St Katherines,2023-06-16T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
755765,St Katherines,2023-06-16T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
755765,St Katherines,2023-06-16T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-16T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
755765,St Katherines,2023-06-16T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.03
755765,St Katherines,2023-06-16T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.41
755765,St Katherines,2023-06-16T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.52
755765,St Katherines,2023-06-16T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.94
755765,St Katherines,2023-06-16T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
755765,St Katherines,2023-06-16T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
755765,St Katherines,2023-06-16T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
755765,St Katherines,2023-06-16T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.8
755765,St Katherines,2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.86
755765,St Katherines,2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
755765,St Katherines,2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
755765,St Katherines,2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
755765,St Katherines,2023-06-16T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
755765,St Katherines,2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
755765,St Katherines,2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
755765,St Katherines,2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
755765,St Katherines,2023-06-16T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.09
755765,St Katherines,2023-06-16T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.74
755765,St Katherines,2023-06-16T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-16T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
755765,St Katherines,2023-06-16T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
755765,St Katherines,2023-06-16T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
755765,St Katherines,2023-06-16T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
755765,St Katherines,2023-06-16T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
755765,St Katherines,2023-06-16T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
755765,St Katherines,2023-06-16T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
755765,St Katherines,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,29.9
755765,St Katherines,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
755765,St Katherines,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
755765,St Katherines,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755765,St Katherines,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
755765,St Katherines,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.34
755765,St Katherines,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.63
755765,St Katherines,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
755765,St Katherines,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,43.63
755765,St Katherines,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.22
755765,St Katherines,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.79
755765,St Katherines,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
755765,St Katherines,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
755765,St Katherines,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
755765,St Katherines,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
755765,St Katherines,2023-06-16T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
755765,St Katherines,2023-06-16T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-06-16T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-06-16T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.87
755765,St Katherines,2023-06-16T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
755765,St Katherines,2023-06-16T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
755765,St Katherines,2023-06-16T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
755765,St Katherines,2023-06-16T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
755765,St Katherines,2023-06-16T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
755765,St Katherines,2023-06-16T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
755765,St Katherines,2023-06-16T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
755765,St Katherines,2023-06-16T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.67
755765,St Katherines,2023-06-16T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.12
755765,St Katherines,2023-06-16T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.18
755765,St Katherines,2023-06-16T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.1
755765,St Katherines,2023-06-16T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.35
755765,St Katherines,2023-06-16T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
755765,St Katherines,2023-06-16T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
755765,St Katherines,2023-06-16T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
755765,St Katherines,2023-06-16T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
755765,St Katherines,2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.21
755765,St Katherines,2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
755765,St Katherines,2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
755765,St Katherines,2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
755765,St Katherines,2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
755765,St Katherines,2023-06-16T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
755765,St Katherines,2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
755765,St Katherines,2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
755765,St Katherines,2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
755765,St Katherines,2023-06-16T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.47
755765,St Katherines,2023-06-16T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.07
755765,St Katherines,2023-06-16T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.14
755765,St Katherines,2023-06-16T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
755765,St Katherines,2023-06-16T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
755765,St Katherines,2023-06-16T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
755765,St Katherines,2023-06-16T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
755765,St Katherines,2023-06-16T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
755765,St Katherines,2023-06-16T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
755765,St Katherines,2023-06-16T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
755765,St Katherines,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,30.0
755765,St Katherines,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
755765,St Katherines,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
755765,St Katherines,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
755765,St Katherines,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755765,St Katherines,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
755765,St Katherines,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.75
755765,St Katherines,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.08
755765,St Katherines,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
755765,St Katherines,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,48.51
755765,St Katherines,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.23
755765,St Katherines,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.35
755765,St Katherines,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
755765,St Katherines,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
755765,St Katherines,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
755765,St Katherines,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
755765,St Katherines,2023-06-16T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
755765,St Katherines,2023-06-16T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
755765,St Katherines,2023-06-16T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-06-16T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.8
755765,St Katherines,2023-06-16T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
755765,St Katherines,2023-06-16T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.9
755765,St Katherines,2023-06-16T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
755765,St Katherines,2023-06-16T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
755765,St Katherines,2023-06-16T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
755765,St Katherines,2023-06-16T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
755765,St Katherines,2023-06-16T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.49
755765,St Katherines,2023-06-16T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
755765,St Katherines,2023-06-16T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.13
755765,St Katherines,2023-06-16T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.97
755765,St Katherines,2023-06-16T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.31
755765,St Katherines,2023-06-16T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.74
755765,St Katherines,2023-06-16T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
755765,St Katherines,2023-06-16T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
755765,St Katherines,2023-06-16T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
755765,St Katherines,2023-06-16T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
755765,St Katherines,2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.84
755765,St Katherines,2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
755765,St Katherines,2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
755765,St Katherines,2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
755765,St Katherines,2023-06-16T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
755765,St Katherines,2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
755765,St Katherines,2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
755765,St Katherines,2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
755765,St Katherines,2023-06-16T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.3
755765,St Katherines,2023-06-16T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.82
755765,St Katherines,2023-06-16T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.22
755765,St Katherines,2023-06-16T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
755765,St Katherines,2023-06-16T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
755765,St Katherines,2023-06-16T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
755765,St Katherines,2023-06-16T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
755765,St Katherines,2023-06-16T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
755765,St Katherines,2023-06-16T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
755765,St Katherines,2023-06-16T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
755765,St Katherines,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,30.1
755765,St Katherines,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
755765,St Katherines,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
755765,St Katherines,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
755765,St Katherines,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755765,St Katherines,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
755765,St Katherines,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.49
755765,St Katherines,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.93
755765,St Katherines,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
755765,St Katherines,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,47.08
755765,St Katherines,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.88
755765,St Katherines,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.45
755765,St Katherines,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
755765,St Katherines,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
755765,St Katherines,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
755765,St Katherines,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
755765,St Katherines,2023-06-16T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
755765,St Katherines,2023-06-16T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-16T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-16T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.36
755765,St Katherines,2023-06-16T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
755765,St Katherines,2023-06-16T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.05
755765,St Katherines,2023-06-16T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
755765,St Katherines,2023-06-16T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
755765,St Katherines,2023-06-16T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
755765,St Katherines,2023-06-16T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
755765,St Katherines,2023-06-16T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
755765,St Katherines,2023-06-16T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.87
755765,St Katherines,2023-06-16T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.2
755765,St Katherines,2023-06-16T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.18
755765,St Katherines,2023-06-16T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.61
755765,St Katherines,2023-06-16T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.97
755765,St Katherines,2023-06-16T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
755765,St Katherines,2023-06-16T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
755765,St Katherines,2023-06-16T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
755765,St Katherines,2023-06-16T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
755765,St Katherines,2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.0
755765,St Katherines,2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
755765,St Katherines,2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
755765,St Katherines,2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
755765,St Katherines,2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
755765,St Katherines,2023-06-16T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
755765,St Katherines,2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
755765,St Katherines,2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
755765,St Katherines,2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
755765,St Katherines,2023-06-16T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.1
755765,St Katherines,2023-06-16T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.05
755765,St Katherines,2023-06-16T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-16T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
755765,St Katherines,2023-06-16T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
755765,St Katherines,2023-06-16T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
755765,St Katherines,2023-06-16T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
755765,St Katherines,2023-06-16T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
755765,St Katherines,2023-06-16T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
755765,St Katherines,2023-06-16T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
755765,St Katherines,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,30.2
755765,St Katherines,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
755765,St Katherines,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
755765,St Katherines,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
755765,St Katherines,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755765,St Katherines,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
755765,St Katherines,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.43
755765,St Katherines,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.86
755765,St Katherines,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
755765,St Katherines,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,45.95
755765,St Katherines,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.09
755765,St Katherines,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.52
755765,St Katherines,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
755765,St Katherines,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
755765,St Katherines,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
755765,St Katherines,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
755765,St Katherines,2023-06-16T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.3
755765,St Katherines,2023-06-16T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-16T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
755765,St Katherines,2023-06-16T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.43
755765,St Katherines,2023-06-16T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
755765,St Katherines,2023-06-16T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.66
755765,St Katherines,2023-06-16T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
755765,St Katherines,2023-06-16T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
755765,St Katherines,2023-06-16T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
755765,St Katherines,2023-06-16T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
755765,St Katherines,2023-06-16T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
755765,St Katherines,2023-06-16T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.68
755765,St Katherines,2023-06-16T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.93
755765,St Katherines,2023-06-16T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.77
755765,St Katherines,2023-06-16T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.25
755765,St Katherines,2023-06-16T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.6
755765,St Katherines,2023-06-16T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
755765,St Katherines,2023-06-16T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.0
755765,St Katherines,2023-06-16T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.3
755765,St Katherines,2023-06-16T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.6
755765,St Katherines,2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.88
755765,St Katherines,2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
755765,St Katherines,2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
755765,St Katherines,2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
755765,St Katherines,2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
755765,St Katherines,2023-06-16T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
755765,St Katherines,2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
755765,St Katherines,2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
755765,St Katherines,2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
755765,St Katherines,2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.86
755765,St Katherines,2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.95
755765,St Katherines,2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
755765,St Katherines,2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
755765,St Katherines,2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
755765,St Katherines,2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
755765,St Katherines,2023-06-16T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
755765,St Katherines,2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
755765,St Katherines,2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
755765,St Katherines,2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
755765,St Katherines,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,30.3
755765,St Katherines,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
755765,St Katherines,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
755765,St Katherines,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755765,St Katherines,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
755765,St Katherines,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.93
755765,St Katherines,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
755765,St Katherines,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
755765,St Katherines,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,46.22
755765,St Katherines,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.83
755765,St Katherines,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,34.03
755765,St Katherines,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
755765,St Katherines,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
755765,St Katherines,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
755765,St Katherines,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
755765,St Katherines,2023-06-16T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
755765,St Katherines,2023-06-16T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-16T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-16T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.33
755765,St Katherines,2023-06-16T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
755765,St Katherines,2023-06-16T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
755765,St Katherines,2023-06-16T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
755765,St Katherines,2023-06-16T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
755765,St Katherines,2023-06-16T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
755765,St Katherines,2023-06-16T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
755765,St Katherines,2023-06-16T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.34
755765,St Katherines,2023-06-16T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-16T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.48
755765,St Katherines,2023-06-16T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.73
755765,St Katherines,2023-06-16T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.41
755765,St Katherines,2023-06-16T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.34
755765,St Katherines,2023-06-16T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
755765,St Katherines,2023-06-16T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.6
755765,St Katherines,2023-06-16T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
755765,St Katherines,2023-06-16T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.3
755765,St Katherines,2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.57
755765,St Katherines,2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
755765,St Katherines,2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
755765,St Katherines,2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
755765,St Katherines,2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
755765,St Katherines,2023-06-16T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
755765,St Katherines,2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
755765,St Katherines,2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
755765,St Katherines,2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
755765,St Katherines,2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.57
755765,St Katherines,2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.2
755765,St Katherines,2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.62
755765,St Katherines,2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
755765,St Katherines,2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
755765,St Katherines,2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
755765,St Katherines,2023-06-16T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
755765,St Katherines,2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
755765,St Katherines,2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
755765,St Katherines,2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
755765,St Katherines,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,30.5
755765,St Katherines,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
755765,St Katherines,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
755765,St Katherines,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755765,St Katherines,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
755765,St Katherines,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.82
755765,St Katherines,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.83
755765,St Katherines,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
755765,St Katherines,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,46.18
755765,St Katherines,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.19
755765,St Katherines,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.77
755765,St Katherines,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
755765,St Katherines,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
755765,St Katherines,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
