Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
755765,St Katherines,2023-06-16T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
755765,St Katherines,2023-06-16T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
755765,St Katherines,2023-06-16T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
755765,St Katherines,2023-06-16T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
755765,St Katherines,2023-06-16T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
755765,St Katherines,2023-06-16T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.69
755765,St Katherines,2023-06-16T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
755765,St Katherines,2023-06-16T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
755765,St Katherines,2023-06-16T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
755765,St Katherines,2023-06-16T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
755765,St Katherines,2023-06-16T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
755765,St Katherines,2023-06-16T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.95
755765,St Katherines,2023-06-16T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.51
755765,St Katherines,2023-06-16T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.24
755765,St Katherines,2023-06-16T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.27
755765,St Katherines,2023-06-16T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.5
755765,St Katherines,2023-06-16T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
755765,St Katherines,2023-06-16T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.3
755765,St Katherines,2023-06-16T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.6
755765,St Katherines,2023-06-16T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.6
755765,St Katherines,2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.82
755765,St Katherines,2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
755765,St Katherines,2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
755765,St Katherines,2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
755765,St Katherines,2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
755765,St Katherines,2023-06-16T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
755765,St Katherines,2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
755765,St Katherines,2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
755765,St Katherines,2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
755765,St Katherines,2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.78
755765,St Katherines,2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.92
755765,St Katherines,2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.38
755765,St Katherines,2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
755765,St Katherines,2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
755765,St Katherines,2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
755765,St Katherines,2023-06-16T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
755765,St Katherines,2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
755765,St Katherines,2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
755765,St Katherines,2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
755765,St Katherines,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,30.6
755765,St Katherines,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755765,St Katherines,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
755765,St Katherines,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755765,St Katherines,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
755765,St Katherines,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755765,St Katherines,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
755765,St Katherines,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.02
755765,St Katherines,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.34
755765,St Katherines,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
755765,St Katherines,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,47.27
755765,St Katherines,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.42
755765,St Katherines,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,36.88
755765,St Katherines,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
755765,St Katherines,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
755765,St Katherines,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
755765,St Katherines,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
755765,St Katherines,2023-06-16T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
755765,St Katherines,2023-06-16T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
755765,St Katherines,2023-06-16T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-06-16T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
755765,St Katherines,2023-06-16T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
755765,St Katherines,2023-06-16T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.8
755765,St Katherines,2023-06-16T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
755765,St Katherines,2023-06-16T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
755765,St Katherines,2023-06-16T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
755765,St Katherines,2023-06-16T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
755765,St Katherines,2023-06-16T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.32
755765,St Katherines,2023-06-16T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
755765,St Katherines,2023-06-16T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.98
755765,St Katherines,2023-06-16T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.4
755765,St Katherines,2023-06-16T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.73
755765,St Katherines,2023-06-16T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.42
755765,St Katherines,2023-06-16T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
755765,St Katherines,2023-06-16T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.4
755765,St Katherines,2023-06-16T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.1
755765,St Katherines,2023-06-16T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.8
755765,St Katherines,2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.12
755765,St Katherines,2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
755765,St Katherines,2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
755765,St Katherines,2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
755765,St Katherines,2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
755765,St Katherines,2023-06-16T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
755765,St Katherines,2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
755765,St Katherines,2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
755765,St Katherines,2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
755765,St Katherines,2023-06-16T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.97
755765,St Katherines,2023-06-16T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.0
755765,St Katherines,2023-06-16T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.16
755765,St Katherines,2023-06-16T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
755765,St Katherines,2023-06-16T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
755765,St Katherines,2023-06-16T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
755765,St Katherines,2023-06-16T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
755765,St Katherines,2023-06-16T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
755765,St Katherines,2023-06-16T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
755765,St Katherines,2023-06-16T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
755765,St Katherines,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,30.7
755765,St Katherines,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
755765,St Katherines,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
755765,St Katherines,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755765,St Katherines,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
755765,St Katherines,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.95
755765,St Katherines,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.69
755765,St Katherines,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
755765,St Katherines,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,46.84
755765,St Katherines,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,33.72
755765,St Katherines,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,39.08
755765,St Katherines,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
755765,St Katherines,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
755765,St Katherines,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
755765,St Katherines,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
755765,St Katherines,2023-06-16T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
755765,St Katherines,2023-06-16T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
755765,St Katherines,2023-06-16T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-06-16T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
755765,St Katherines,2023-06-16T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
755765,St Katherines,2023-06-16T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
755765,St Katherines,2023-06-16T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
755765,St Katherines,2023-06-16T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
755765,St Katherines,2023-06-16T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
755765,St Katherines,2023-06-16T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
755765,St Katherines,2023-06-16T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.64
755765,St Katherines,2023-06-16T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-16T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.92
755765,St Katherines,2023-06-16T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.94
755765,St Katherines,2023-06-16T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
755765,St Katherines,2023-06-16T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
755765,St Katherines,2023-06-16T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
755765,St Katherines,2023-06-16T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
755765,St Katherines,2023-06-16T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
755765,St Katherines,2023-06-16T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
755765,St Katherines,2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.26
755765,St Katherines,2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
755765,St Katherines,2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
755765,St Katherines,2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
755765,St Katherines,2023-06-16T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
755765,St Katherines,2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
755765,St Katherines,2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
755765,St Katherines,2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
755765,St Katherines,2023-06-16T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.58
755765,St Katherines,2023-06-16T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.61
755765,St Katherines,2023-06-16T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.12
755765,St Katherines,2023-06-16T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.49
755765,St Katherines,2023-06-16T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
755765,St Katherines,2023-06-16T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
755765,St Katherines,2023-06-16T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
755765,St Katherines,2023-06-16T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
755765,St Katherines,2023-06-16T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
755765,St Katherines,2023-06-16T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
755765,St Katherines,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,30.8
755765,St Katherines,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
755765,St Katherines,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
755765,St Katherines,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755765,St Katherines,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
755765,St Katherines,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.0
755765,St Katherines,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.28
755765,St Katherines,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
755765,St Katherines,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,40.86
755765,St Katherines,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.82
755765,St Katherines,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.48
755765,St Katherines,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
755765,St Katherines,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
755765,St Katherines,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
755765,St Katherines,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
755765,St Katherines,2023-06-16T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
755765,St Katherines,2023-06-16T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-06-16T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
755765,St Katherines,2023-06-16T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
755765,St Katherines,2023-06-16T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755765,St Katherines,2023-06-16T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
755765,St Katherines,2023-06-16T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
755765,St Katherines,2023-06-16T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
755765,St Katherines,2023-06-16T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
755765,St Katherines,2023-06-16T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
755765,St Katherines,2023-06-16T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.46
755765,St Katherines,2023-06-16T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-16T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.27
755765,St Katherines,2023-06-16T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.27
755765,St Katherines,2023-06-16T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
755765,St Katherines,2023-06-16T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.51
755765,St Katherines,2023-06-16T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
755765,St Katherines,2023-06-16T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
755765,St Katherines,2023-06-16T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
755765,St Katherines,2023-06-16T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
755765,St Katherines,2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.93
755765,St Katherines,2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
755765,St Katherines,2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
755765,St Katherines,2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
755765,St Katherines,2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
755765,St Katherines,2023-06-16T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
755765,St Katherines,2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
755765,St Katherines,2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
755765,St Katherines,2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
755765,St Katherines,2023-06-16T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.98
755765,St Katherines,2023-06-16T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.65
755765,St Katherines,2023-06-16T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.41
755765,St Katherines,2023-06-16T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
755765,St Katherines,2023-06-16T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
755765,St Katherines,2023-06-16T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
755765,St Katherines,2023-06-16T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
755765,St Katherines,2023-06-16T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
755765,St Katherines,2023-06-16T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
755765,St Katherines,2023-06-16T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
755765,St Katherines,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,31.0
755765,St Katherines,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755765,St Katherines,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
755765,St Katherines,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755765,St Katherines,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
755765,St Katherines,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755765,St Katherines,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
755765,St Katherines,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.89
755765,St Katherines,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
755765,St Katherines,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
755765,St Katherines,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,37.62
755765,St Katherines,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.41
755765,St Katherines,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.48
755765,St Katherines,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
755765,St Katherines,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
755765,St Katherines,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
755765,St Katherines,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
755765,St Katherines,2023-06-16T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
755765,St Katherines,2023-06-16T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-06-16T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-16T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.8
755765,St Katherines,2023-06-16T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
755765,St Katherines,2023-06-16T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.61
755765,St Katherines,2023-06-16T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
755765,St Katherines,2023-06-16T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
755765,St Katherines,2023-06-16T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
755765,St Katherines,2023-06-16T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
755765,St Katherines,2023-06-16T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.61
755765,St Katherines,2023-06-16T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
755765,St Katherines,2023-06-16T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
755765,St Katherines,2023-06-16T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
755765,St Katherines,2023-06-16T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.82
755765,St Katherines,2023-06-16T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.57
755765,St Katherines,2023-06-16T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
755765,St Katherines,2023-06-16T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
755765,St Katherines,2023-06-16T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
755765,St Katherines,2023-06-16T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
755765,St Katherines,2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.21
755765,St Katherines,2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
755765,St Katherines,2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
755765,St Katherines,2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
755765,St Katherines,2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
755765,St Katherines,2023-06-16T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
755765,St Katherines,2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
755765,St Katherines,2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
755765,St Katherines,2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
755765,St Katherines,2023-06-16T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.4
755765,St Katherines,2023-06-16T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.23
755765,St Katherines,2023-06-16T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.74
755765,St Katherines,2023-06-16T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
755765,St Katherines,2023-06-16T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755765,St Katherines,2023-06-16T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
755765,St Katherines,2023-06-16T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
755765,St Katherines,2023-06-16T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
755765,St Katherines,2023-06-16T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
755765,St Katherines,2023-06-16T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
755765,St Katherines,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,31.1
755765,St Katherines,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
755765,St Katherines,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
755765,St Katherines,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755765,St Katherines,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
755765,St Katherines,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.55
755765,St Katherines,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
755765,St Katherines,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
755765,St Katherines,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,38.57
755765,St Katherines,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.73
755765,St Katherines,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.85
755765,St Katherines,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
755765,St Katherines,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
755765,St Katherines,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
755765,St Katherines,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
755765,St Katherines,2023-06-16T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
755765,St Katherines,2023-06-16T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
755765,St Katherines,2023-06-16T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-06-16T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.68
755765,St Katherines,2023-06-16T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
755765,St Katherines,2023-06-16T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
755765,St Katherines,2023-06-16T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
755765,St Katherines,2023-06-16T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
755765,St Katherines,2023-06-16T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
755765,St Katherines,2023-06-16T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
755765,St Katherines,2023-06-16T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
755765,St Katherines,2023-06-16T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
755765,St Katherines,2023-06-16T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
755765,St Katherines,2023-06-16T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.26
755765,St Katherines,2023-06-16T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
755765,St Katherines,2023-06-16T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.77
755765,St Katherines,2023-06-16T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
755765,St Katherines,2023-06-16T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
755765,St Katherines,2023-06-16T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
755765,St Katherines,2023-06-16T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
755765,St Katherines,2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.73
755765,St Katherines,2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
755765,St Katherines,2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
755765,St Katherines,2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
755765,St Katherines,2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
755765,St Katherines,2023-06-16T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
755765,St Katherines,2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
755765,St Katherines,2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
755765,St Katherines,2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
755765,St Katherines,2023-06-16T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.02
755765,St Katherines,2023-06-16T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.07
755765,St Katherines,2023-06-16T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.15
755765,St Katherines,2023-06-16T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
755765,St Katherines,2023-06-16T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
755765,St Katherines,2023-06-16T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
755765,St Katherines,2023-06-16T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
755765,St Katherines,2023-06-16T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
755765,St Katherines,2023-06-16T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
755765,St Katherines,2023-06-16T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
755765,St Katherines,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,31.2
755765,St Katherines,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
755765,St Katherines,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
755765,St Katherines,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755765,St Katherines,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
755765,St Katherines,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.31
755765,St Katherines,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.85
755765,St Katherines,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
755765,St Katherines,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,41.46
755765,St Katherines,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.8
755765,St Katherines,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.86
755765,St Katherines,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
755765,St Katherines,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
755765,St Katherines,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
755765,St Katherines,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
755765,St Katherines,2023-06-16T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
755765,St Katherines,2023-06-16T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
755765,St Katherines,2023-06-16T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-06-16T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.01
755765,St Katherines,2023-06-16T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
755765,St Katherines,2023-06-16T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
755765,St Katherines,2023-06-16T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
755765,St Katherines,2023-06-16T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
755765,St Katherines,2023-06-16T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
755765,St Katherines,2023-06-16T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
755765,St Katherines,2023-06-16T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
755765,St Katherines,2023-06-16T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
755765,St Katherines,2023-06-16T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
755765,St Katherines,2023-06-16T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.44
755765,St Katherines,2023-06-16T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
755765,St Katherines,2023-06-16T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
755765,St Katherines,2023-06-16T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
755765,St Katherines,2023-06-16T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
755765,St Katherines,2023-06-16T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
755765,St Katherines,2023-06-16T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
755765,St Katherines,2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.75
755765,St Katherines,2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.96
755765,St Katherines,2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
755765,St Katherines,2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
755765,St Katherines,2023-06-16T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
755765,St Katherines,2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
755765,St Katherines,2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
755765,St Katherines,2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
755765,St Katherines,2023-06-16T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.88
755765,St Katherines,2023-06-16T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-16T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.42
755765,St Katherines,2023-06-16T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
755765,St Katherines,2023-06-16T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
755765,St Katherines,2023-06-16T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
755765,St Katherines,2023-06-16T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
755765,St Katherines,2023-06-16T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
755765,St Katherines,2023-06-16T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
755765,St Katherines,2023-06-16T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
755765,St Katherines,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,31.4
755765,St Katherines,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755765,St Katherines,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
755765,St Katherines,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755765,St Katherines,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
755765,St Katherines,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755765,St Katherines,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
755765,St Katherines,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.99
755765,St Katherines,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.94
755765,St Katherines,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
755765,St Katherines,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,39.81
755765,St Katherines,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.92
755765,St Katherines,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.3
755765,St Katherines,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
755765,St Katherines,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
755765,St Katherines,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
755765,St Katherines,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
755765,St Katherines,2023-06-16T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
755765,St Katherines,2023-06-16T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-16T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-06-16T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
755765,St Katherines,2023-06-16T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
755765,St Katherines,2023-06-16T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
755765,St Katherines,2023-06-16T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
755765,St Katherines,2023-06-16T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
755765,St Katherines,2023-06-16T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
755765,St Katherines,2023-06-16T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
755765,St Katherines,2023-06-16T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
755765,St Katherines,2023-06-16T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.08
755765,St Katherines,2023-06-16T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.11
755765,St Katherines,2023-06-16T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.03
755765,St Katherines,2023-06-16T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.27
755765,St Katherines,2023-06-16T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
755765,St Katherines,2023-06-16T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
755765,St Katherines,2023-06-16T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
755765,St Katherines,2023-06-16T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
755765,St Katherines,2023-06-16T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
755765,St Katherines,2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.16
755765,St Katherines,2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
755765,St Katherines,2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
755765,St Katherines,2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
755765,St Katherines,2023-06-16T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
755765,St Katherines,2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
755765,St Katherines,2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
755765,St Katherines,2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
755765,St Katherines,2023-06-16T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.2
755765,St Katherines,2023-06-16T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.52
755765,St Katherines,2023-06-16T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
755765,St Katherines,2023-06-16T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
755765,St Katherines,2023-06-16T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
755765,St Katherines,2023-06-16T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
755765,St Katherines,2023-06-16T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
755765,St Katherines,2023-06-16T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
755765,St Katherines,2023-06-16T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
755765,St Katherines,2023-06-16T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
755765,St Katherines,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,31.5
755765,St Katherines,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755765,St Katherines,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
755765,St Katherines,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
755765,St Katherines,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755765,St Katherines,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
755765,St Katherines,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.32
755765,St Katherines,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
755765,St Katherines,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
755765,St Katherines,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,40.85
755765,St Katherines,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
755765,St Katherines,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.24
755765,St Katherines,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
755765,St Katherines,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
755765,St Katherines,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
755765,St Katherines,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
755765,St Katherines,2023-06-16T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
755765,St Katherines,2023-06-16T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
755765,St Katherines,2023-06-16T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-06-16T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
755765,St Katherines,2023-06-16T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
755765,St Katherines,2023-06-16T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
755765,St Katherines,2023-06-16T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
755765,St Katherines,2023-06-16T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
755765,St Katherines,2023-06-16T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
755765,St Katherines,2023-06-16T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
755765,St Katherines,2023-06-16T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-16T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-16T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.33
755765,St Katherines,2023-06-16T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.05
755765,St Katherines,2023-06-16T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.86
755765,St Katherines,2023-06-16T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
755765,St Katherines,2023-06-16T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
755765,St Katherines,2023-06-16T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
755765,St Katherines,2023-06-16T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
755765,St Katherines,2023-06-16T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
755765,St Katherines,2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.51
755765,St Katherines,2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
755765,St Katherines,2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
755765,St Katherines,2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
755765,St Katherines,2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
755765,St Katherines,2023-06-16T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
755765,St Katherines,2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
755765,St Katherines,2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
755765,St Katherines,2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
755765,St Katherines,2023-06-16T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.81
755765,St Katherines,2023-06-16T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.96
755765,St Katherines,2023-06-16T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.83
755765,St Katherines,2023-06-16T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
755765,St Katherines,2023-06-16T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
755765,St Katherines,2023-06-16T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
755765,St Katherines,2023-06-16T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
755765,St Katherines,2023-06-16T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
755765,St Katherines,2023-06-16T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
755765,St Katherines,2023-06-16T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
755765,St Katherines,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,31.6
755765,St Katherines,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
755765,St Katherines,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755765,St Katherines,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
755765,St Katherines,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755765,St Katherines,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
755765,St Katherines,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.36
755765,St Katherines,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.73
755765,St Katherines,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
755765,St Katherines,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,40.45
755765,St Katherines,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.31
755765,St Katherines,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.54
755765,St Katherines,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
755765,St Katherines,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
755765,St Katherines,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
755765,St Katherines,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
755765,St Katherines,2023-06-16T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.85
755765,St Katherines,2023-06-16T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
755765,St Katherines,2023-06-16T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
755765,St Katherines,2023-06-16T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
755765,St Katherines,2023-06-16T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
755765,St Katherines,2023-06-16T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.86
755765,St Katherines,2023-06-16T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
755765,St Katherines,2023-06-16T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
755765,St Katherines,2023-06-16T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
755765,St Katherines,2023-06-16T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
755765,St Katherines,2023-06-16T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
755765,St Katherines,2023-06-16T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.13
755765,St Katherines,2023-06-16T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.89
755765,St Katherines,2023-06-16T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.78
755765,St Katherines,2023-06-16T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.82
755765,St Katherines,2023-06-16T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
755765,St Katherines,2023-06-16T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
755765,St Katherines,2023-06-16T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
755765,St Katherines,2023-06-16T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
755765,St Katherines,2023-06-16T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
755765,St Katherines,2023-06-16T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.01
755765,St Katherines,2023-06-16T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-16T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
755765,St Katherines,2023-06-16T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
755765,St Katherines,2023-06-16T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
755765,St Katherines,2023-06-16T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
755765,St Katherines,2023-06-16T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
755765,St Katherines,2023-06-16T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
755765,St Katherines,2023-06-16T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
755765,St Katherines,2023-06-16T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
755765,St Katherines,2023-06-16T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.22
755765,St Katherines,2023-06-16T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.91
755765,St Katherines,2023-06-16T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.43
755765,St Katherines,2023-06-16T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
755765,St Katherines,2023-06-16T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
755765,St Katherines,2023-06-16T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
