Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-16T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
755765,St Katherines,2023-06-16T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
755765,St Katherines,2023-06-16T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
755765,St Katherines,2023-06-16T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
755765,St Katherines,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,31.8
755765,St Katherines,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
755765,St Katherines,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
755765,St Katherines,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755765,St Katherines,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
755765,St Katherines,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.19
755765,St Katherines,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.79
755765,St Katherines,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
755765,St Katherines,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,38.26
755765,St Katherines,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.07
755765,St Katherines,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.08
755765,St Katherines,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
755765,St Katherines,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
755765,St Katherines,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
755765,St Katherines,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
755765,St Katherines,2023-06-16T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
755765,St Katherines,2023-06-16T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
755765,St Katherines,2023-06-16T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-06-16T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
755765,St Katherines,2023-06-16T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
755765,St Katherines,2023-06-16T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.8
755765,St Katherines,2023-06-16T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
755765,St Katherines,2023-06-16T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
755765,St Katherines,2023-06-16T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
755765,St Katherines,2023-06-16T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
755765,St Katherines,2023-06-16T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
755765,St Katherines,2023-06-16T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-16T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-16T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.55
755765,St Katherines,2023-06-16T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.83
755765,St Katherines,2023-06-16T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.14
755765,St Katherines,2023-06-16T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
755765,St Katherines,2023-06-16T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
755765,St Katherines,2023-06-16T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
755765,St Katherines,2023-06-16T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
755765,St Katherines,2023-06-16T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.58
755765,St Katherines,2023-06-16T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-06-16T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
755765,St Katherines,2023-06-16T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
755765,St Katherines,2023-06-16T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
755765,St Katherines,2023-06-16T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
755765,St Katherines,2023-06-16T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
755765,St Katherines,2023-06-16T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
755765,St Katherines,2023-06-16T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
755765,St Katherines,2023-06-16T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
755765,St Katherines,2023-06-16T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.16
755765,St Katherines,2023-06-16T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.66
755765,St Katherines,2023-06-16T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-16T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
755765,St Katherines,2023-06-16T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
755765,St Katherines,2023-06-16T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
755765,St Katherines,2023-06-16T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
755765,St Katherines,2023-06-16T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
755765,St Katherines,2023-06-16T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
755765,St Katherines,2023-06-16T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
755765,St Katherines,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,31.9
755765,St Katherines,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755765,St Katherines,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
755765,St Katherines,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
755765,St Katherines,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755765,St Katherines,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
755765,St Katherines,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.1
755765,St Katherines,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.6
755765,St Katherines,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
755765,St Katherines,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,38.8
755765,St Katherines,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.19
755765,St Katherines,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.76
755765,St Katherines,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
755765,St Katherines,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
755765,St Katherines,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
755765,St Katherines,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
755765,St Katherines,2023-06-16T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
755765,St Katherines,2023-06-16T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
755765,St Katherines,2023-06-16T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-16T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
755765,St Katherines,2023-06-16T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
755765,St Katherines,2023-06-16T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
755765,St Katherines,2023-06-16T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
755765,St Katherines,2023-06-16T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
755765,St Katherines,2023-06-16T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
755765,St Katherines,2023-06-16T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
755765,St Katherines,2023-06-16T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
755765,St Katherines,2023-06-16T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.89
755765,St Katherines,2023-06-16T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.91
755765,St Katherines,2023-06-16T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
755765,St Katherines,2023-06-16T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
755765,St Katherines,2023-06-16T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.41
755765,St Katherines,2023-06-16T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
755765,St Katherines,2023-06-16T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
755765,St Katherines,2023-06-16T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
755765,St Katherines,2023-06-16T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
755765,St Katherines,2023-06-16T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.68
755765,St Katherines,2023-06-16T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-06-16T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
755765,St Katherines,2023-06-16T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
755765,St Katherines,2023-06-16T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
755765,St Katherines,2023-06-16T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
755765,St Katherines,2023-06-16T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
755765,St Katherines,2023-06-16T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
755765,St Katherines,2023-06-16T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
755765,St Katherines,2023-06-16T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
755765,St Katherines,2023-06-16T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.06
755765,St Katherines,2023-06-16T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.99
755765,St Katherines,2023-06-16T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.42
755765,St Katherines,2023-06-16T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
755765,St Katherines,2023-06-16T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
755765,St Katherines,2023-06-16T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
755765,St Katherines,2023-06-16T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
755765,St Katherines,2023-06-16T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
755765,St Katherines,2023-06-16T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
755765,St Katherines,2023-06-16T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
755765,St Katherines,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,32.1
755765,St Katherines,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
755765,St Katherines,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755765,St Katherines,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
755765,St Katherines,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755765,St Katherines,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
755765,St Katherines,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.91
755765,St Katherines,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.19
755765,St Katherines,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
755765,St Katherines,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,38.65
755765,St Katherines,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.59
755765,St Katherines,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.3
755765,St Katherines,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
755765,St Katherines,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
755765,St Katherines,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
755765,St Katherines,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
755765,St Katherines,2023-06-16T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.29
755765,St Katherines,2023-06-16T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
755765,St Katherines,2023-06-16T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-06-16T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
755765,St Katherines,2023-06-16T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
755765,St Katherines,2023-06-16T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
755765,St Katherines,2023-06-16T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
755765,St Katherines,2023-06-16T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
755765,St Katherines,2023-06-16T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
755765,St Katherines,2023-06-16T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
755765,St Katherines,2023-06-16T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
755765,St Katherines,2023-06-16T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.05
755765,St Katherines,2023-06-16T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.71
755765,St Katherines,2023-06-16T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.86
755765,St Katherines,2023-06-16T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
755765,St Katherines,2023-06-16T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
755765,St Katherines,2023-06-16T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
755765,St Katherines,2023-06-16T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
755765,St Katherines,2023-06-16T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
755765,St Katherines,2023-06-16T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
755765,St Katherines,2023-06-16T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.67
755765,St Katherines,2023-06-16T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-16T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-06-16T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
755765,St Katherines,2023-06-16T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
755765,St Katherines,2023-06-16T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
755765,St Katherines,2023-06-16T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
755765,St Katherines,2023-06-16T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
755765,St Katherines,2023-06-16T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
755765,St Katherines,2023-06-16T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
755765,St Katherines,2023-06-16T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.3
755765,St Katherines,2023-06-16T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.56
755765,St Katherines,2023-06-16T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.51
755765,St Katherines,2023-06-16T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
755765,St Katherines,2023-06-16T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
755765,St Katherines,2023-06-16T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
755765,St Katherines,2023-06-16T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
755765,St Katherines,2023-06-16T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
755765,St Katherines,2023-06-16T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
755765,St Katherines,2023-06-16T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
755765,St Katherines,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,32.2
755765,St Katherines,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
755765,St Katherines,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
755765,St Katherines,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755765,St Katherines,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
755765,St Katherines,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.33
755765,St Katherines,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.19
755765,St Katherines,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
755765,St Katherines,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,38.72
755765,St Katherines,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.57
755765,St Katherines,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.95
755765,St Katherines,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
755765,St Katherines,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
755765,St Katherines,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
755765,St Katherines,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
755765,St Katherines,2023-06-16T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
755765,St Katherines,2023-06-16T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
755765,St Katherines,2023-06-16T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-16T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.95
755765,St Katherines,2023-06-16T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
755765,St Katherines,2023-06-16T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
755765,St Katherines,2023-06-16T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
755765,St Katherines,2023-06-16T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
755765,St Katherines,2023-06-16T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
755765,St Katherines,2023-06-16T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
755765,St Katherines,2023-06-16T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-16T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
755765,St Katherines,2023-06-16T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.37
755765,St Katherines,2023-06-16T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.89
755765,St Katherines,2023-06-16T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.04
755765,St Katherines,2023-06-16T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.23
755765,St Katherines,2023-06-16T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
755765,St Katherines,2023-06-16T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
755765,St Katherines,2023-06-16T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
755765,St Katherines,2023-06-16T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
755765,St Katherines,2023-06-16T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.52
755765,St Katherines,2023-06-16T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-16T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
755765,St Katherines,2023-06-16T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
755765,St Katherines,2023-06-16T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
755765,St Katherines,2023-06-16T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
755765,St Katherines,2023-06-16T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
755765,St Katherines,2023-06-16T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
755765,St Katherines,2023-06-16T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
755765,St Katherines,2023-06-16T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
755765,St Katherines,2023-06-16T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.57
755765,St Katherines,2023-06-16T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.69
755765,St Katherines,2023-06-16T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.74
755765,St Katherines,2023-06-16T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
755765,St Katherines,2023-06-16T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
755765,St Katherines,2023-06-16T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
755765,St Katherines,2023-06-16T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
755765,St Katherines,2023-06-16T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
755765,St Katherines,2023-06-16T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
755765,St Katherines,2023-06-16T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
755765,St Katherines,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,32.4
755765,St Katherines,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
755765,St Katherines,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
755765,St Katherines,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755765,St Katherines,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
755765,St Katherines,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.54
755765,St Katherines,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.72
755765,St Katherines,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
755765,St Katherines,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,41.48
755765,St Katherines,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.28
755765,St Katherines,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.29
755765,St Katherines,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
755765,St Katherines,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
755765,St Katherines,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
755765,St Katherines,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
755765,St Katherines,2023-06-16T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
755765,St Katherines,2023-06-16T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-16T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
755765,St Katherines,2023-06-16T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
755765,St Katherines,2023-06-16T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
755765,St Katherines,2023-06-16T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
755765,St Katherines,2023-06-16T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
755765,St Katherines,2023-06-16T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
755765,St Katherines,2023-06-16T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
755765,St Katherines,2023-06-16T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
755765,St Katherines,2023-06-16T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
755765,St Katherines,2023-06-16T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.13
755765,St Katherines,2023-06-16T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.36
755765,St Katherines,2023-06-16T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
755765,St Katherines,2023-06-16T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.9
755765,St Katherines,2023-06-16T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.8
755765,St Katherines,2023-06-16T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
755765,St Katherines,2023-06-16T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
755765,St Katherines,2023-06-16T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
755765,St Katherines,2023-06-16T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
755765,St Katherines,2023-06-16T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.59
755765,St Katherines,2023-06-16T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-16T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
755765,St Katherines,2023-06-16T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
755765,St Katherines,2023-06-16T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
755765,St Katherines,2023-06-16T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
755765,St Katherines,2023-06-16T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
755765,St Katherines,2023-06-16T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
755765,St Katherines,2023-06-16T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
755765,St Katherines,2023-06-16T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
755765,St Katherines,2023-06-16T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.2
755765,St Katherines,2023-06-16T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.47
755765,St Katherines,2023-06-16T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.3
755765,St Katherines,2023-06-16T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
755765,St Katherines,2023-06-16T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
755765,St Katherines,2023-06-16T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
755765,St Katherines,2023-06-16T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
755765,St Katherines,2023-06-16T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
755765,St Katherines,2023-06-16T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
755765,St Katherines,2023-06-16T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
755765,St Katherines,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,32.5
755765,St Katherines,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
755765,St Katherines,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
755765,St Katherines,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755765,St Katherines,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
755765,St Katherines,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.62
755765,St Katherines,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.97
755765,St Katherines,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
755765,St Katherines,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,37.18
755765,St Katherines,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.32
755765,St Katherines,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.72
755765,St Katherines,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
755765,St Katherines,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
755765,St Katherines,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
755765,St Katherines,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
755765,St Katherines,2023-06-16T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
755765,St Katherines,2023-06-16T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-16T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-06-16T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
755765,St Katherines,2023-06-16T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
755765,St Katherines,2023-06-16T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
755765,St Katherines,2023-06-16T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
755765,St Katherines,2023-06-16T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
755765,St Katherines,2023-06-16T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
755765,St Katherines,2023-06-16T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
755765,St Katherines,2023-06-16T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
755765,St Katherines,2023-06-16T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.78
755765,St Katherines,2023-06-16T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
755765,St Katherines,2023-06-16T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.88
755765,St Katherines,2023-06-16T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.58
755765,St Katherines,2023-06-16T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.63
755765,St Katherines,2023-06-16T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
755765,St Katherines,2023-06-16T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
755765,St Katherines,2023-06-16T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
755765,St Katherines,2023-06-16T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
755765,St Katherines,2023-06-16T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.52
755765,St Katherines,2023-06-16T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755765,St Katherines,2023-06-16T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-16T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
755765,St Katherines,2023-06-16T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
755765,St Katherines,2023-06-16T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
755765,St Katherines,2023-06-16T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
755765,St Katherines,2023-06-16T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
755765,St Katherines,2023-06-16T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
755765,St Katherines,2023-06-16T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
755765,St Katherines,2023-06-16T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.59
755765,St Katherines,2023-06-16T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.27
755765,St Katherines,2023-06-16T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.85
755765,St Katherines,2023-06-16T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
755765,St Katherines,2023-06-16T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
755765,St Katherines,2023-06-16T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
755765,St Katherines,2023-06-16T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
755765,St Katherines,2023-06-16T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
755765,St Katherines,2023-06-16T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
755765,St Katherines,2023-06-16T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
755765,St Katherines,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,32.7
755765,St Katherines,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
755765,St Katherines,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
755765,St Katherines,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755765,St Katherines,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
755765,St Katherines,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.1
755765,St Katherines,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.38
755765,St Katherines,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
755765,St Katherines,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,38.57
755765,St Katherines,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.39
755765,St Katherines,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.92
755765,St Katherines,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
755765,St Katherines,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
755765,St Katherines,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
755765,St Katherines,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
755765,St Katherines,2023-06-16T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
755765,St Katherines,2023-06-16T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
755765,St Katherines,2023-06-16T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-06-16T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
755765,St Katherines,2023-06-16T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
755765,St Katherines,2023-06-16T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
755765,St Katherines,2023-06-16T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
755765,St Katherines,2023-06-16T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
755765,St Katherines,2023-06-16T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
755765,St Katherines,2023-06-16T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
755765,St Katherines,2023-06-16T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.33
755765,St Katherines,2023-06-16T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.75
755765,St Katherines,2023-06-16T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.89
755765,St Katherines,2023-06-16T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.42
755765,St Katherines,2023-06-16T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.62
755765,St Katherines,2023-06-16T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
755765,St Katherines,2023-06-16T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
755765,St Katherines,2023-06-16T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
755765,St Katherines,2023-06-16T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
755765,St Katherines,2023-06-16T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
755765,St Katherines,2023-06-16T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.91
755765,St Katherines,2023-06-16T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
755765,St Katherines,2023-06-16T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-06-16T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
755765,St Katherines,2023-06-16T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
755765,St Katherines,2023-06-16T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
755765,St Katherines,2023-06-16T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
755765,St Katherines,2023-06-16T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
755765,St Katherines,2023-06-16T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
755765,St Katherines,2023-06-16T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
755765,St Katherines,2023-06-16T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.11
755765,St Katherines,2023-06-16T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.83
755765,St Katherines,2023-06-16T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.88
755765,St Katherines,2023-06-16T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
755765,St Katherines,2023-06-16T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
755765,St Katherines,2023-06-16T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
755765,St Katherines,2023-06-16T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
755765,St Katherines,2023-06-16T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
755765,St Katherines,2023-06-16T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
755765,St Katherines,2023-06-16T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
755765,St Katherines,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,32.8
755765,St Katherines,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
755765,St Katherines,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
755765,St Katherines,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755765,St Katherines,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
755765,St Katherines,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.45
755765,St Katherines,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.97
755765,St Katherines,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,38.83
755765,St Katherines,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.04
755765,St Katherines,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.72
755765,St Katherines,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
755765,St Katherines,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
755765,St Katherines,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
755765,St Katherines,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
755765,St Katherines,2023-06-16T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.63
755765,St Katherines,2023-06-16T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-06-16T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
755765,St Katherines,2023-06-16T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.64
755765,St Katherines,2023-06-16T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
755765,St Katherines,2023-06-16T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
755765,St Katherines,2023-06-16T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
755765,St Katherines,2023-06-16T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
755765,St Katherines,2023-06-16T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
755765,St Katherines,2023-06-16T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
755765,St Katherines,2023-06-16T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.43
755765,St Katherines,2023-06-16T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.34
755765,St Katherines,2023-06-16T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-16T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.07
755765,St Katherines,2023-06-16T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.9
755765,St Katherines,2023-06-16T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.02
755765,St Katherines,2023-06-16T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-16T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
755765,St Katherines,2023-06-16T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
755765,St Katherines,2023-06-16T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
755765,St Katherines,2023-06-16T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.08
755765,St Katherines,2023-06-16T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-16T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-16T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
755765,St Katherines,2023-06-16T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
755765,St Katherines,2023-06-16T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
755765,St Katherines,2023-06-16T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
755765,St Katherines,2023-06-16T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
755765,St Katherines,2023-06-16T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
755765,St Katherines,2023-06-16T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
755765,St Katherines,2023-06-16T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.44
755765,St Katherines,2023-06-16T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.66
755765,St Katherines,2023-06-16T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.92
755765,St Katherines,2023-06-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
755765,St Katherines,2023-06-16T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
755765,St Katherines,2023-06-16T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
755765,St Katherines,2023-06-16T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
755765,St Katherines,2023-06-16T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
755765,St Katherines,2023-06-16T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
755765,St Katherines,2023-06-16T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
755765,St Katherines,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,33.0
755765,St Katherines,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
755765,St Katherines,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
755765,St Katherines,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755765,St Katherines,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
755765,St Katherines,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.59
755765,St Katherines,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.72
755765,St Katherines,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
755765,St Katherines,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,40.84
755765,St Katherines,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.28
755765,St Katherines,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.52
755765,St Katherines,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
755765,St Katherines,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
755765,St Katherines,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
755765,St Katherines,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
755765,St Katherines,2023-06-16T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.91
755765,St Katherines,2023-06-16T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-16T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-06-16T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
755765,St Katherines,2023-06-16T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755765,St Katherines,2023-06-16T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.37
755765,St Katherines,2023-06-16T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
755765,St Katherines,2023-06-16T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
755765,St Katherines,2023-06-16T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
755765,St Katherines,2023-06-16T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
755765,St Katherines,2023-06-16T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
755765,St Katherines,2023-06-16T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.47
755765,St Katherines,2023-06-16T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.97
755765,St Katherines,2023-06-16T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.57
755765,St Katherines,2023-06-16T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.83
755765,St Katherines,2023-06-16T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
755765,St Katherines,2023-06-16T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
755765,St Katherines,2023-06-16T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
755765,St Katherines,2023-06-16T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
755765,St Katherines,2023-06-16T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
755765,St Katherines,2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.44
755765,St Katherines,2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
755765,St Katherines,2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
755765,St Katherines,2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
755765,St Katherines,2023-06-16T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
755765,St Katherines,2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
755765,St Katherines,2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
755765,St Katherines,2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
755765,St Katherines,2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.26
755765,St Katherines,2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.74
755765,St Katherines,2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.92
755765,St Katherines,2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
755765,St Katherines,2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
755765,St Katherines,2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
755765,St Katherines,2023-06-16T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
755765,St Katherines,2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
755765,St Katherines,2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
755765,St Katherines,2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
755765,St Katherines,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,33.1
755765,St Katherines,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
755765,St Katherines,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
755765,St Katherines,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755765,St Katherines,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
755765,St Katherines,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.98
755765,St Katherines,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.23
755765,St Katherines,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
755765,St Katherines,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.79
755765,St Katherines,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.79
755765,St Katherines,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.69
755765,St Katherines,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
755765,St Katherines,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
755765,St Katherines,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
755765,St Katherines,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
755765,St Katherines,2023-06-16T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.27
755765,St Katherines,2023-06-16T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-16T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-16T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
755765,St Katherines,2023-06-16T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
755765,St Katherines,2023-06-16T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
755765,St Katherines,2023-06-16T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
755765,St Katherines,2023-06-16T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
755765,St Katherines,2023-06-16T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
755765,St Katherines,2023-06-16T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
755765,St Katherines,2023-06-16T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.43
755765,St Katherines,2023-06-16T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.21
755765,St Katherines,2023-06-16T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.06
755765,St Katherines,2023-06-16T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.55
755765,St Katherines,2023-06-16T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.35
755765,St Katherines,2023-06-16T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.49
