Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-16T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
755765,St Katherines,2023-06-16T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
755765,St Katherines,2023-06-16T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
755765,St Katherines,2023-06-16T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
755765,St Katherines,2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.87
755765,St Katherines,2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
755765,St Katherines,2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
755765,St Katherines,2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
755765,St Katherines,2023-06-16T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
755765,St Katherines,2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
755765,St Katherines,2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
755765,St Katherines,2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
755765,St Katherines,2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.87
755765,St Katherines,2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.68
755765,St Katherines,2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.06
755765,St Katherines,2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
755765,St Katherines,2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
755765,St Katherines,2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
755765,St Katherines,2023-06-16T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
755765,St Katherines,2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
755765,St Katherines,2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
755765,St Katherines,2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
755765,St Katherines,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,33.3
755765,St Katherines,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
755765,St Katherines,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
755765,St Katherines,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755765,St Katherines,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
755765,St Katherines,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.44
755765,St Katherines,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.53
755765,St Katherines,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
755765,St Katherines,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,40.26
755765,St Katherines,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.53
755765,St Katherines,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.23
755765,St Katherines,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
755765,St Katherines,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
755765,St Katherines,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
755765,St Katherines,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
755765,St Katherines,2023-06-16T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.07
755765,St Katherines,2023-06-16T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-06-16T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
755765,St Katherines,2023-06-16T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.94
755765,St Katherines,2023-06-16T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
755765,St Katherines,2023-06-16T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.82
755765,St Katherines,2023-06-16T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
755765,St Katherines,2023-06-16T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
755765,St Katherines,2023-06-16T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
755765,St Katherines,2023-06-16T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
755765,St Katherines,2023-06-16T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
755765,St Katherines,2023-06-16T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.78
755765,St Katherines,2023-06-16T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.04
755765,St Katherines,2023-06-16T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
755765,St Katherines,2023-06-16T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.3
755765,St Katherines,2023-06-16T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.68
755765,St Katherines,2023-06-16T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
755765,St Katherines,2023-06-16T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
755765,St Katherines,2023-06-16T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
755765,St Katherines,2023-06-16T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
755765,St Katherines,2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.0
755765,St Katherines,2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
755765,St Katherines,2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
755765,St Katherines,2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
755765,St Katherines,2023-06-16T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
755765,St Katherines,2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
755765,St Katherines,2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
755765,St Katherines,2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.51
755765,St Katherines,2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.74
755765,St Katherines,2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.18
755765,St Katherines,2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
755765,St Katherines,2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
755765,St Katherines,2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
755765,St Katherines,2023-06-16T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
755765,St Katherines,2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
755765,St Katherines,2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
755765,St Katherines,2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
755765,St Katherines,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,33.4
755765,St Katherines,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
755765,St Katherines,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
755765,St Katherines,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755765,St Katherines,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
755765,St Katherines,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.57
755765,St Katherines,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.92
755765,St Katherines,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,39.26
755765,St Katherines,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.5
755765,St Katherines,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.64
755765,St Katherines,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
755765,St Katherines,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
755765,St Katherines,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
755765,St Katherines,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
755765,St Katherines,2023-06-16T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.39
755765,St Katherines,2023-06-16T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-16T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
755765,St Katherines,2023-06-16T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
755765,St Katherines,2023-06-16T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
755765,St Katherines,2023-06-16T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
755765,St Katherines,2023-06-16T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
755765,St Katherines,2023-06-16T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
755765,St Katherines,2023-06-16T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
755765,St Katherines,2023-06-16T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
755765,St Katherines,2023-06-16T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
755765,St Katherines,2023-06-16T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.33
755765,St Katherines,2023-06-16T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
755765,St Katherines,2023-06-16T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
755765,St Katherines,2023-06-16T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755765,St Katherines,2023-06-16T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
755765,St Katherines,2023-06-16T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
755765,St Katherines,2023-06-16T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
755765,St Katherines,2023-06-16T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
755765,St Katherines,2023-06-16T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
755765,St Katherines,2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.5
755765,St Katherines,2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.76
755765,St Katherines,2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
755765,St Katherines,2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
755765,St Katherines,2023-06-16T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
755765,St Katherines,2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
755765,St Katherines,2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
755765,St Katherines,2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
755765,St Katherines,2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.41
755765,St Katherines,2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.57
755765,St Katherines,2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.5
755765,St Katherines,2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
755765,St Katherines,2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
755765,St Katherines,2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
755765,St Katherines,2023-06-16T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
755765,St Katherines,2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
755765,St Katherines,2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
755765,St Katherines,2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
755765,St Katherines,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,33.6
755765,St Katherines,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755765,St Katherines,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
755765,St Katherines,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
755765,St Katherines,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755765,St Katherines,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
755765,St Katherines,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.07
755765,St Katherines,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.44
755765,St Katherines,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,37.02
755765,St Katherines,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.21
755765,St Katherines,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.13
755765,St Katherines,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
755765,St Katherines,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
755765,St Katherines,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
755765,St Katherines,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
755765,St Katherines,2023-06-16T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.62
755765,St Katherines,2023-06-16T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-16T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-06-16T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.75
755765,St Katherines,2023-06-16T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
755765,St Katherines,2023-06-16T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
755765,St Katherines,2023-06-16T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
755765,St Katherines,2023-06-16T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
755765,St Katherines,2023-06-16T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
755765,St Katherines,2023-06-16T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
755765,St Katherines,2023-06-16T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
755765,St Katherines,2023-06-16T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.64
755765,St Katherines,2023-06-16T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
755765,St Katherines,2023-06-16T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
755765,St Katherines,2023-06-16T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.34
755765,St Katherines,2023-06-16T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
755765,St Katherines,2023-06-16T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
755765,St Katherines,2023-06-16T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
755765,St Katherines,2023-06-16T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
755765,St Katherines,2023-06-16T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
755765,St Katherines,2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.26
755765,St Katherines,2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.54
755765,St Katherines,2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
755765,St Katherines,2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
755765,St Katherines,2023-06-16T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
755765,St Katherines,2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
755765,St Katherines,2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
755765,St Katherines,2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
755765,St Katherines,2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.76
755765,St Katherines,2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.22
755765,St Katherines,2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.75
755765,St Katherines,2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
755765,St Katherines,2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
755765,St Katherines,2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
755765,St Katherines,2023-06-16T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
755765,St Katherines,2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
755765,St Katherines,2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
755765,St Katherines,2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
755765,St Katherines,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,33.8
755765,St Katherines,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755765,St Katherines,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
755765,St Katherines,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755765,St Katherines,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
755765,St Katherines,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755765,St Katherines,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
755765,St Katherines,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.51
755765,St Katherines,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.65
755765,St Katherines,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
755765,St Katherines,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.31
755765,St Katherines,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.48
755765,St Katherines,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.05
755765,St Katherines,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
755765,St Katherines,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
755765,St Katherines,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
755765,St Katherines,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
755765,St Katherines,2023-06-16T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.62
755765,St Katherines,2023-06-16T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
755765,St Katherines,2023-06-16T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-06-16T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.75
755765,St Katherines,2023-06-16T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
755765,St Katherines,2023-06-16T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
755765,St Katherines,2023-06-16T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
755765,St Katherines,2023-06-16T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
755765,St Katherines,2023-06-16T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
755765,St Katherines,2023-06-16T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
755765,St Katherines,2023-06-16T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
755765,St Katherines,2023-06-16T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.25
755765,St Katherines,2023-06-16T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
755765,St Katherines,2023-06-16T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
755765,St Katherines,2023-06-16T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
755765,St Katherines,2023-06-16T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
755765,St Katherines,2023-06-16T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
755765,St Katherines,2023-06-16T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
755765,St Katherines,2023-06-16T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
755765,St Katherines,2023-06-16T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
755765,St Katherines,2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.57
755765,St Katherines,2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
755765,St Katherines,2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
755765,St Katherines,2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
755765,St Katherines,2023-06-16T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
755765,St Katherines,2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
755765,St Katherines,2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
755765,St Katherines,2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
755765,St Katherines,2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.11
755765,St Katherines,2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.5
755765,St Katherines,2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.04
755765,St Katherines,2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
755765,St Katherines,2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
755765,St Katherines,2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
755765,St Katherines,2023-06-16T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
755765,St Katherines,2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
755765,St Katherines,2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
755765,St Katherines,2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
755765,St Katherines,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,33.9
755765,St Katherines,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
755765,St Katherines,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
755765,St Katherines,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755765,St Katherines,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
755765,St Katherines,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.57
755765,St Katherines,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.21
755765,St Katherines,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
755765,St Katherines,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,37.39
755765,St Katherines,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.75
755765,St Katherines,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.34
755765,St Katherines,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
755765,St Katherines,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
755765,St Katherines,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
755765,St Katherines,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
755765,St Katherines,2023-06-16T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-16T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
755765,St Katherines,2023-06-16T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
755765,St Katherines,2023-06-16T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
755765,St Katherines,2023-06-16T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
755765,St Katherines,2023-06-16T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
755765,St Katherines,2023-06-16T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
755765,St Katherines,2023-06-16T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
755765,St Katherines,2023-06-16T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
755765,St Katherines,2023-06-16T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
755765,St Katherines,2023-06-16T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
755765,St Katherines,2023-06-16T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.59
755765,St Katherines,2023-06-16T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
755765,St Katherines,2023-06-16T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
755765,St Katherines,2023-06-16T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.14
755765,St Katherines,2023-06-16T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
755765,St Katherines,2023-06-16T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
755765,St Katherines,2023-06-16T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
755765,St Katherines,2023-06-16T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
755765,St Katherines,2023-06-16T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
755765,St Katherines,2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.62
755765,St Katherines,2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
755765,St Katherines,2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
755765,St Katherines,2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
755765,St Katherines,2023-06-16T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
755765,St Katherines,2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
755765,St Katherines,2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
755765,St Katherines,2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
755765,St Katherines,2023-06-16T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.11
755765,St Katherines,2023-06-16T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.59
755765,St Katherines,2023-06-16T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.89
755765,St Katherines,2023-06-16T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
755765,St Katherines,2023-06-16T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
755765,St Katherines,2023-06-16T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
755765,St Katherines,2023-06-16T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
755765,St Katherines,2023-06-16T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
755765,St Katherines,2023-06-16T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
755765,St Katherines,2023-06-16T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
755765,St Katherines,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,34.0
755765,St Katherines,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
755765,St Katherines,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
755765,St Katherines,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755765,St Katherines,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
755765,St Katherines,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.88
755765,St Katherines,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.2
755765,St Katherines,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
755765,St Katherines,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.08
755765,St Katherines,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.23
755765,St Katherines,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.98
755765,St Katherines,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
755765,St Katherines,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
755765,St Katherines,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
755765,St Katherines,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
755765,St Katherines,2023-06-16T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.58
755765,St Katherines,2023-06-16T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
755765,St Katherines,2023-06-16T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
755765,St Katherines,2023-06-16T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
755765,St Katherines,2023-06-16T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
755765,St Katherines,2023-06-16T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
755765,St Katherines,2023-06-16T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
755765,St Katherines,2023-06-16T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
755765,St Katherines,2023-06-16T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
755765,St Katherines,2023-06-16T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
755765,St Katherines,2023-06-16T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
755765,St Katherines,2023-06-16T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.65
755765,St Katherines,2023-06-16T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.42
755765,St Katherines,2023-06-16T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
755765,St Katherines,2023-06-16T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.48
755765,St Katherines,2023-06-16T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.36
755765,St Katherines,2023-06-16T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
755765,St Katherines,2023-06-16T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
755765,St Katherines,2023-06-16T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
755765,St Katherines,2023-06-16T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
755765,St Katherines,2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.05
755765,St Katherines,2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
755765,St Katherines,2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
755765,St Katherines,2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
755765,St Katherines,2023-06-16T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
755765,St Katherines,2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
755765,St Katherines,2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
755765,St Katherines,2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
755765,St Katherines,2023-06-16T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.66
755765,St Katherines,2023-06-16T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.23
755765,St Katherines,2023-06-16T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.62
755765,St Katherines,2023-06-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
755765,St Katherines,2023-06-16T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
755765,St Katherines,2023-06-16T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
755765,St Katherines,2023-06-16T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
755765,St Katherines,2023-06-16T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
755765,St Katherines,2023-06-16T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
755765,St Katherines,2023-06-16T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
755765,St Katherines,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,34.2
755765,St Katherines,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755765,St Katherines,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
755765,St Katherines,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
755765,St Katherines,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755765,St Katherines,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
755765,St Katherines,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.11
755765,St Katherines,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.45
755765,St Katherines,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
755765,St Katherines,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.87
755765,St Katherines,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.1
755765,St Katherines,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.18
755765,St Katherines,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
755765,St Katherines,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
755765,St Katherines,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
755765,St Katherines,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
755765,St Katherines,2023-06-18T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.37
755765,St Katherines,2023-06-18T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
755765,St Katherines,2023-06-18T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
755765,St Katherines,2023-06-18T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
755765,St Katherines,2023-06-18T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
755765,St Katherines,2023-06-18T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
755765,St Katherines,2023-06-18T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
755765,St Katherines,2023-06-18T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
755765,St Katherines,2023-06-18T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
755765,St Katherines,2023-06-18T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
755765,St Katherines,2023-06-18T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-18T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.93
755765,St Katherines,2023-06-18T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
755765,St Katherines,2023-06-18T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
755765,St Katherines,2023-06-18T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.92
755765,St Katherines,2023-06-18T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
755765,St Katherines,2023-06-18T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
755765,St Katherines,2023-06-18T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
755765,St Katherines,2023-06-18T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
755765,St Katherines,2023-06-18T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
755765,St Katherines,2023-06-18T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.12
755765,St Katherines,2023-06-18T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-06-18T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-18T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
755765,St Katherines,2023-06-18T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
755765,St Katherines,2023-06-18T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
755765,St Katherines,2023-06-18T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
755765,St Katherines,2023-06-18T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
755765,St Katherines,2023-06-18T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
755765,St Katherines,2023-06-18T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
755765,St Katherines,2023-06-18T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.17
755765,St Katherines,2023-06-18T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.23
755765,St Katherines,2023-06-18T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.54
755765,St Katherines,2023-06-18T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
755765,St Katherines,2023-06-18T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
755765,St Katherines,2023-06-18T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
755765,St Katherines,2023-06-18T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
755765,St Katherines,2023-06-18T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
755765,St Katherines,2023-06-18T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
755765,St Katherines,2023-06-18T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
755765,St Katherines,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,32.7
755765,St Katherines,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755765,St Katherines,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
755765,St Katherines,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755765,St Katherines,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
755765,St Katherines,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755765,St Katherines,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
755765,St Katherines,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.83
755765,St Katherines,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.96
755765,St Katherines,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
755765,St Katherines,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.38
755765,St Katherines,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.45
755765,St Katherines,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.48
755765,St Katherines,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
755765,St Katherines,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
755765,St Katherines,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
755765,St Katherines,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
755765,St Katherines,2023-06-18T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-18T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
755765,St Katherines,2023-06-18T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-06-18T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.11
755765,St Katherines,2023-06-18T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
755765,St Katherines,2023-06-18T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.38
755765,St Katherines,2023-06-18T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
755765,St Katherines,2023-06-18T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
755765,St Katherines,2023-06-18T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
755765,St Katherines,2023-06-18T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
755765,St Katherines,2023-06-18T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
755765,St Katherines,2023-06-18T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.16
755765,St Katherines,2023-06-18T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
755765,St Katherines,2023-06-18T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
755765,St Katherines,2023-06-18T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.12
755765,St Katherines,2023-06-18T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
755765,St Katherines,2023-06-18T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
755765,St Katherines,2023-06-18T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
755765,St Katherines,2023-06-18T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.2
755765,St Katherines,2023-06-18T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
755765,St Katherines,2023-06-18T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.79
755765,St Katherines,2023-06-18T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-06-18T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
755765,St Katherines,2023-06-18T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
755765,St Katherines,2023-06-18T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
755765,St Katherines,2023-06-18T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
755765,St Katherines,2023-06-18T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
755765,St Katherines,2023-06-18T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
755765,St Katherines,2023-06-18T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
755765,St Katherines,2023-06-18T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
755765,St Katherines,2023-06-18T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.33
755765,St Katherines,2023-06-18T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.84
755765,St Katherines,2023-06-18T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.89
755765,St Katherines,2023-06-18T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
755765,St Katherines,2023-06-18T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
755765,St Katherines,2023-06-18T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
755765,St Katherines,2023-06-18T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
755765,St Katherines,2023-06-18T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
755765,St Katherines,2023-06-18T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
755765,St Katherines,2023-06-18T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
755765,St Katherines,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,32.8
755765,St Katherines,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755765,St Katherines,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
755765,St Katherines,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755765,St Katherines,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
755765,St Katherines,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755765,St Katherines,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
755765,St Katherines,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.03
755765,St Katherines,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.92
755765,St Katherines,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
755765,St Katherines,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.36
755765,St Katherines,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.52
755765,St Katherines,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.48
755765,St Katherines,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
755765,St Katherines,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
755765,St Katherines,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
755765,St Katherines,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
755765,St Katherines,2023-06-18T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.09
755765,St Katherines,2023-06-18T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
755765,St Katherines,2023-06-18T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-06-18T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.12
755765,St Katherines,2023-06-18T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.46
755765,St Katherines,2023-06-18T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.87
755765,St Katherines,2023-06-18T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
755765,St Katherines,2023-06-18T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
755765,St Katherines,2023-06-18T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
755765,St Katherines,2023-06-18T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
755765,St Katherines,2023-06-18T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
755765,St Katherines,2023-06-18T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.18
755765,St Katherines,2023-06-18T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.74
755765,St Katherines,2023-06-18T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
755765,St Katherines,2023-06-18T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.97
755765,St Katherines,2023-06-18T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
755765,St Katherines,2023-06-18T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
755765,St Katherines,2023-06-18T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
755765,St Katherines,2023-06-18T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.3
755765,St Katherines,2023-06-18T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
755765,St Katherines,2023-06-18T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.81
755765,St Katherines,2023-06-18T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-06-18T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-18T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
755765,St Katherines,2023-06-18T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
755765,St Katherines,2023-06-18T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
755765,St Katherines,2023-06-18T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
755765,St Katherines,2023-06-18T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
755765,St Katherines,2023-06-18T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
755765,St Katherines,2023-06-18T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
755765,St Katherines,2023-06-18T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.12
755765,St Katherines,2023-06-18T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.74
755765,St Katherines,2023-06-18T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.71
755765,St Katherines,2023-06-18T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
755765,St Katherines,2023-06-18T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
755765,St Katherines,2023-06-18T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
755765,St Katherines,2023-06-18T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
755765,St Katherines,2023-06-18T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
755765,St Katherines,2023-06-18T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
755765,St Katherines,2023-06-18T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
755765,St Katherines,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,32.9
755765,St Katherines,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755765,St Katherines,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
755765,St Katherines,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755765,St Katherines,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
755765,St Katherines,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
755765,St Katherines,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.4
755765,St Katherines,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.54
755765,St Katherines,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
755765,St Katherines,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,39.42
755765,St Katherines,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.95
755765,St Katherines,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.28
