Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
755765,St Katherines,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
755765,St Katherines,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
755765,St Katherines,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
755765,St Katherines,2023-06-18T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.41
755765,St Katherines,2023-06-18T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
755765,St Katherines,2023-06-18T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-06-18T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.31
755765,St Katherines,2023-06-18T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
755765,St Katherines,2023-06-18T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.72
755765,St Katherines,2023-06-18T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
755765,St Katherines,2023-06-18T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
755765,St Katherines,2023-06-18T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
755765,St Katherines,2023-06-18T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
755765,St Katherines,2023-06-18T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-18T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.72
755765,St Katherines,2023-06-18T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
755765,St Katherines,2023-06-18T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
755765,St Katherines,2023-06-18T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.33
755765,St Katherines,2023-06-18T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
755765,St Katherines,2023-06-18T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
755765,St Katherines,2023-06-18T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
755765,St Katherines,2023-06-18T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
755765,St Katherines,2023-06-18T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
755765,St Katherines,2023-06-18T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.21
755765,St Katherines,2023-06-18T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-18T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-18T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
755765,St Katherines,2023-06-18T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
755765,St Katherines,2023-06-18T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
755765,St Katherines,2023-06-18T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
755765,St Katherines,2023-06-18T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
755765,St Katherines,2023-06-18T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
755765,St Katherines,2023-06-18T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
755765,St Katherines,2023-06-18T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.3
755765,St Katherines,2023-06-18T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.87
755765,St Katherines,2023-06-18T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.77
755765,St Katherines,2023-06-18T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
755765,St Katherines,2023-06-18T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
755765,St Katherines,2023-06-18T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
755765,St Katherines,2023-06-18T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
755765,St Katherines,2023-06-18T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
755765,St Katherines,2023-06-18T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
755765,St Katherines,2023-06-18T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
755765,St Katherines,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,33.0
755765,St Katherines,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755765,St Katherines,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
755765,St Katherines,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755765,St Katherines,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
755765,St Katherines,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
755765,St Katherines,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.97
755765,St Katherines,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.15
755765,St Katherines,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
755765,St Katherines,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.42
755765,St Katherines,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.95
755765,St Katherines,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.48
755765,St Katherines,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
755765,St Katherines,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
755765,St Katherines,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
755765,St Katherines,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
755765,St Katherines,2023-06-18T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.52
755765,St Katherines,2023-06-18T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
755765,St Katherines,2023-06-18T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
755765,St Katherines,2023-06-18T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
755765,St Katherines,2023-06-18T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
755765,St Katherines,2023-06-18T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
755765,St Katherines,2023-06-18T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
755765,St Katherines,2023-06-18T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
755765,St Katherines,2023-06-18T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
755765,St Katherines,2023-06-18T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
755765,St Katherines,2023-06-18T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
755765,St Katherines,2023-06-18T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.54
755765,St Katherines,2023-06-18T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.6
755765,St Katherines,2023-06-18T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
755765,St Katherines,2023-06-18T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.94
755765,St Katherines,2023-06-18T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
755765,St Katherines,2023-06-18T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
755765,St Katherines,2023-06-18T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
755765,St Katherines,2023-06-18T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
755765,St Katherines,2023-06-18T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
755765,St Katherines,2023-06-18T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.99
755765,St Katherines,2023-06-18T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-18T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
755765,St Katherines,2023-06-18T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
755765,St Katherines,2023-06-18T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
755765,St Katherines,2023-06-18T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
755765,St Katherines,2023-06-18T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
755765,St Katherines,2023-06-18T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
755765,St Katherines,2023-06-18T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
755765,St Katherines,2023-06-18T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
755765,St Katherines,2023-06-18T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.9
755765,St Katherines,2023-06-18T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.94
755765,St Katherines,2023-06-18T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.2
755765,St Katherines,2023-06-18T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
755765,St Katherines,2023-06-18T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
755765,St Katherines,2023-06-18T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
755765,St Katherines,2023-06-18T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
755765,St Katherines,2023-06-18T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
755765,St Katherines,2023-06-18T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
755765,St Katherines,2023-06-18T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
755765,St Katherines,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,33.1
755765,St Katherines,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755765,St Katherines,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
755765,St Katherines,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755765,St Katherines,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
755765,St Katherines,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755765,St Katherines,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
755765,St Katherines,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.29
755765,St Katherines,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.69
755765,St Katherines,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
755765,St Katherines,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.23
755765,St Katherines,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.67
755765,St Katherines,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.3
755765,St Katherines,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
755765,St Katherines,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
755765,St Katherines,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
755765,St Katherines,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
755765,St Katherines,2023-06-18T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.57
755765,St Katherines,2023-06-18T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
755765,St Katherines,2023-06-18T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
755765,St Katherines,2023-06-18T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
755765,St Katherines,2023-06-18T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
755765,St Katherines,2023-06-18T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
755765,St Katherines,2023-06-18T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
755765,St Katherines,2023-06-18T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
755765,St Katherines,2023-06-18T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
755765,St Katherines,2023-06-18T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
755765,St Katherines,2023-06-18T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-18T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.32
755765,St Katherines,2023-06-18T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
755765,St Katherines,2023-06-18T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
755765,St Katherines,2023-06-18T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.49
755765,St Katherines,2023-06-18T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
755765,St Katherines,2023-06-18T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-18T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
755765,St Katherines,2023-06-18T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
755765,St Katherines,2023-06-18T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
755765,St Katherines,2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.45
755765,St Katherines,2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
755765,St Katherines,2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
755765,St Katherines,2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
755765,St Katherines,2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
755765,St Katherines,2023-06-18T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
755765,St Katherines,2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
755765,St Katherines,2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
755765,St Katherines,2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
755765,St Katherines,2023-06-18T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.3
755765,St Katherines,2023-06-18T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.16
755765,St Katherines,2023-06-18T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.94
755765,St Katherines,2023-06-18T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
755765,St Katherines,2023-06-18T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
755765,St Katherines,2023-06-18T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
755765,St Katherines,2023-06-18T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
755765,St Katherines,2023-06-18T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
755765,St Katherines,2023-06-18T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
755765,St Katherines,2023-06-18T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
755765,St Katherines,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,33.3
755765,St Katherines,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755765,St Katherines,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
755765,St Katherines,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755765,St Katherines,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
755765,St Katherines,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755765,St Katherines,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
755765,St Katherines,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.63
755765,St Katherines,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.33
755765,St Katherines,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
755765,St Katherines,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.37
755765,St Katherines,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.64
755765,St Katherines,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.89
755765,St Katherines,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
755765,St Katherines,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
755765,St Katherines,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
755765,St Katherines,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
755765,St Katherines,2023-06-18T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-18T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-18T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
755765,St Katherines,2023-06-18T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
755765,St Katherines,2023-06-18T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
755765,St Katherines,2023-06-18T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.14
755765,St Katherines,2023-06-18T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
755765,St Katherines,2023-06-18T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
755765,St Katherines,2023-06-18T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
755765,St Katherines,2023-06-18T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
755765,St Katherines,2023-06-18T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.49
755765,St Katherines,2023-06-18T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.79
755765,St Katherines,2023-06-18T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
755765,St Katherines,2023-06-18T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
755765,St Katherines,2023-06-18T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.8
755765,St Katherines,2023-06-18T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.27
755765,St Katherines,2023-06-18T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
755765,St Katherines,2023-06-18T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
755765,St Katherines,2023-06-18T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
755765,St Katherines,2023-06-18T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
755765,St Katherines,2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.69
755765,St Katherines,2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
755765,St Katherines,2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
755765,St Katherines,2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
755765,St Katherines,2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
755765,St Katherines,2023-06-18T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
755765,St Katherines,2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
755765,St Katherines,2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
755765,St Katherines,2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
755765,St Katherines,2023-06-18T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.09
755765,St Katherines,2023-06-18T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.66
755765,St Katherines,2023-06-18T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.88
755765,St Katherines,2023-06-18T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
755765,St Katherines,2023-06-18T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
755765,St Katherines,2023-06-18T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
755765,St Katherines,2023-06-18T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
755765,St Katherines,2023-06-18T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
755765,St Katherines,2023-06-18T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
755765,St Katherines,2023-06-18T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
755765,St Katherines,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,33.3
755765,St Katherines,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755765,St Katherines,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
755765,St Katherines,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755765,St Katherines,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
755765,St Katherines,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755765,St Katherines,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
755765,St Katherines,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.94
755765,St Katherines,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.96
755765,St Katherines,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
755765,St Katherines,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.32
755765,St Katherines,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.92
755765,St Katherines,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.4
755765,St Katherines,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
755765,St Katherines,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
755765,St Katherines,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
755765,St Katherines,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
755765,St Katherines,2023-06-18T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.58
755765,St Katherines,2023-06-18T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-18T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
755765,St Katherines,2023-06-18T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
755765,St Katherines,2023-06-18T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
755765,St Katherines,2023-06-18T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.1
755765,St Katherines,2023-06-18T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
755765,St Katherines,2023-06-18T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
755765,St Katherines,2023-06-18T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
755765,St Katherines,2023-06-18T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
755765,St Katherines,2023-06-18T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-18T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.18
755765,St Katherines,2023-06-18T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
755765,St Katherines,2023-06-18T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
755765,St Katherines,2023-06-18T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
755765,St Katherines,2023-06-18T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.61
755765,St Katherines,2023-06-18T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
755765,St Katherines,2023-06-18T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
755765,St Katherines,2023-06-18T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
755765,St Katherines,2023-06-18T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
755765,St Katherines,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.8
755765,St Katherines,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
755765,St Katherines,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
755765,St Katherines,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
755765,St Katherines,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
755765,St Katherines,2023-06-18T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
755765,St Katherines,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
755765,St Katherines,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
755765,St Katherines,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
755765,St Katherines,2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.59
755765,St Katherines,2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.28
755765,St Katherines,2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.88
755765,St Katherines,2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
755765,St Katherines,2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
755765,St Katherines,2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
755765,St Katherines,2023-06-18T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
755765,St Katherines,2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
755765,St Katherines,2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
755765,St Katherines,2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
755765,St Katherines,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,33.5
755765,St Katherines,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755765,St Katherines,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
755765,St Katherines,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755765,St Katherines,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
755765,St Katherines,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755765,St Katherines,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
755765,St Katherines,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.29
755765,St Katherines,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.55
755765,St Katherines,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
755765,St Katherines,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.87
755765,St Katherines,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.58
755765,St Katherines,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.68
755765,St Katherines,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
755765,St Katherines,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
755765,St Katherines,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
755765,St Katherines,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
755765,St Katherines,2023-06-18T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.05
755765,St Katherines,2023-06-18T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-18T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
755765,St Katherines,2023-06-18T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
755765,St Katherines,2023-06-18T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
755765,St Katherines,2023-06-18T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.08
755765,St Katherines,2023-06-18T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
755765,St Katherines,2023-06-18T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
755765,St Katherines,2023-06-18T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
755765,St Katherines,2023-06-18T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
755765,St Katherines,2023-06-18T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
755765,St Katherines,2023-06-18T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.57
755765,St Katherines,2023-06-18T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
755765,St Katherines,2023-06-18T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
755765,St Katherines,2023-06-18T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.11
755765,St Katherines,2023-06-18T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.29
755765,St Katherines,2023-06-18T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
755765,St Katherines,2023-06-18T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
755765,St Katherines,2023-06-18T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
755765,St Katherines,2023-06-18T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
755765,St Katherines,2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.91
755765,St Katherines,2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
755765,St Katherines,2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
755765,St Katherines,2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
755765,St Katherines,2023-06-18T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
755765,St Katherines,2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
755765,St Katherines,2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
755765,St Katherines,2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
755765,St Katherines,2023-06-18T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.79
755765,St Katherines,2023-06-18T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.27
755765,St Katherines,2023-06-18T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.78
755765,St Katherines,2023-06-18T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
755765,St Katherines,2023-06-18T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
755765,St Katherines,2023-06-18T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
755765,St Katherines,2023-06-18T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
755765,St Katherines,2023-06-18T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
755765,St Katherines,2023-06-18T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
755765,St Katherines,2023-06-18T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
755765,St Katherines,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,33.5
755765,St Katherines,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755765,St Katherines,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
755765,St Katherines,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755765,St Katherines,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
755765,St Katherines,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755765,St Katherines,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
755765,St Katherines,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.9
755765,St Katherines,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.64
755765,St Katherines,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
755765,St Katherines,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.87
755765,St Katherines,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.59
755765,St Katherines,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.51
755765,St Katherines,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
755765,St Katherines,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
755765,St Katherines,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
755765,St Katherines,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
755765,St Katherines,2023-06-18T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-18T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-18T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
755765,St Katherines,2023-06-18T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
755765,St Katherines,2023-06-18T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
755765,St Katherines,2023-06-18T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.37
755765,St Katherines,2023-06-18T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
755765,St Katherines,2023-06-18T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
755765,St Katherines,2023-06-18T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
755765,St Katherines,2023-06-18T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
755765,St Katherines,2023-06-18T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.36
755765,St Katherines,2023-06-18T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.73
755765,St Katherines,2023-06-18T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
755765,St Katherines,2023-06-18T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.67
755765,St Katherines,2023-06-18T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
755765,St Katherines,2023-06-18T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.64
755765,St Katherines,2023-06-18T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
755765,St Katherines,2023-06-18T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
755765,St Katherines,2023-06-18T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
755765,St Katherines,2023-06-18T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
755765,St Katherines,2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.31
755765,St Katherines,2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
755765,St Katherines,2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
755765,St Katherines,2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
755765,St Katherines,2023-06-18T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
755765,St Katherines,2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
755765,St Katherines,2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
755765,St Katherines,2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
755765,St Katherines,2023-06-18T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.32
755765,St Katherines,2023-06-18T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.02
755765,St Katherines,2023-06-18T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.06
755765,St Katherines,2023-06-18T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
755765,St Katherines,2023-06-18T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
755765,St Katherines,2023-06-18T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
755765,St Katherines,2023-06-18T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
755765,St Katherines,2023-06-18T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
755765,St Katherines,2023-06-18T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
755765,St Katherines,2023-06-18T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
755765,St Katherines,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,33.6
755765,St Katherines,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755765,St Katherines,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
755765,St Katherines,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755765,St Katherines,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
755765,St Katherines,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755765,St Katherines,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
755765,St Katherines,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.49
755765,St Katherines,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.42
755765,St Katherines,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
755765,St Katherines,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.6
755765,St Katherines,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.59
755765,St Katherines,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.18
755765,St Katherines,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
755765,St Katherines,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
755765,St Katherines,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
755765,St Katherines,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
755765,St Katherines,2023-06-18T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.38
755765,St Katherines,2023-06-18T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-18T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
755765,St Katherines,2023-06-18T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
755765,St Katherines,2023-06-18T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
755765,St Katherines,2023-06-18T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
755765,St Katherines,2023-06-18T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
755765,St Katherines,2023-06-18T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
755765,St Katherines,2023-06-18T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
755765,St Katherines,2023-06-18T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
755765,St Katherines,2023-06-18T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
755765,St Katherines,2023-06-18T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.63
755765,St Katherines,2023-06-18T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
755765,St Katherines,2023-06-18T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
755765,St Katherines,2023-06-18T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.01
755765,St Katherines,2023-06-18T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
755765,St Katherines,2023-06-18T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
755765,St Katherines,2023-06-18T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
755765,St Katherines,2023-06-18T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
755765,St Katherines,2023-06-18T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
755765,St Katherines,2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.66
755765,St Katherines,2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
755765,St Katherines,2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
755765,St Katherines,2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
755765,St Katherines,2023-06-18T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
755765,St Katherines,2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
755765,St Katherines,2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
755765,St Katherines,2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
755765,St Katherines,2023-06-18T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.69
755765,St Katherines,2023-06-18T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.1
755765,St Katherines,2023-06-18T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.49
755765,St Katherines,2023-06-18T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
755765,St Katherines,2023-06-18T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
755765,St Katherines,2023-06-18T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
755765,St Katherines,2023-06-18T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
755765,St Katherines,2023-06-18T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
755765,St Katherines,2023-06-18T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
755765,St Katherines,2023-06-18T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
755765,St Katherines,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,33.7
755765,St Katherines,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755765,St Katherines,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
755765,St Katherines,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755765,St Katherines,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
755765,St Katherines,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755765,St Katherines,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
755765,St Katherines,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.03
755765,St Katherines,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.01
755765,St Katherines,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
755765,St Katherines,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.46
755765,St Katherines,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.88
755765,St Katherines,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.17
755765,St Katherines,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
755765,St Katherines,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
755765,St Katherines,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
755765,St Katherines,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
755765,St Katherines,2023-06-18T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.55
755765,St Katherines,2023-06-18T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
755765,St Katherines,2023-06-18T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-06-18T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.15
755765,St Katherines,2023-06-18T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
755765,St Katherines,2023-06-18T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.59
755765,St Katherines,2023-06-18T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
755765,St Katherines,2023-06-18T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
755765,St Katherines,2023-06-18T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
755765,St Katherines,2023-06-18T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
755765,St Katherines,2023-06-18T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.48
755765,St Katherines,2023-06-18T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.76
755765,St Katherines,2023-06-18T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
755765,St Katherines,2023-06-18T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.47
755765,St Katherines,2023-06-18T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.2
755765,St Katherines,2023-06-18T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
755765,St Katherines,2023-06-18T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
755765,St Katherines,2023-06-18T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
755765,St Katherines,2023-06-18T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
755765,St Katherines,2023-06-18T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
755765,St Katherines,2023-06-18T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.88
755765,St Katherines,2023-06-18T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755765,St Katherines,2023-06-18T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-18T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
755765,St Katherines,2023-06-18T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
755765,St Katherines,2023-06-18T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
755765,St Katherines,2023-06-18T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
755765,St Katherines,2023-06-18T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
755765,St Katherines,2023-06-18T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
755765,St Katherines,2023-06-18T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
755765,St Katherines,2023-06-18T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.81
755765,St Katherines,2023-06-18T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.94
755765,St Katherines,2023-06-18T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.41
755765,St Katherines,2023-06-18T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.89
755765,St Katherines,2023-06-18T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
755765,St Katherines,2023-06-18T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
755765,St Katherines,2023-06-18T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
755765,St Katherines,2023-06-18T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
755765,St Katherines,2023-06-18T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
755765,St Katherines,2023-06-18T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
755765,St Katherines,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,33.8
755765,St Katherines,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755765,St Katherines,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
755765,St Katherines,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755765,St Katherines,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
755765,St Katherines,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755765,St Katherines,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
755765,St Katherines,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.72
755765,St Katherines,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.09
755765,St Katherines,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
755765,St Katherines,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.61
755765,St Katherines,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.29
755765,St Katherines,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.19
755765,St Katherines,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
755765,St Katherines,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
755765,St Katherines,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
755765,St Katherines,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
755765,St Katherines,2023-06-18T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.25
755765,St Katherines,2023-06-18T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-06-18T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
755765,St Katherines,2023-06-18T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.86
755765,St Katherines,2023-06-18T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
755765,St Katherines,2023-06-18T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.36
755765,St Katherines,2023-06-18T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
755765,St Katherines,2023-06-18T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
755765,St Katherines,2023-06-18T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
755765,St Katherines,2023-06-18T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
755765,St Katherines,2023-06-18T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-18T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.24
755765,St Katherines,2023-06-18T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
755765,St Katherines,2023-06-18T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
755765,St Katherines,2023-06-18T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.88
755765,St Katherines,2023-06-18T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.26
755765,St Katherines,2023-06-18T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
755765,St Katherines,2023-06-18T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
755765,St Katherines,2023-06-18T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
755765,St Katherines,2023-06-18T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
755765,St Katherines,2023-06-18T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.17
755765,St Katherines,2023-06-18T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-18T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
755765,St Katherines,2023-06-18T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
755765,St Katherines,2023-06-18T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
755765,St Katherines,2023-06-18T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
755765,St Katherines,2023-06-18T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
755765,St Katherines,2023-06-18T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
755765,St Katherines,2023-06-18T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
755765,St Katherines,2023-06-18T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
755765,St Katherines,2023-06-18T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.94
755765,St Katherines,2023-06-18T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.96
