Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-18T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.86
755765,St Katherines,2023-06-18T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
755765,St Katherines,2023-06-18T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
755765,St Katherines,2023-06-18T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
755765,St Katherines,2023-06-18T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
755765,St Katherines,2023-06-18T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
755765,St Katherines,2023-06-18T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
755765,St Katherines,2023-06-18T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
755765,St Katherines,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,33.9
755765,St Katherines,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755765,St Katherines,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
755765,St Katherines,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755765,St Katherines,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
755765,St Katherines,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755765,St Katherines,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
755765,St Katherines,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.85
755765,St Katherines,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.71
755765,St Katherines,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
755765,St Katherines,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.5
755765,St Katherines,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.82
755765,St Katherines,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.21
755765,St Katherines,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
755765,St Katherines,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
755765,St Katherines,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
755765,St Katherines,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
755765,St Katherines,2023-06-18T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.7
755765,St Katherines,2023-06-18T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
755765,St Katherines,2023-06-18T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-06-18T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.09
755765,St Katherines,2023-06-18T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
755765,St Katherines,2023-06-18T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.99
755765,St Katherines,2023-06-18T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
755765,St Katherines,2023-06-18T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
755765,St Katherines,2023-06-18T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
755765,St Katherines,2023-06-18T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
755765,St Katherines,2023-06-18T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.53
755765,St Katherines,2023-06-18T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.72
755765,St Katherines,2023-06-18T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
755765,St Katherines,2023-06-18T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
755765,St Katherines,2023-06-18T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.16
755765,St Katherines,2023-06-18T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
755765,St Katherines,2023-06-18T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
755765,St Katherines,2023-06-18T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
755765,St Katherines,2023-06-18T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
755765,St Katherines,2023-06-18T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
755765,St Katherines,2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.66
755765,St Katherines,2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
755765,St Katherines,2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
755765,St Katherines,2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
755765,St Katherines,2023-06-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
755765,St Katherines,2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
755765,St Katherines,2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
755765,St Katherines,2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
755765,St Katherines,2023-06-18T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.78
755765,St Katherines,2023-06-18T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.91
755765,St Katherines,2023-06-18T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.26
755765,St Katherines,2023-06-18T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
755765,St Katherines,2023-06-18T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
755765,St Katherines,2023-06-18T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
755765,St Katherines,2023-06-18T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
755765,St Katherines,2023-06-18T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
755765,St Katherines,2023-06-18T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
755765,St Katherines,2023-06-18T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
755765,St Katherines,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,34.0
755765,St Katherines,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755765,St Katherines,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
755765,St Katherines,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755765,St Katherines,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
755765,St Katherines,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755765,St Katherines,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
755765,St Katherines,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.68
755765,St Katherines,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.64
755765,St Katherines,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
755765,St Katherines,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.99
755765,St Katherines,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.21
755765,St Katherines,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.37
755765,St Katherines,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
755765,St Katherines,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
755765,St Katherines,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
755765,St Katherines,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
755765,St Katherines,2023-06-18T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.13
755765,St Katherines,2023-06-18T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
755765,St Katherines,2023-06-18T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
755765,St Katherines,2023-06-18T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.95
755765,St Katherines,2023-06-18T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
755765,St Katherines,2023-06-18T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.63
755765,St Katherines,2023-06-18T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
755765,St Katherines,2023-06-18T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
755765,St Katherines,2023-06-18T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
755765,St Katherines,2023-06-18T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
755765,St Katherines,2023-06-18T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.64
755765,St Katherines,2023-06-18T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.41
755765,St Katherines,2023-06-18T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
755765,St Katherines,2023-06-18T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
755765,St Katherines,2023-06-18T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.76
755765,St Katherines,2023-06-18T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
755765,St Katherines,2023-06-18T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-18T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
755765,St Katherines,2023-06-18T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
755765,St Katherines,2023-06-18T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
755765,St Katherines,2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.73
755765,St Katherines,2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
755765,St Katherines,2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.39
755765,St Katherines,2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
755765,St Katherines,2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
755765,St Katherines,2023-06-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
755765,St Katherines,2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
755765,St Katherines,2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
755765,St Katherines,2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
755765,St Katherines,2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.76
755765,St Katherines,2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.1
755765,St Katherines,2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.73
755765,St Katherines,2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
755765,St Katherines,2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
755765,St Katherines,2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
755765,St Katherines,2023-06-18T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
755765,St Katherines,2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
755765,St Katherines,2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
755765,St Katherines,2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
755765,St Katherines,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,34.0
755765,St Katherines,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
755765,St Katherines,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755765,St Katherines,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
755765,St Katherines,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755765,St Katherines,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
755765,St Katherines,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.27
755765,St Katherines,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.04
755765,St Katherines,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
755765,St Katherines,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.59
755765,St Katherines,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.11
755765,St Katherines,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.28
755765,St Katherines,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
755765,St Katherines,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
755765,St Katherines,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
755765,St Katherines,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
755765,St Katherines,2023-06-18T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.48
755765,St Katherines,2023-06-18T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
755765,St Katherines,2023-06-18T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
755765,St Katherines,2023-06-18T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.79
755765,St Katherines,2023-06-18T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
755765,St Katherines,2023-06-18T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
755765,St Katherines,2023-06-18T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
755765,St Katherines,2023-06-18T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
755765,St Katherines,2023-06-18T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
755765,St Katherines,2023-06-18T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
755765,St Katherines,2023-06-18T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
755765,St Katherines,2023-06-18T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.03
755765,St Katherines,2023-06-18T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.59
755765,St Katherines,2023-06-18T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
755765,St Katherines,2023-06-18T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.5
755765,St Katherines,2023-06-18T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.83
755765,St Katherines,2023-06-18T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
755765,St Katherines,2023-06-18T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
755765,St Katherines,2023-06-18T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
755765,St Katherines,2023-06-18T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
755765,St Katherines,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.42
755765,St Katherines,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
755765,St Katherines,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
755765,St Katherines,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
755765,St Katherines,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
755765,St Katherines,2023-06-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
755765,St Katherines,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
755765,St Katherines,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
755765,St Katherines,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
755765,St Katherines,2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.39
755765,St Katherines,2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.69
755765,St Katherines,2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.04
755765,St Katherines,2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
755765,St Katherines,2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
755765,St Katherines,2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
755765,St Katherines,2023-06-18T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
755765,St Katherines,2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
755765,St Katherines,2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
755765,St Katherines,2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
755765,St Katherines,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,34.1
755765,St Katherines,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755765,St Katherines,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
755765,St Katherines,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755765,St Katherines,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
755765,St Katherines,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755765,St Katherines,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
755765,St Katherines,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.26
755765,St Katherines,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.97
755765,St Katherines,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
755765,St Katherines,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.24
755765,St Katherines,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.69
755765,St Katherines,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.3
755765,St Katherines,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
755765,St Katherines,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
755765,St Katherines,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
755765,St Katherines,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
755765,St Katherines,2023-06-18T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-18T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
755765,St Katherines,2023-06-18T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
755765,St Katherines,2023-06-18T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.22
755765,St Katherines,2023-06-18T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
755765,St Katherines,2023-06-18T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.81
755765,St Katherines,2023-06-18T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
755765,St Katherines,2023-06-18T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
755765,St Katherines,2023-06-18T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
755765,St Katherines,2023-06-18T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
755765,St Katherines,2023-06-18T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.34
755765,St Katherines,2023-06-18T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.66
755765,St Katherines,2023-06-18T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
755765,St Katherines,2023-06-18T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
755765,St Katherines,2023-06-18T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.49
755765,St Katherines,2023-06-18T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.29
755765,St Katherines,2023-06-18T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
755765,St Katherines,2023-06-18T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
755765,St Katherines,2023-06-18T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.7
755765,St Katherines,2023-06-18T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
755765,St Katherines,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.23
755765,St Katherines,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755765,St Katherines,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
755765,St Katherines,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
755765,St Katherines,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
755765,St Katherines,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
755765,St Katherines,2023-06-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
755765,St Katherines,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
755765,St Katherines,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
755765,St Katherines,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
755765,St Katherines,2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.08
755765,St Katherines,2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.16
755765,St Katherines,2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.88
755765,St Katherines,2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
755765,St Katherines,2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
755765,St Katherines,2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
755765,St Katherines,2023-06-18T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
755765,St Katherines,2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
755765,St Katherines,2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
755765,St Katherines,2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
755765,St Katherines,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,34.2
755765,St Katherines,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755765,St Katherines,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
755765,St Katherines,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755765,St Katherines,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
755765,St Katherines,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
755765,St Katherines,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.86
755765,St Katherines,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.87
755765,St Katherines,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
755765,St Katherines,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.6
755765,St Katherines,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.03
755765,St Katherines,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.62
755765,St Katherines,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
755765,St Katherines,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
755765,St Katherines,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
755765,St Katherines,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
755765,St Katherines,2023-06-18T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
755765,St Katherines,2023-06-18T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
755765,St Katherines,2023-06-18T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-06-18T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.68
755765,St Katherines,2023-06-18T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
755765,St Katherines,2023-06-18T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.58
755765,St Katherines,2023-06-18T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
755765,St Katherines,2023-06-18T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
755765,St Katherines,2023-06-18T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
755765,St Katherines,2023-06-18T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
755765,St Katherines,2023-06-18T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
755765,St Katherines,2023-06-18T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.88
755765,St Katherines,2023-06-18T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.42
755765,St Katherines,2023-06-18T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
755765,St Katherines,2023-06-18T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.58
755765,St Katherines,2023-06-18T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.73
755765,St Katherines,2023-06-18T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
755765,St Katherines,2023-06-18T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
755765,St Katherines,2023-06-18T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
755765,St Katherines,2023-06-18T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
755765,St Katherines,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.99
755765,St Katherines,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
755765,St Katherines,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
755765,St Katherines,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
755765,St Katherines,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
755765,St Katherines,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
755765,St Katherines,2023-06-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
755765,St Katherines,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
755765,St Katherines,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
755765,St Katherines,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
755765,St Katherines,2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.16
755765,St Katherines,2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.31
755765,St Katherines,2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.34
755765,St Katherines,2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
755765,St Katherines,2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
755765,St Katherines,2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
755765,St Katherines,2023-06-18T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
755765,St Katherines,2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
755765,St Katherines,2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
755765,St Katherines,2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
755765,St Katherines,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,34.3
755765,St Katherines,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755765,St Katherines,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
755765,St Katherines,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755765,St Katherines,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
755765,St Katherines,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
755765,St Katherines,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.12
755765,St Katherines,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.52
755765,St Katherines,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
755765,St Katherines,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.02
755765,St Katherines,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.49
755765,St Katherines,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.81
755765,St Katherines,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
755765,St Katherines,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
755765,St Katherines,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
755765,St Katherines,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
755765,St Katherines,2023-06-18T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
755765,St Katherines,2023-06-18T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
755765,St Katherines,2023-06-18T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
755765,St Katherines,2023-06-18T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.61
755765,St Katherines,2023-06-18T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
755765,St Katherines,2023-06-18T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
755765,St Katherines,2023-06-18T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
755765,St Katherines,2023-06-18T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
755765,St Katherines,2023-06-18T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
755765,St Katherines,2023-06-18T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
755765,St Katherines,2023-06-18T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
755765,St Katherines,2023-06-18T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.63
755765,St Katherines,2023-06-18T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
755765,St Katherines,2023-06-18T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.14
755765,St Katherines,2023-06-18T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.29
755765,St Katherines,2023-06-18T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.55
755765,St Katherines,2023-06-18T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
755765,St Katherines,2023-06-18T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
755765,St Katherines,2023-06-18T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
755765,St Katherines,2023-06-18T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
755765,St Katherines,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.01
755765,St Katherines,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
755765,St Katherines,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.29
755765,St Katherines,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
755765,St Katherines,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
755765,St Katherines,2023-06-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
755765,St Katherines,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
755765,St Katherines,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
755765,St Katherines,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
755765,St Katherines,2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.78
755765,St Katherines,2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.53
755765,St Katherines,2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.83
755765,St Katherines,2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
755765,St Katherines,2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
755765,St Katherines,2023-06-18T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
755765,St Katherines,2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
755765,St Katherines,2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
755765,St Katherines,2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
755765,St Katherines,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,34.4
755765,St Katherines,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755765,St Katherines,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
755765,St Katherines,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755765,St Katherines,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
755765,St Katherines,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755765,St Katherines,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
755765,St Katherines,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.49
755765,St Katherines,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.72
755765,St Katherines,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
755765,St Katherines,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.87
755765,St Katherines,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.17
755765,St Katherines,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.19
755765,St Katherines,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
755765,St Katherines,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
755765,St Katherines,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
755765,St Katherines,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
755765,St Katherines,2023-06-18T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.58
755765,St Katherines,2023-06-18T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
755765,St Katherines,2023-06-18T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
755765,St Katherines,2023-06-18T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.77
755765,St Katherines,2023-06-18T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
755765,St Katherines,2023-06-18T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.46
755765,St Katherines,2023-06-18T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
755765,St Katherines,2023-06-18T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
755765,St Katherines,2023-06-18T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
755765,St Katherines,2023-06-18T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
755765,St Katherines,2023-06-18T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
755765,St Katherines,2023-06-18T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.12
755765,St Katherines,2023-06-18T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
755765,St Katherines,2023-06-18T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
755765,St Katherines,2023-06-18T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.23
755765,St Katherines,2023-06-18T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.41
755765,St Katherines,2023-06-18T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
755765,St Katherines,2023-06-18T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
755765,St Katherines,2023-06-18T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
755765,St Katherines,2023-06-18T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
755765,St Katherines,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.71
755765,St Katherines,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
755765,St Katherines,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
755765,St Katherines,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
755765,St Katherines,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
755765,St Katherines,2023-06-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
755765,St Katherines,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
755765,St Katherines,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
755765,St Katherines,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
755765,St Katherines,2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.42
755765,St Katherines,2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.04
755765,St Katherines,2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.4
755765,St Katherines,2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
755765,St Katherines,2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
755765,St Katherines,2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
755765,St Katherines,2023-06-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
755765,St Katherines,2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
755765,St Katherines,2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
755765,St Katherines,2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
755765,St Katherines,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,34.5
755765,St Katherines,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
755765,St Katherines,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755765,St Katherines,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
755765,St Katherines,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755765,St Katherines,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
755765,St Katherines,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.8
755765,St Katherines,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.76
755765,St Katherines,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
755765,St Katherines,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.94
755765,St Katherines,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.19
755765,St Katherines,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.37
755765,St Katherines,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
755765,St Katherines,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
755765,St Katherines,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
755765,St Katherines,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
755765,St Katherines,2023-06-18T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.08
755765,St Katherines,2023-06-18T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-18T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
755765,St Katherines,2023-06-18T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.79
755765,St Katherines,2023-06-18T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
755765,St Katherines,2023-06-18T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.8
755765,St Katherines,2023-06-18T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
755765,St Katherines,2023-06-18T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
755765,St Katherines,2023-06-18T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
755765,St Katherines,2023-06-18T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
755765,St Katherines,2023-06-18T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.67
755765,St Katherines,2023-06-18T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.51
755765,St Katherines,2023-06-18T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
755765,St Katherines,2023-06-18T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
755765,St Katherines,2023-06-18T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.27
755765,St Katherines,2023-06-18T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
755765,St Katherines,2023-06-18T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
755765,St Katherines,2023-06-18T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
755765,St Katherines,2023-06-18T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
755765,St Katherines,2023-06-18T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
755765,St Katherines,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.75
755765,St Katherines,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
755765,St Katherines,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
755765,St Katherines,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
755765,St Katherines,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
755765,St Katherines,2023-06-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
755765,St Katherines,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
755765,St Katherines,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
755765,St Katherines,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
755765,St Katherines,2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.03
755765,St Katherines,2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.59
755765,St Katherines,2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.61
755765,St Katherines,2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.27
755765,St Katherines,2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
755765,St Katherines,2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
755765,St Katherines,2023-06-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
755765,St Katherines,2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
755765,St Katherines,2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
755765,St Katherines,2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
755765,St Katherines,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,34.5
755765,St Katherines,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755765,St Katherines,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
755765,St Katherines,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755765,St Katherines,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
755765,St Katherines,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755765,St Katherines,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
755765,St Katherines,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.53
755765,St Katherines,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.96
755765,St Katherines,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
755765,St Katherines,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.71
755765,St Katherines,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.93
755765,St Katherines,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.2
755765,St Katherines,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
755765,St Katherines,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
755765,St Katherines,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
755765,St Katherines,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
755765,St Katherines,2023-06-18T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-18T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-18T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-18T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.48
755765,St Katherines,2023-06-18T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.34
755765,St Katherines,2023-06-18T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.44
755765,St Katherines,2023-06-18T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
755765,St Katherines,2023-06-18T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.9
755765,St Katherines,2023-06-18T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
755765,St Katherines,2023-06-18T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
755765,St Katherines,2023-06-18T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-18T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.98
755765,St Katherines,2023-06-18T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.02
755765,St Katherines,2023-06-18T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.6
755765,St Katherines,2023-06-18T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.05
755765,St Katherines,2023-06-18T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.65
755765,St Katherines,2023-06-18T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
755765,St Katherines,2023-06-18T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
755765,St Katherines,2023-06-18T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
755765,St Katherines,2023-06-18T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
755765,St Katherines,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.34
755765,St Katherines,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
755765,St Katherines,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.94
755765,St Katherines,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
755765,St Katherines,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
755765,St Katherines,2023-06-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
755765,St Katherines,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
755765,St Katherines,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
755765,St Katherines,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
755765,St Katherines,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.81
755765,St Katherines,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.98
755765,St Katherines,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.78
755765,St Katherines,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.96
755765,St Katherines,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
755765,St Katherines,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
755765,St Katherines,2023-06-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
755765,St Katherines,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
755765,St Katherines,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
755765,St Katherines,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
755765,St Katherines,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,34.6
755765,St Katherines,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755765,St Katherines,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
755765,St Katherines,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755765,St Katherines,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
755765,St Katherines,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755765,St Katherines,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
755765,St Katherines,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.76
755765,St Katherines,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.4
755765,St Katherines,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
755765,St Katherines,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,57.98
755765,St Katherines,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.08
755765,St Katherines,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.36
755765,St Katherines,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,119.3
755765,St Katherines,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
755765,St Katherines,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
755765,St Katherines,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
755765,St Katherines,2023-06-18T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.61
755765,St Katherines,2023-06-18T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-18T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-06-18T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.01
755765,St Katherines,2023-06-18T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
755765,St Katherines,2023-06-18T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.59
755765,St Katherines,2023-06-18T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
755765,St Katherines,2023-06-18T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
755765,St Katherines,2023-06-18T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
755765,St Katherines,2023-06-18T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
755765,St Katherines,2023-06-18T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
755765,St Katherines,2023-06-18T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.93
