Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-18T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.82
755765,St Katherines,2023-06-18T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
755765,St Katherines,2023-06-18T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.74
755765,St Katherines,2023-06-18T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
755765,St Katherines,2023-06-18T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
755765,St Katherines,2023-06-18T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
755765,St Katherines,2023-06-18T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
755765,St Katherines,2023-06-18T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
755765,St Katherines,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.19
755765,St Katherines,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
755765,St Katherines,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
755765,St Katherines,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
755765,St Katherines,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
755765,St Katherines,2023-06-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
755765,St Katherines,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
755765,St Katherines,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
755765,St Katherines,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
755765,St Katherines,2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.56
755765,St Katherines,2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.51
755765,St Katherines,2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.91
755765,St Katherines,2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.92
755765,St Katherines,2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
755765,St Katherines,2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
755765,St Katherines,2023-06-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
755765,St Katherines,2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
755765,St Katherines,2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
755765,St Katherines,2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
755765,St Katherines,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,34.6
755765,St Katherines,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755765,St Katherines,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
755765,St Katherines,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755765,St Katherines,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
755765,St Katherines,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755765,St Katherines,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
755765,St Katherines,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.28
755765,St Katherines,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.57
755765,St Katherines,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
755765,St Katherines,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.2
755765,St Katherines,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.58
755765,St Katherines,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.95
755765,St Katherines,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
755765,St Katherines,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
755765,St Katherines,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
755765,St Katherines,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
755765,St Katherines,2023-06-18T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.06
755765,St Katherines,2023-06-18T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-06-18T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-06-18T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.28
755765,St Katherines,2023-06-18T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
755765,St Katherines,2023-06-18T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.42
755765,St Katherines,2023-06-18T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
755765,St Katherines,2023-06-18T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
755765,St Katherines,2023-06-18T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
755765,St Katherines,2023-06-18T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
755765,St Katherines,2023-06-18T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
755765,St Katherines,2023-06-18T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.79
755765,St Katherines,2023-06-18T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
755765,St Katherines,2023-06-18T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.26
755765,St Katherines,2023-06-18T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
755765,St Katherines,2023-06-18T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
755765,St Katherines,2023-06-18T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
755765,St Katherines,2023-06-18T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
755765,St Katherines,2023-06-18T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
755765,St Katherines,2023-06-18T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
755765,St Katherines,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.53
755765,St Katherines,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
755765,St Katherines,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
755765,St Katherines,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
755765,St Katherines,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
755765,St Katherines,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
755765,St Katherines,2023-06-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
755765,St Katherines,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
755765,St Katherines,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
755765,St Katherines,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
755765,St Katherines,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.26
755765,St Katherines,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.82
755765,St Katherines,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.95
755765,St Katherines,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.59
755765,St Katherines,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
755765,St Katherines,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
755765,St Katherines,2023-06-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
755765,St Katherines,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
755765,St Katherines,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
755765,St Katherines,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
755765,St Katherines,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,34.7
755765,St Katherines,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755765,St Katherines,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
755765,St Katherines,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755765,St Katherines,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
755765,St Katherines,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755765,St Katherines,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
755765,St Katherines,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.75
755765,St Katherines,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.48
755765,St Katherines,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
755765,St Katherines,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.47
755765,St Katherines,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.83
755765,St Katherines,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.89
755765,St Katherines,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
755765,St Katherines,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
755765,St Katherines,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
755765,St Katherines,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
755765,St Katherines,2023-06-18T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-18T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-18T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-06-18T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.74
755765,St Katherines,2023-06-18T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
755765,St Katherines,2023-06-18T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.6
755765,St Katherines,2023-06-18T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
755765,St Katherines,2023-06-18T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
755765,St Katherines,2023-06-18T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
755765,St Katherines,2023-06-18T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
755765,St Katherines,2023-06-18T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
755765,St Katherines,2023-06-18T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.22
755765,St Katherines,2023-06-18T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
755765,St Katherines,2023-06-18T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
755765,St Katherines,2023-06-18T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.28
755765,St Katherines,2023-06-18T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.04
755765,St Katherines,2023-06-18T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
755765,St Katherines,2023-06-18T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
755765,St Katherines,2023-06-18T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
755765,St Katherines,2023-06-18T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
755765,St Katherines,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.99
755765,St Katherines,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
755765,St Katherines,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
755765,St Katherines,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.16
755765,St Katherines,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
755765,St Katherines,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
755765,St Katherines,2023-06-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
755765,St Katherines,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
755765,St Katherines,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
755765,St Katherines,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
755765,St Katherines,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.94
755765,St Katherines,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.56
755765,St Katherines,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.73
755765,St Katherines,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.9
755765,St Katherines,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
755765,St Katherines,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
755765,St Katherines,2023-06-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
755765,St Katherines,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
755765,St Katherines,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
755765,St Katherines,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
755765,St Katherines,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,34.8
755765,St Katherines,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755765,St Katherines,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
755765,St Katherines,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755765,St Katherines,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
755765,St Katherines,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755765,St Katherines,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
755765,St Katherines,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.26
755765,St Katherines,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.71
755765,St Katherines,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
755765,St Katherines,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.09
755765,St Katherines,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.14
755765,St Katherines,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.48
755765,St Katherines,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
755765,St Katherines,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
755765,St Katherines,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
755765,St Katherines,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
755765,St Katherines,2023-06-18T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.92
755765,St Katherines,2023-06-18T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-06-18T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-06-18T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.37
755765,St Katherines,2023-06-18T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
755765,St Katherines,2023-06-18T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
755765,St Katherines,2023-06-18T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
755765,St Katherines,2023-06-18T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.4
755765,St Katherines,2023-06-18T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
755765,St Katherines,2023-06-18T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
755765,St Katherines,2023-06-18T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-18T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.49
755765,St Katherines,2023-06-18T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
755765,St Katherines,2023-06-18T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755765,St Katherines,2023-06-18T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.17
755765,St Katherines,2023-06-18T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
755765,St Katherines,2023-06-18T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
755765,St Katherines,2023-06-18T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
755765,St Katherines,2023-06-18T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
755765,St Katherines,2023-06-18T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
755765,St Katherines,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.41
755765,St Katherines,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
755765,St Katherines,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
755765,St Katherines,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
755765,St Katherines,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
755765,St Katherines,2023-06-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
755765,St Katherines,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
755765,St Katherines,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
755765,St Katherines,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
755765,St Katherines,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.46
755765,St Katherines,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.16
755765,St Katherines,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.97
755765,St Katherines,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.54
755765,St Katherines,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
755765,St Katherines,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
755765,St Katherines,2023-06-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
755765,St Katherines,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
755765,St Katherines,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
755765,St Katherines,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
755765,St Katherines,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,34.8
755765,St Katherines,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755765,St Katherines,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
755765,St Katherines,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755765,St Katherines,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
755765,St Katherines,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755765,St Katherines,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
755765,St Katherines,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
755765,St Katherines,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.84
755765,St Katherines,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
755765,St Katherines,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.83
755765,St Katherines,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.06
755765,St Katherines,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.41
755765,St Katherines,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
755765,St Katherines,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
755765,St Katherines,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
755765,St Katherines,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
755765,St Katherines,2023-06-18T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.2
755765,St Katherines,2023-06-18T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
755765,St Katherines,2023-06-18T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-18T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.18
755765,St Katherines,2023-06-18T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
755765,St Katherines,2023-06-18T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
755765,St Katherines,2023-06-18T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
755765,St Katherines,2023-06-18T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.3
755765,St Katherines,2023-06-18T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
755765,St Katherines,2023-06-18T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
755765,St Katherines,2023-06-18T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.13
755765,St Katherines,2023-06-18T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.87
755765,St Katherines,2023-06-18T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
755765,St Katherines,2023-06-18T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
755765,St Katherines,2023-06-18T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.39
755765,St Katherines,2023-06-18T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
755765,St Katherines,2023-06-18T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
755765,St Katherines,2023-06-18T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
755765,St Katherines,2023-06-18T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
755765,St Katherines,2023-06-18T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
755765,St Katherines,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.99
755765,St Katherines,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
755765,St Katherines,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.39
755765,St Katherines,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
755765,St Katherines,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
755765,St Katherines,2023-06-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
755765,St Katherines,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
755765,St Katherines,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
755765,St Katherines,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
755765,St Katherines,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.53
755765,St Katherines,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.13
755765,St Katherines,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.22
755765,St Katherines,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.46
755765,St Katherines,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.23
755765,St Katherines,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
755765,St Katherines,2023-06-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
755765,St Katherines,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
755765,St Katherines,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
755765,St Katherines,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
755765,St Katherines,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,34.8
755765,St Katherines,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
755765,St Katherines,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755765,St Katherines,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
755765,St Katherines,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755765,St Katherines,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
755765,St Katherines,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.85
755765,St Katherines,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.59
755765,St Katherines,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
755765,St Katherines,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,61.69
755765,St Katherines,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.06
755765,St Katherines,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.73
755765,St Katherines,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,130.0
755765,St Katherines,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.4
755765,St Katherines,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
755765,St Katherines,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
755765,St Katherines,2023-06-18T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.18
755765,St Katherines,2023-06-18T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
755765,St Katherines,2023-06-18T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
755765,St Katherines,2023-06-18T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.41
755765,St Katherines,2023-06-18T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
755765,St Katherines,2023-06-18T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.63
755765,St Katherines,2023-06-18T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
755765,St Katherines,2023-06-18T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.7
755765,St Katherines,2023-06-18T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
755765,St Katherines,2023-06-18T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
755765,St Katherines,2023-06-18T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.14
755765,St Katherines,2023-06-18T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.34
755765,St Katherines,2023-06-18T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-18T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
755765,St Katherines,2023-06-18T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.79
755765,St Katherines,2023-06-18T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.41
755765,St Katherines,2023-06-18T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
755765,St Katherines,2023-06-18T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
755765,St Katherines,2023-06-18T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
755765,St Katherines,2023-06-18T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
755765,St Katherines,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.67
755765,St Katherines,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
755765,St Katherines,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.46
755765,St Katherines,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
755765,St Katherines,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
755765,St Katherines,2023-06-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
755765,St Katherines,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
755765,St Katherines,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
755765,St Katherines,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
755765,St Katherines,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.09
755765,St Katherines,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.62
755765,St Katherines,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.83
755765,St Katherines,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.75
755765,St Katherines,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
755765,St Katherines,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
755765,St Katherines,2023-06-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
755765,St Katherines,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
755765,St Katherines,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
755765,St Katherines,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
755765,St Katherines,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,34.9
755765,St Katherines,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
755765,St Katherines,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755765,St Katherines,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
755765,St Katherines,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755765,St Katherines,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
755765,St Katherines,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.08
755765,St Katherines,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.84
755765,St Katherines,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.05
755765,St Katherines,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.25
755765,St Katherines,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.32
755765,St Katherines,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.92
755765,St Katherines,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
755765,St Katherines,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
755765,St Katherines,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
755765,St Katherines,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
755765,St Katherines,2023-06-18T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.97
755765,St Katherines,2023-06-18T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-18T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
755765,St Katherines,2023-06-18T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.66
755765,St Katherines,2023-06-18T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
755765,St Katherines,2023-06-18T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.27
755765,St Katherines,2023-06-18T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
755765,St Katherines,2023-06-18T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
755765,St Katherines,2023-06-18T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
755765,St Katherines,2023-06-18T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
755765,St Katherines,2023-06-18T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
755765,St Katherines,2023-06-18T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.58
755765,St Katherines,2023-06-18T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
755765,St Katherines,2023-06-18T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
755765,St Katherines,2023-06-18T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.11
755765,St Katherines,2023-06-18T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.88
755765,St Katherines,2023-06-18T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
755765,St Katherines,2023-06-18T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
755765,St Katherines,2023-06-18T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
755765,St Katherines,2023-06-18T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
755765,St Katherines,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.09
755765,St Katherines,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
755765,St Katherines,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
755765,St Katherines,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
755765,St Katherines,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
755765,St Katherines,2023-06-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
755765,St Katherines,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
755765,St Katherines,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
755765,St Katherines,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
755765,St Katherines,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.82
755765,St Katherines,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.4
755765,St Katherines,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.79
755765,St Katherines,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.85
755765,St Katherines,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
755765,St Katherines,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.99
755765,St Katherines,2023-06-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
755765,St Katherines,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
755765,St Katherines,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
755765,St Katherines,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,35.0
755765,St Katherines,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755765,St Katherines,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
755765,St Katherines,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755765,St Katherines,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
755765,St Katherines,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755765,St Katherines,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
755765,St Katherines,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.48
755765,St Katherines,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.5
755765,St Katherines,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.54
755765,St Katherines,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.92
755765,St Katherines,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.76
755765,St Katherines,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.39
755765,St Katherines,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
755765,St Katherines,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
755765,St Katherines,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
755765,St Katherines,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
755765,St Katherines,2023-06-18T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.91
755765,St Katherines,2023-06-18T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
755765,St Katherines,2023-06-18T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-18T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.43
755765,St Katherines,2023-06-18T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
755765,St Katherines,2023-06-18T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.33
755765,St Katherines,2023-06-18T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
755765,St Katherines,2023-06-18T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
755765,St Katherines,2023-06-18T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
755765,St Katherines,2023-06-18T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
755765,St Katherines,2023-06-18T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
755765,St Katherines,2023-06-18T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.05
755765,St Katherines,2023-06-18T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-18T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.6
755765,St Katherines,2023-06-18T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.01
755765,St Katherines,2023-06-18T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.89
755765,St Katherines,2023-06-18T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
755765,St Katherines,2023-06-18T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
755765,St Katherines,2023-06-18T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
755765,St Katherines,2023-06-18T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
755765,St Katherines,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.5
755765,St Katherines,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
755765,St Katherines,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
755765,St Katherines,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
755765,St Katherines,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
755765,St Katherines,2023-06-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
755765,St Katherines,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
755765,St Katherines,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
755765,St Katherines,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
755765,St Katherines,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.46
755765,St Katherines,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.6
755765,St Katherines,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.18
755765,St Katherines,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.59
755765,St Katherines,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
755765,St Katherines,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
755765,St Katherines,2023-06-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
755765,St Katherines,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
755765,St Katherines,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
755765,St Katherines,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
755765,St Katherines,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,35.1
755765,St Katherines,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
755765,St Katherines,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755765,St Katherines,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
755765,St Katherines,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755765,St Katherines,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
755765,St Katherines,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.74
755765,St Katherines,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.75
755765,St Katherines,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
755765,St Katherines,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.49
755765,St Katherines,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.1
755765,St Katherines,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.17
755765,St Katherines,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
755765,St Katherines,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
755765,St Katherines,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
755765,St Katherines,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
755765,St Katherines,2023-06-18T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.78
755765,St Katherines,2023-06-18T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
755765,St Katherines,2023-06-18T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-06-18T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.85
755765,St Katherines,2023-06-18T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
755765,St Katherines,2023-06-18T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.42
755765,St Katherines,2023-06-18T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
755765,St Katherines,2023-06-18T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.7
755765,St Katherines,2023-06-18T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
755765,St Katherines,2023-06-18T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
755765,St Katherines,2023-06-18T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.64
755765,St Katherines,2023-06-18T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.09
755765,St Katherines,2023-06-18T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.71
755765,St Katherines,2023-06-18T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
755765,St Katherines,2023-06-18T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.31
755765,St Katherines,2023-06-18T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.4
755765,St Katherines,2023-06-18T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
755765,St Katherines,2023-06-18T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
755765,St Katherines,2023-06-18T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
755765,St Katherines,2023-06-18T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
755765,St Katherines,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.03
755765,St Katherines,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
755765,St Katherines,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.29
755765,St Katherines,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
755765,St Katherines,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
755765,St Katherines,2023-06-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
755765,St Katherines,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
755765,St Katherines,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
755765,St Katherines,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
755765,St Katherines,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.5
755765,St Katherines,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.46
755765,St Katherines,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.61
755765,St Katherines,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.01
755765,St Katherines,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
755765,St Katherines,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
755765,St Katherines,2023-06-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
755765,St Katherines,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.9
755765,St Katherines,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
755765,St Katherines,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
755765,St Katherines,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,35.1
755765,St Katherines,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
755765,St Katherines,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
755765,St Katherines,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755765,St Katherines,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
755765,St Katherines,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.96
755765,St Katherines,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.27
755765,St Katherines,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
755765,St Katherines,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.52
755765,St Katherines,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.25
755765,St Katherines,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.49
755765,St Katherines,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,119.9
755765,St Katherines,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
755765,St Katherines,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
755765,St Katherines,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
755765,St Katherines,2023-06-18T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.56
755765,St Katherines,2023-06-18T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
755765,St Katherines,2023-06-18T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-06-18T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.05
755765,St Katherines,2023-06-18T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
755765,St Katherines,2023-06-18T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.76
755765,St Katherines,2023-06-18T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
755765,St Katherines,2023-06-18T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
755765,St Katherines,2023-06-18T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
755765,St Katherines,2023-06-18T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
755765,St Katherines,2023-06-18T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
755765,St Katherines,2023-06-18T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.52
755765,St Katherines,2023-06-18T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-18T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.78
755765,St Katherines,2023-06-18T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.58
755765,St Katherines,2023-06-18T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.49
755765,St Katherines,2023-06-18T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
755765,St Katherines,2023-06-18T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
755765,St Katherines,2023-06-18T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
755765,St Katherines,2023-06-18T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
755765,St Katherines,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.72
755765,St Katherines,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
755765,St Katherines,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.78
755765,St Katherines,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
755765,St Katherines,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
755765,St Katherines,2023-06-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
755765,St Katherines,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
755765,St Katherines,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
755765,St Katherines,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
755765,St Katherines,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.31
755765,St Katherines,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.07
755765,St Katherines,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.65
755765,St Katherines,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.98
755765,St Katherines,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.25
755765,St Katherines,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
755765,St Katherines,2023-06-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
755765,St Katherines,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
755765,St Katherines,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
755765,St Katherines,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
755765,St Katherines,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,35.2
755765,St Katherines,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
755765,St Katherines,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
755765,St Katherines,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755765,St Katherines,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
755765,St Katherines,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.55
