Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.25
755765,St Katherines,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
755765,St Katherines,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.58
755765,St Katherines,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.92
755765,St Katherines,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.53
755765,St Katherines,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,118.5
755765,St Katherines,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
755765,St Katherines,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
755765,St Katherines,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
755765,St Katherines,2023-06-18T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.26
755765,St Katherines,2023-06-18T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
755765,St Katherines,2023-06-18T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-18T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.73
755765,St Katherines,2023-06-18T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
755765,St Katherines,2023-06-18T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.39
755765,St Katherines,2023-06-18T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
755765,St Katherines,2023-06-18T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
755765,St Katherines,2023-06-18T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
755765,St Katherines,2023-06-18T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
755765,St Katherines,2023-06-18T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.91
755765,St Katherines,2023-06-18T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.62
755765,St Katherines,2023-06-18T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.95
755765,St Katherines,2023-06-18T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.95
755765,St Katherines,2023-06-18T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.99
755765,St Katherines,2023-06-18T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.17
755765,St Katherines,2023-06-18T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
755765,St Katherines,2023-06-18T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
755765,St Katherines,2023-06-18T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
755765,St Katherines,2023-06-18T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
755765,St Katherines,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.98
755765,St Katherines,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
755765,St Katherines,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
755765,St Katherines,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.31
755765,St Katherines,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
755765,St Katherines,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
755765,St Katherines,2023-06-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
755765,St Katherines,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.7
755765,St Katherines,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
755765,St Katherines,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
755765,St Katherines,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.48
755765,St Katherines,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.84
755765,St Katherines,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.18
755765,St Katherines,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.41
755765,St Katherines,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
755765,St Katherines,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
755765,St Katherines,2023-06-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
755765,St Katherines,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
755765,St Katherines,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
755765,St Katherines,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
755765,St Katherines,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,35.3
755765,St Katherines,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
755765,St Katherines,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
755765,St Katherines,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755765,St Katherines,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
755765,St Katherines,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.64
755765,St Katherines,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.74
755765,St Katherines,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
755765,St Katherines,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.4
755765,St Katherines,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.62
755765,St Katherines,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.97
755765,St Katherines,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,120.7
755765,St Katherines,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.6
755765,St Katherines,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
755765,St Katherines,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
755765,St Katherines,2023-06-18T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.5
755765,St Katherines,2023-06-18T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
755765,St Katherines,2023-06-18T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
755765,St Katherines,2023-06-18T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.42
755765,St Katherines,2023-06-18T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
755765,St Katherines,2023-06-18T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.88
755765,St Katherines,2023-06-18T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
755765,St Katherines,2023-06-18T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.9
755765,St Katherines,2023-06-18T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
755765,St Katherines,2023-06-18T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
755765,St Katherines,2023-06-18T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
755765,St Katherines,2023-06-18T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.09
755765,St Katherines,2023-06-18T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.09
755765,St Katherines,2023-06-18T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
755765,St Katherines,2023-06-18T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
755765,St Katherines,2023-06-18T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.91
755765,St Katherines,2023-06-18T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
755765,St Katherines,2023-06-18T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
755765,St Katherines,2023-06-18T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
755765,St Katherines,2023-06-18T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
755765,St Katherines,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.57
755765,St Katherines,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
755765,St Katherines,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.49
755765,St Katherines,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
755765,St Katherines,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
755765,St Katherines,2023-06-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
755765,St Katherines,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
755765,St Katherines,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
755765,St Katherines,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
755765,St Katherines,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.68
755765,St Katherines,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.85
755765,St Katherines,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.79
755765,St Katherines,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.36
755765,St Katherines,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
755765,St Katherines,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
755765,St Katherines,2023-06-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
755765,St Katherines,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
755765,St Katherines,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
755765,St Katherines,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
755765,St Katherines,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,35.3
755765,St Katherines,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
755765,St Katherines,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
755765,St Katherines,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755765,St Katherines,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
755765,St Katherines,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.43
755765,St Katherines,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.56
755765,St Katherines,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.3
755765,St Katherines,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.48
755765,St Katherines,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.12
755765,St Katherines,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.68
755765,St Katherines,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
755765,St Katherines,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
755765,St Katherines,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
755765,St Katherines,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
755765,St Katherines,2023-06-18T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.59
755765,St Katherines,2023-06-18T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-18T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-06-18T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.66
755765,St Katherines,2023-06-18T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
755765,St Katherines,2023-06-18T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.41
755765,St Katherines,2023-06-18T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
755765,St Katherines,2023-06-18T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.3
755765,St Katherines,2023-06-18T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
755765,St Katherines,2023-06-18T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
755765,St Katherines,2023-06-18T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
755765,St Katherines,2023-06-18T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.93
755765,St Katherines,2023-06-18T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
755765,St Katherines,2023-06-18T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
755765,St Katherines,2023-06-18T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.08
755765,St Katherines,2023-06-18T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.52
755765,St Katherines,2023-06-18T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
755765,St Katherines,2023-06-18T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
755765,St Katherines,2023-06-18T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
755765,St Katherines,2023-06-18T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
755765,St Katherines,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.62
755765,St Katherines,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
755765,St Katherines,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
755765,St Katherines,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
755765,St Katherines,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
755765,St Katherines,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
755765,St Katherines,2023-06-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
755765,St Katherines,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
755765,St Katherines,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
755765,St Katherines,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
755765,St Katherines,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.29
755765,St Katherines,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.65
755765,St Katherines,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.06
755765,St Katherines,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.79
755765,St Katherines,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.6
755765,St Katherines,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
755765,St Katherines,2023-06-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
755765,St Katherines,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
755765,St Katherines,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
755765,St Katherines,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
755765,St Katherines,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,35.3
755765,St Katherines,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
755765,St Katherines,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
755765,St Katherines,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
755765,St Katherines,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.16
755765,St Katherines,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.47
755765,St Katherines,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
755765,St Katherines,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.67
755765,St Katherines,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.61
755765,St Katherines,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.06
755765,St Katherines,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,113.7
755765,St Katherines,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
755765,St Katherines,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
755765,St Katherines,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
755765,St Katherines,2023-06-18T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.07
755765,St Katherines,2023-06-18T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
755765,St Katherines,2023-06-18T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-06-18T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.4
755765,St Katherines,2023-06-18T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
755765,St Katherines,2023-06-18T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.46
755765,St Katherines,2023-06-18T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
755765,St Katherines,2023-06-18T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
755765,St Katherines,2023-06-18T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
755765,St Katherines,2023-06-18T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
755765,St Katherines,2023-06-18T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
755765,St Katherines,2023-06-18T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.42
755765,St Katherines,2023-06-18T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
755765,St Katherines,2023-06-18T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
755765,St Katherines,2023-06-18T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
755765,St Katherines,2023-06-18T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.11
755765,St Katherines,2023-06-18T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
755765,St Katherines,2023-06-18T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
755765,St Katherines,2023-06-18T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
755765,St Katherines,2023-06-18T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
755765,St Katherines,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.53
755765,St Katherines,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
755765,St Katherines,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
755765,St Katherines,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.01
755765,St Katherines,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
755765,St Katherines,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
755765,St Katherines,2023-06-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
755765,St Katherines,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
755765,St Katherines,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
755765,St Katherines,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
755765,St Katherines,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.59
755765,St Katherines,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.18
755765,St Katherines,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.43
755765,St Katherines,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.76
755765,St Katherines,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
755765,St Katherines,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.55
755765,St Katherines,2023-06-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
755765,St Katherines,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
755765,St Katherines,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
755765,St Katherines,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,35.3
755765,St Katherines,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
755765,St Katherines,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
755765,St Katherines,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
755765,St Katherines,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.19
755765,St Katherines,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.15
755765,St Katherines,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
755765,St Katherines,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.67
755765,St Katherines,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.84
755765,St Katherines,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.61
755765,St Katherines,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
755765,St Katherines,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
755765,St Katherines,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
755765,St Katherines,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
755765,St Katherines,2023-06-18T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.79
755765,St Katherines,2023-06-18T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-18T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
755765,St Katherines,2023-06-18T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.05
755765,St Katherines,2023-06-18T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
755765,St Katherines,2023-06-18T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.13
755765,St Katherines,2023-06-18T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
755765,St Katherines,2023-06-18T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.5
755765,St Katherines,2023-06-18T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
755765,St Katherines,2023-06-18T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
755765,St Katherines,2023-06-18T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-18T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.58
755765,St Katherines,2023-06-18T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
755765,St Katherines,2023-06-18T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
755765,St Katherines,2023-06-18T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.38
755765,St Katherines,2023-06-18T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.28
755765,St Katherines,2023-06-18T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
755765,St Katherines,2023-06-18T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
755765,St Katherines,2023-06-18T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
755765,St Katherines,2023-06-18T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
755765,St Katherines,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.88
755765,St Katherines,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
755765,St Katherines,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
755765,St Katherines,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
755765,St Katherines,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
755765,St Katherines,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
755765,St Katherines,2023-06-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
755765,St Katherines,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
755765,St Katherines,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
755765,St Katherines,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
755765,St Katherines,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.34
755765,St Katherines,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.23
755765,St Katherines,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.57
755765,St Katherines,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.14
755765,St Katherines,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.17
755765,St Katherines,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
755765,St Katherines,2023-06-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
755765,St Katherines,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
755765,St Katherines,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
755765,St Katherines,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
755765,St Katherines,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,35.3
755765,St Katherines,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
755765,St Katherines,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
755765,St Katherines,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755765,St Katherines,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
755765,St Katherines,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.21
755765,St Katherines,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.7
755765,St Katherines,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
755765,St Katherines,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.02
755765,St Katherines,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.17
755765,St Katherines,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.82
755765,St Katherines,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
755765,St Katherines,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
755765,St Katherines,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
755765,St Katherines,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
755765,St Katherines,2023-06-18T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.54
755765,St Katherines,2023-06-18T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
755765,St Katherines,2023-06-18T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
755765,St Katherines,2023-06-18T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.98
755765,St Katherines,2023-06-18T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
755765,St Katherines,2023-06-18T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.87
755765,St Katherines,2023-06-18T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
755765,St Katherines,2023-06-18T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.7
755765,St Katherines,2023-06-18T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
755765,St Katherines,2023-06-18T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
755765,St Katherines,2023-06-18T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
755765,St Katherines,2023-06-18T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.21
755765,St Katherines,2023-06-18T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
755765,St Katherines,2023-06-18T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.2
755765,St Katherines,2023-06-18T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.54
755765,St Katherines,2023-06-18T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.88
755765,St Katherines,2023-06-18T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
755765,St Katherines,2023-06-18T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
755765,St Katherines,2023-06-18T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
755765,St Katherines,2023-06-18T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
755765,St Katherines,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.59
755765,St Katherines,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
755765,St Katherines,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
755765,St Katherines,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.2
755765,St Katherines,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
755765,St Katherines,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
755765,St Katherines,2023-06-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
755765,St Katherines,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
755765,St Katherines,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
755765,St Katherines,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
755765,St Katherines,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.86
755765,St Katherines,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.98
755765,St Katherines,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.87
755765,St Katherines,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.18
755765,St Katherines,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.04
755765,St Katherines,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
755765,St Katherines,2023-06-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
755765,St Katherines,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
755765,St Katherines,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
755765,St Katherines,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
755765,St Katherines,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,35.3
755765,St Katherines,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
755765,St Katherines,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
755765,St Katherines,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
755765,St Katherines,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
755765,St Katherines,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.9
755765,St Katherines,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.53
755765,St Katherines,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
755765,St Katherines,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.55
755765,St Katherines,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.62
755765,St Katherines,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.84
755765,St Katherines,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
755765,St Katherines,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
755765,St Katherines,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
755765,St Katherines,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
755765,St Katherines,2023-06-18T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.72
755765,St Katherines,2023-06-18T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
755765,St Katherines,2023-06-18T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
755765,St Katherines,2023-06-18T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.31
755765,St Katherines,2023-06-18T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.11
755765,St Katherines,2023-06-18T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.83
755765,St Katherines,2023-06-18T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
755765,St Katherines,2023-06-18T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.5
755765,St Katherines,2023-06-18T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
755765,St Katherines,2023-06-18T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
755765,St Katherines,2023-06-18T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.64
755765,St Katherines,2023-06-18T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.51
755765,St Katherines,2023-06-18T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-18T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.71
755765,St Katherines,2023-06-18T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.72
755765,St Katherines,2023-06-18T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.97
755765,St Katherines,2023-06-18T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
755765,St Katherines,2023-06-18T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
755765,St Katherines,2023-06-18T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
755765,St Katherines,2023-06-18T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
755765,St Katherines,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.16
755765,St Katherines,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
755765,St Katherines,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
755765,St Katherines,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
755765,St Katherines,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
755765,St Katherines,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
755765,St Katherines,2023-06-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
755765,St Katherines,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
755765,St Katherines,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
755765,St Katherines,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
755765,St Katherines,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.75
755765,St Katherines,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.15
755765,St Katherines,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.66
755765,St Katherines,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.97
755765,St Katherines,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
755765,St Katherines,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
755765,St Katherines,2023-06-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
755765,St Katherines,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
755765,St Katherines,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
755765,St Katherines,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
755765,St Katherines,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,35.3
755765,St Katherines,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
755765,St Katherines,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
755765,St Katherines,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
755765,St Katherines,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.27
755765,St Katherines,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.95
755765,St Katherines,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
755765,St Katherines,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,63.05
755765,St Katherines,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.26
755765,St Katherines,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.34
755765,St Katherines,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
755765,St Katherines,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.2
755765,St Katherines,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
755765,St Katherines,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
755765,St Katherines,2023-06-18T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.51
755765,St Katherines,2023-06-18T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
755765,St Katherines,2023-06-18T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
755765,St Katherines,2023-06-18T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.76
755765,St Katherines,2023-06-18T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
755765,St Katherines,2023-06-18T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.95
755765,St Katherines,2023-06-18T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
755765,St Katherines,2023-06-18T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.0
755765,St Katherines,2023-06-18T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
755765,St Katherines,2023-06-18T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
755765,St Katherines,2023-06-18T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
755765,St Katherines,2023-06-18T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.83
755765,St Katherines,2023-06-18T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.76
755765,St Katherines,2023-06-18T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
755765,St Katherines,2023-06-18T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.19
755765,St Katherines,2023-06-18T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.05
755765,St Katherines,2023-06-18T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
755765,St Katherines,2023-06-18T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
755765,St Katherines,2023-06-18T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
755765,St Katherines,2023-06-18T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
755765,St Katherines,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.65
755765,St Katherines,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
755765,St Katherines,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
755765,St Katherines,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.63
755765,St Katherines,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
755765,St Katherines,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
755765,St Katherines,2023-06-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
755765,St Katherines,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
755765,St Katherines,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
755765,St Katherines,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
755765,St Katherines,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.73
755765,St Katherines,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.64
755765,St Katherines,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.21
755765,St Katherines,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.14
755765,St Katherines,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
755765,St Katherines,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
755765,St Katherines,2023-06-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
755765,St Katherines,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
755765,St Katherines,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
755765,St Katherines,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
755765,St Katherines,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,35.3
755765,St Katherines,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
755765,St Katherines,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
755765,St Katherines,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
755765,St Katherines,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.46
755765,St Katherines,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.01
755765,St Katherines,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
755765,St Katherines,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.41
755765,St Katherines,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.86
755765,St Katherines,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.8
755765,St Katherines,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
755765,St Katherines,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
755765,St Katherines,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
755765,St Katherines,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
755765,St Katherines,2023-06-18T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.65
755765,St Katherines,2023-06-18T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
755765,St Katherines,2023-06-18T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
755765,St Katherines,2023-06-18T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.59
755765,St Katherines,2023-06-18T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
755765,St Katherines,2023-06-18T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.66
755765,St Katherines,2023-06-18T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
755765,St Katherines,2023-06-18T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
755765,St Katherines,2023-06-18T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
755765,St Katherines,2023-06-18T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
755765,St Katherines,2023-06-18T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-18T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.92
755765,St Katherines,2023-06-18T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.65
755765,St Katherines,2023-06-18T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
755765,St Katherines,2023-06-18T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.55
755765,St Katherines,2023-06-18T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.38
755765,St Katherines,2023-06-18T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-18T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
755765,St Katherines,2023-06-18T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
755765,St Katherines,2023-06-18T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
755765,St Katherines,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.54
755765,St Katherines,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
755765,St Katherines,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
755765,St Katherines,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
755765,St Katherines,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
755765,St Katherines,2023-06-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
755765,St Katherines,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
755765,St Katherines,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
755765,St Katherines,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
755765,St Katherines,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.25
755765,St Katherines,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.68
755765,St Katherines,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.62
755765,St Katherines,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
755765,St Katherines,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.27
755765,St Katherines,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
755765,St Katherines,2023-06-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
755765,St Katherines,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
755765,St Katherines,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
755765,St Katherines,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
755765,St Katherines,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,35.3
755765,St Katherines,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
755765,St Katherines,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
755765,St Katherines,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
755765,St Katherines,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.75
755765,St Katherines,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.86
755765,St Katherines,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.66
755765,St Katherines,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.14
755765,St Katherines,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.18
755765,St Katherines,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.56
755765,St Katherines,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
755765,St Katherines,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
755765,St Katherines,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
755765,St Katherines,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
755765,St Katherines,2023-06-18T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.95
755765,St Katherines,2023-06-18T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
755765,St Katherines,2023-06-18T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
755765,St Katherines,2023-06-18T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.64
755765,St Katherines,2023-06-18T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
755765,St Katherines,2023-06-18T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
755765,St Katherines,2023-06-18T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
755765,St Katherines,2023-06-18T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
755765,St Katherines,2023-06-18T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
755765,St Katherines,2023-06-18T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
755765,St Katherines,2023-06-18T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.45
755765,St Katherines,2023-06-18T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.48
755765,St Katherines,2023-06-18T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
755765,St Katherines,2023-06-18T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
755765,St Katherines,2023-06-18T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.5
755765,St Katherines,2023-06-18T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.11
755765,St Katherines,2023-06-18T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-18T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
755765,St Katherines,2023-06-18T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
755765,St Katherines,2023-06-18T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
755765,St Katherines,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.97
755765,St Katherines,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
755765,St Katherines,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
755765,St Katherines,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.78
755765,St Katherines,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
755765,St Katherines,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
755765,St Katherines,2023-06-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
