Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
755765,St Katherines,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
755765,St Katherines,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
755765,St Katherines,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.44
755765,St Katherines,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.91
755765,St Katherines,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.06
755765,St Katherines,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.19
755765,St Katherines,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.94
755765,St Katherines,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.31
755765,St Katherines,2023-06-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
755765,St Katherines,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.8
755765,St Katherines,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
755765,St Katherines,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
755765,St Katherines,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,35.3
755765,St Katherines,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
755765,St Katherines,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
755765,St Katherines,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
755765,St Katherines,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.81
755765,St Katherines,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.4
755765,St Katherines,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
755765,St Katherines,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.33
755765,St Katherines,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.66
755765,St Katherines,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.17
755765,St Katherines,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
755765,St Katherines,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
755765,St Katherines,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
755765,St Katherines,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
755765,St Katherines,2023-06-18T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.13
755765,St Katherines,2023-06-18T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
755765,St Katherines,2023-06-18T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
755765,St Katherines,2023-06-18T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.76
755765,St Katherines,2023-06-18T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
755765,St Katherines,2023-06-18T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.82
755765,St Katherines,2023-06-18T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
755765,St Katherines,2023-06-18T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
755765,St Katherines,2023-06-18T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
755765,St Katherines,2023-06-18T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
755765,St Katherines,2023-06-18T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.91
755765,St Katherines,2023-06-18T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.57
755765,St Katherines,2023-06-18T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.82
755765,St Katherines,2023-06-18T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
755765,St Katherines,2023-06-18T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.96
755765,St Katherines,2023-06-18T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.21
755765,St Katherines,2023-06-18T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
755765,St Katherines,2023-06-18T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
755765,St Katherines,2023-06-18T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
755765,St Katherines,2023-06-18T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
755765,St Katherines,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.18
755765,St Katherines,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
755765,St Katherines,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755765,St Katherines,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.19
755765,St Katherines,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
755765,St Katherines,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
755765,St Katherines,2023-06-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
755765,St Katherines,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
755765,St Katherines,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
755765,St Katherines,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
755765,St Katherines,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.68
755765,St Katherines,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.88
755765,St Katherines,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.42
755765,St Katherines,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.09
755765,St Katherines,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
755765,St Katherines,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.63
755765,St Katherines,2023-06-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
755765,St Katherines,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.3
755765,St Katherines,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
755765,St Katherines,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
755765,St Katherines,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,35.3
755765,St Katherines,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
755765,St Katherines,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
755765,St Katherines,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
755765,St Katherines,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755765,St Katherines,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
755765,St Katherines,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.9
755765,St Katherines,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.55
755765,St Katherines,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
755765,St Katherines,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,60.01
755765,St Katherines,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.63
755765,St Katherines,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.71
755765,St Katherines,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,119.9
755765,St Katherines,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
755765,St Katherines,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
755765,St Katherines,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
755765,St Katherines,2023-06-18T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.93
755765,St Katherines,2023-06-18T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-18T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
755765,St Katherines,2023-06-18T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.63
755765,St Katherines,2023-06-18T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
755765,St Katherines,2023-06-18T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
755765,St Katherines,2023-06-18T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
755765,St Katherines,2023-06-18T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.3
755765,St Katherines,2023-06-18T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
755765,St Katherines,2023-06-18T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
755765,St Katherines,2023-06-18T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
755765,St Katherines,2023-06-18T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.38
755765,St Katherines,2023-06-18T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
755765,St Katherines,2023-06-18T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
755765,St Katherines,2023-06-18T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.22
755765,St Katherines,2023-06-18T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.14
755765,St Katherines,2023-06-18T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
755765,St Katherines,2023-06-18T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
755765,St Katherines,2023-06-18T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
755765,St Katherines,2023-06-18T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
755765,St Katherines,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.18
755765,St Katherines,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
755765,St Katherines,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
755765,St Katherines,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.6
755765,St Katherines,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
755765,St Katherines,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
755765,St Katherines,2023-06-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
755765,St Katherines,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
755765,St Katherines,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
755765,St Katherines,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
755765,St Katherines,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.4
755765,St Katherines,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.37
755765,St Katherines,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.36
755765,St Katherines,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.03
755765,St Katherines,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
755765,St Katherines,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
755765,St Katherines,2023-06-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
755765,St Katherines,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
755765,St Katherines,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
755765,St Katherines,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
755765,St Katherines,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,35.3
755765,St Katherines,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
755765,St Katherines,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
755765,St Katherines,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755765,St Katherines,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
755765,St Katherines,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.76
755765,St Katherines,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.32
755765,St Katherines,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
755765,St Katherines,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,57.73
755765,St Katherines,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.63
755765,St Katherines,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.6
755765,St Katherines,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,114.5
755765,St Katherines,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
755765,St Katherines,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
755765,St Katherines,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
755765,St Katherines,2023-06-18T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.26
755765,St Katherines,2023-06-18T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-18T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
755765,St Katherines,2023-06-18T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.56
755765,St Katherines,2023-06-18T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
755765,St Katherines,2023-06-18T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.89
755765,St Katherines,2023-06-18T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
755765,St Katherines,2023-06-18T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.7
755765,St Katherines,2023-06-18T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
755765,St Katherines,2023-06-18T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
755765,St Katherines,2023-06-18T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.48
755765,St Katherines,2023-06-18T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
755765,St Katherines,2023-06-18T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
755765,St Katherines,2023-06-18T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
755765,St Katherines,2023-06-18T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.36
755765,St Katherines,2023-06-18T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
755765,St Katherines,2023-06-18T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
755765,St Katherines,2023-06-18T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
755765,St Katherines,2023-06-18T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
755765,St Katherines,2023-06-18T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
755765,St Katherines,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.75
755765,St Katherines,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
755765,St Katherines,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
755765,St Katherines,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.21
755765,St Katherines,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
755765,St Katherines,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
755765,St Katherines,2023-06-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
755765,St Katherines,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
755765,St Katherines,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
755765,St Katherines,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
755765,St Katherines,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.81
755765,St Katherines,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.13
755765,St Katherines,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.45
755765,St Katherines,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.19
755765,St Katherines,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
755765,St Katherines,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
755765,St Katherines,2023-06-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
755765,St Katherines,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
755765,St Katherines,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
755765,St Katherines,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
755765,St Katherines,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,35.2
755765,St Katherines,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
755765,St Katherines,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
755765,St Katherines,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755765,St Katherines,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
755765,St Katherines,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.3
755765,St Katherines,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.68
755765,St Katherines,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
755765,St Katherines,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,60.45
755765,St Katherines,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.3
755765,St Katherines,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.52
755765,St Katherines,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,124.6
755765,St Katherines,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
755765,St Katherines,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
755765,St Katherines,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
755765,St Katherines,2023-06-18T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.33
755765,St Katherines,2023-06-18T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
755765,St Katherines,2023-06-18T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
755765,St Katherines,2023-06-18T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.54
755765,St Katherines,2023-06-18T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
755765,St Katherines,2023-06-18T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.88
755765,St Katherines,2023-06-18T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
755765,St Katherines,2023-06-18T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
755765,St Katherines,2023-06-18T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
755765,St Katherines,2023-06-18T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
755765,St Katherines,2023-06-18T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.58
755765,St Katherines,2023-06-18T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.49
755765,St Katherines,2023-06-18T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.99
755765,St Katherines,2023-06-18T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
755765,St Katherines,2023-06-18T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.14
755765,St Katherines,2023-06-18T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
755765,St Katherines,2023-06-18T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
755765,St Katherines,2023-06-18T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
755765,St Katherines,2023-06-18T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
755765,St Katherines,2023-06-18T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
755765,St Katherines,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.18
755765,St Katherines,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
755765,St Katherines,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
755765,St Katherines,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.32
755765,St Katherines,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
755765,St Katherines,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
755765,St Katherines,2023-06-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
755765,St Katherines,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
755765,St Katherines,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
755765,St Katherines,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
755765,St Katherines,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.98
755765,St Katherines,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.29
755765,St Katherines,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.78
755765,St Katherines,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.34
755765,St Katherines,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
755765,St Katherines,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
755765,St Katherines,2023-06-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
755765,St Katherines,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
755765,St Katherines,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
755765,St Katherines,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
755765,St Katherines,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,35.3
755765,St Katherines,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
755765,St Katherines,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
755765,St Katherines,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755765,St Katherines,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
755765,St Katherines,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.06
755765,St Katherines,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.68
755765,St Katherines,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
755765,St Katherines,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,58.12
755765,St Katherines,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.37
755765,St Katherines,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.3
755765,St Katherines,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
755765,St Katherines,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
755765,St Katherines,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
755765,St Katherines,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
755765,St Katherines,2023-06-18T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.1
755765,St Katherines,2023-06-18T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-18T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
755765,St Katherines,2023-06-18T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.5
755765,St Katherines,2023-06-18T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
755765,St Katherines,2023-06-18T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.78
755765,St Katherines,2023-06-18T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
755765,St Katherines,2023-06-18T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.3
755765,St Katherines,2023-06-18T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
755765,St Katherines,2023-06-18T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
755765,St Katherines,2023-06-18T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
755765,St Katherines,2023-06-18T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.07
755765,St Katherines,2023-06-18T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
755765,St Katherines,2023-06-18T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
755765,St Katherines,2023-06-18T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.76
755765,St Katherines,2023-06-18T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.67
755765,St Katherines,2023-06-18T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
755765,St Katherines,2023-06-18T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
755765,St Katherines,2023-06-18T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
755765,St Katherines,2023-06-18T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
755765,St Katherines,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.31
755765,St Katherines,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
755765,St Katherines,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.09
755765,St Katherines,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
755765,St Katherines,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
755765,St Katherines,2023-06-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
755765,St Katherines,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
755765,St Katherines,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
755765,St Katherines,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
755765,St Katherines,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.94
755765,St Katherines,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.98
755765,St Katherines,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.7
755765,St Katherines,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
755765,St Katherines,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
755765,St Katherines,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
755765,St Katherines,2023-06-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
755765,St Katherines,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
755765,St Katherines,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
755765,St Katherines,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
755765,St Katherines,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,35.3
755765,St Katherines,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
755765,St Katherines,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
755765,St Katherines,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
755765,St Katherines,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
755765,St Katherines,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.96
755765,St Katherines,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.09
755765,St Katherines,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
755765,St Katherines,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,59.11
755765,St Katherines,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.94
755765,St Katherines,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.22
755765,St Katherines,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,124.3
755765,St Katherines,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
755765,St Katherines,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
755765,St Katherines,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
755765,St Katherines,2023-06-18T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.12
755765,St Katherines,2023-06-18T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-18T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
755765,St Katherines,2023-06-18T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.82
755765,St Katherines,2023-06-18T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
755765,St Katherines,2023-06-18T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.59
755765,St Katherines,2023-06-18T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
755765,St Katherines,2023-06-18T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.9
755765,St Katherines,2023-06-18T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
755765,St Katherines,2023-06-18T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
755765,St Katherines,2023-06-18T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
755765,St Katherines,2023-06-18T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.19
755765,St Katherines,2023-06-18T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.02
755765,St Katherines,2023-06-18T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.6
755765,St Katherines,2023-06-18T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
755765,St Katherines,2023-06-18T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
755765,St Katherines,2023-06-18T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
755765,St Katherines,2023-06-18T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
755765,St Katherines,2023-06-18T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
755765,St Katherines,2023-06-18T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
755765,St Katherines,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.96
755765,St Katherines,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
755765,St Katherines,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
755765,St Katherines,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.13
755765,St Katherines,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
755765,St Katherines,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
755765,St Katherines,2023-06-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
755765,St Katherines,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.4
755765,St Katherines,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
755765,St Katherines,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
755765,St Katherines,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.4
755765,St Katherines,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.1
755765,St Katherines,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.52
755765,St Katherines,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.83
755765,St Katherines,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
755765,St Katherines,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
755765,St Katherines,2023-06-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
755765,St Katherines,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
755765,St Katherines,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
755765,St Katherines,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
755765,St Katherines,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,35.3
755765,St Katherines,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
755765,St Katherines,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
755765,St Katherines,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
755765,St Katherines,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.08
755765,St Katherines,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.61
755765,St Katherines,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
755765,St Katherines,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,59.38
755765,St Katherines,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.88
755765,St Katherines,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.7
755765,St Katherines,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
755765,St Katherines,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
755765,St Katherines,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
755765,St Katherines,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
755765,St Katherines,2023-06-18T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.6
755765,St Katherines,2023-06-18T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-18T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
755765,St Katherines,2023-06-18T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.75
755765,St Katherines,2023-06-18T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
755765,St Katherines,2023-06-18T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.44
755765,St Katherines,2023-06-18T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
755765,St Katherines,2023-06-18T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.3
755765,St Katherines,2023-06-18T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
755765,St Katherines,2023-06-18T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
755765,St Katherines,2023-06-18T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
755765,St Katherines,2023-06-18T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
755765,St Katherines,2023-06-18T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
755765,St Katherines,2023-06-18T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
755765,St Katherines,2023-06-18T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.49
755765,St Katherines,2023-06-18T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.8
755765,St Katherines,2023-06-18T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
755765,St Katherines,2023-06-18T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
755765,St Katherines,2023-06-18T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
755765,St Katherines,2023-06-18T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
755765,St Katherines,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.6
755765,St Katherines,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
755765,St Katherines,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
755765,St Katherines,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
755765,St Katherines,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
755765,St Katherines,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
755765,St Katherines,2023-06-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
755765,St Katherines,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
755765,St Katherines,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
755765,St Katherines,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
755765,St Katherines,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.09
755765,St Katherines,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.33
755765,St Katherines,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.85
755765,St Katherines,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.7
755765,St Katherines,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
755765,St Katherines,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
755765,St Katherines,2023-06-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
755765,St Katherines,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
755765,St Katherines,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
755765,St Katherines,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
755765,St Katherines,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,35.3
755765,St Katherines,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
755765,St Katherines,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
755765,St Katherines,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
755765,St Katherines,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
755765,St Katherines,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.05
755765,St Katherines,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.67
755765,St Katherines,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
755765,St Katherines,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
755765,St Katherines,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.61
755765,St Katherines,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.22
755765,St Katherines,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
755765,St Katherines,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
755765,St Katherines,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
755765,St Katherines,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
755765,St Katherines,2023-06-18T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.73
755765,St Katherines,2023-06-18T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-06-18T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
755765,St Katherines,2023-06-18T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.44
755765,St Katherines,2023-06-18T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
755765,St Katherines,2023-06-18T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
755765,St Katherines,2023-06-18T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
755765,St Katherines,2023-06-18T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
755765,St Katherines,2023-06-18T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
755765,St Katherines,2023-06-18T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
755765,St Katherines,2023-06-18T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.61
755765,St Katherines,2023-06-18T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.39
755765,St Katherines,2023-06-18T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.86
755765,St Katherines,2023-06-18T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
755765,St Katherines,2023-06-18T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.8
755765,St Katherines,2023-06-18T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
755765,St Katherines,2023-06-18T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
755765,St Katherines,2023-06-18T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
755765,St Katherines,2023-06-18T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
755765,St Katherines,2023-06-18T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
755765,St Katherines,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.0
755765,St Katherines,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
755765,St Katherines,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
755765,St Katherines,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
755765,St Katherines,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
755765,St Katherines,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
755765,St Katherines,2023-06-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
755765,St Katherines,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
755765,St Katherines,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
755765,St Katherines,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
755765,St Katherines,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.25
755765,St Katherines,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.73
755765,St Katherines,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.03
755765,St Katherines,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
755765,St Katherines,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
755765,St Katherines,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
755765,St Katherines,2023-06-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
755765,St Katherines,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
755765,St Katherines,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
755765,St Katherines,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
755765,St Katherines,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,35.3
755765,St Katherines,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
755765,St Katherines,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
755765,St Katherines,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755765,St Katherines,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
755765,St Katherines,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.59
755765,St Katherines,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.62
755765,St Katherines,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
755765,St Katherines,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.86
755765,St Katherines,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.89
755765,St Katherines,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.73
755765,St Katherines,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
755765,St Katherines,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
755765,St Katherines,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
755765,St Katherines,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
755765,St Katherines,2023-06-18T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.64
755765,St Katherines,2023-06-18T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
755765,St Katherines,2023-06-18T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
755765,St Katherines,2023-06-18T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.24
755765,St Katherines,2023-06-18T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
755765,St Katherines,2023-06-18T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.01
755765,St Katherines,2023-06-18T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
755765,St Katherines,2023-06-18T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
755765,St Katherines,2023-06-18T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
755765,St Katherines,2023-06-18T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
755765,St Katherines,2023-06-18T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.44
755765,St Katherines,2023-06-18T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.99
755765,St Katherines,2023-06-18T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
755765,St Katherines,2023-06-18T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.44
755765,St Katherines,2023-06-18T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.48
755765,St Katherines,2023-06-18T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.11
755765,St Katherines,2023-06-18T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-18T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
755765,St Katherines,2023-06-18T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
755765,St Katherines,2023-06-18T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
755765,St Katherines,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.68
755765,St Katherines,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
755765,St Katherines,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755765,St Katherines,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
755765,St Katherines,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
755765,St Katherines,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
755765,St Katherines,2023-06-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
755765,St Katherines,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
755765,St Katherines,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
755765,St Katherines,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
755765,St Katherines,2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.7
755765,St Katherines,2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.92
755765,St Katherines,2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.34
755765,St Katherines,2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.02
755765,St Katherines,2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.14
755765,St Katherines,2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
755765,St Katherines,2023-06-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
755765,St Katherines,2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
755765,St Katherines,2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
755765,St Katherines,2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
755765,St Katherines,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,35.3
755765,St Katherines,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
755765,St Katherines,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
755765,St Katherines,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755765,St Katherines,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
755765,St Katherines,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.46
755765,St Katherines,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.67
755765,St Katherines,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
755765,St Katherines,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,50.73
755765,St Katherines,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.76
755765,St Katherines,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.46
755765,St Katherines,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
755765,St Katherines,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
755765,St Katherines,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
755765,St Katherines,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
755765,St Katherines,2023-06-18T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.31
755765,St Katherines,2023-06-18T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
755765,St Katherines,2023-06-18T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
755765,St Katherines,2023-06-18T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.86
755765,St Katherines,2023-06-18T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
755765,St Katherines,2023-06-18T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.23
755765,St Katherines,2023-06-18T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
