Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-18T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
755765,St Katherines,2023-06-18T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
755765,St Katherines,2023-06-18T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
755765,St Katherines,2023-06-18T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
755765,St Katherines,2023-06-18T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.95
755765,St Katherines,2023-06-18T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.2
755765,St Katherines,2023-06-18T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
755765,St Katherines,2023-06-18T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.18
755765,St Katherines,2023-06-18T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.71
755765,St Katherines,2023-06-18T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
755765,St Katherines,2023-06-18T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
755765,St Katherines,2023-06-18T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
755765,St Katherines,2023-06-18T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
755765,St Katherines,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.0
755765,St Katherines,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
755765,St Katherines,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
755765,St Katherines,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
755765,St Katherines,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
755765,St Katherines,2023-06-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
755765,St Katherines,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
755765,St Katherines,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
755765,St Katherines,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
755765,St Katherines,2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.59
755765,St Katherines,2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.15
755765,St Katherines,2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.91
755765,St Katherines,2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
755765,St Katherines,2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.76
755765,St Katherines,2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
755765,St Katherines,2023-06-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
755765,St Katherines,2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
755765,St Katherines,2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
755765,St Katherines,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,35.2
755765,St Katherines,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
755765,St Katherines,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
755765,St Katherines,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
755765,St Katherines,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
755765,St Katherines,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
755765,St Katherines,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.72
755765,St Katherines,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.76
755765,St Katherines,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
755765,St Katherines,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,48.07
755765,St Katherines,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.77
755765,St Katherines,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.53
755765,St Katherines,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
755765,St Katherines,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
755765,St Katherines,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
755765,St Katherines,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
755765,St Katherines,2023-06-18T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.52
755765,St Katherines,2023-06-18T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
755765,St Katherines,2023-06-18T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
755765,St Katherines,2023-06-18T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.58
755765,St Katherines,2023-06-18T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
755765,St Katherines,2023-06-18T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.03
755765,St Katherines,2023-06-18T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
755765,St Katherines,2023-06-18T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.4
755765,St Katherines,2023-06-18T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
755765,St Katherines,2023-06-18T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
755765,St Katherines,2023-06-18T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-06-18T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.45
755765,St Katherines,2023-06-18T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.87
755765,St Katherines,2023-06-18T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.99
755765,St Katherines,2023-06-18T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.98
755765,St Katherines,2023-06-18T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.96
755765,St Katherines,2023-06-18T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
755765,St Katherines,2023-06-18T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
755765,St Katherines,2023-06-18T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
755765,St Katherines,2023-06-18T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
755765,St Katherines,2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.05
755765,St Katherines,2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
755765,St Katherines,2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
755765,St Katherines,2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.08
755765,St Katherines,2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
755765,St Katherines,2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
755765,St Katherines,2023-06-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
755765,St Katherines,2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
755765,St Katherines,2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
755765,St Katherines,2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
755765,St Katherines,2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.47
755765,St Katherines,2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.79
755765,St Katherines,2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.98
755765,St Katherines,2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
755765,St Katherines,2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
755765,St Katherines,2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
755765,St Katherines,2023-06-18T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
755765,St Katherines,2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
755765,St Katherines,2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
755765,St Katherines,2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
755765,St Katherines,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,35.1
755765,St Katherines,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
755765,St Katherines,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
755765,St Katherines,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
755765,St Katherines,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
755765,St Katherines,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.01
755765,St Katherines,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.97
755765,St Katherines,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
755765,St Katherines,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,54.48
755765,St Katherines,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.91
755765,St Katherines,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.67
755765,St Katherines,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
755765,St Katherines,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
755765,St Katherines,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
755765,St Katherines,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
755765,St Katherines,2023-06-18T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.26
755765,St Katherines,2023-06-18T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
755765,St Katherines,2023-06-18T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
755765,St Katherines,2023-06-18T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.92
755765,St Katherines,2023-06-18T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
755765,St Katherines,2023-06-18T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.54
755765,St Katherines,2023-06-18T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
755765,St Katherines,2023-06-18T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.9
755765,St Katherines,2023-06-18T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
755765,St Katherines,2023-06-18T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
755765,St Katherines,2023-06-18T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
755765,St Katherines,2023-06-18T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.29
755765,St Katherines,2023-06-18T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
755765,St Katherines,2023-06-18T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.24
755765,St Katherines,2023-06-18T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.33
755765,St Katherines,2023-06-18T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.69
755765,St Katherines,2023-06-18T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
755765,St Katherines,2023-06-18T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
755765,St Katherines,2023-06-18T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
755765,St Katherines,2023-06-18T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
755765,St Katherines,2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.8
755765,St Katherines,2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
755765,St Katherines,2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
755765,St Katherines,2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
755765,St Katherines,2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
755765,St Katherines,2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
755765,St Katherines,2023-06-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
755765,St Katherines,2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
755765,St Katherines,2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
755765,St Katherines,2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
755765,St Katherines,2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.32
755765,St Katherines,2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.38
755765,St Katherines,2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.85
755765,St Katherines,2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
755765,St Katherines,2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
755765,St Katherines,2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
755765,St Katherines,2023-06-18T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
755765,St Katherines,2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
755765,St Katherines,2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
755765,St Katherines,2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
755765,St Katherines,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,35.1
755765,St Katherines,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
755765,St Katherines,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
755765,St Katherines,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
755765,St Katherines,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
755765,St Katherines,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.21
755765,St Katherines,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.62
755765,St Katherines,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
755765,St Katherines,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,51.15
755765,St Katherines,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.79
755765,St Katherines,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.51
755765,St Katherines,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
755765,St Katherines,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
755765,St Katherines,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
755765,St Katherines,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
755765,St Katherines,2023-06-18T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.67
755765,St Katherines,2023-06-18T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
755765,St Katherines,2023-06-18T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-06-18T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.9
755765,St Katherines,2023-06-18T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
755765,St Katherines,2023-06-18T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.76
755765,St Katherines,2023-06-18T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
755765,St Katherines,2023-06-18T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
755765,St Katherines,2023-06-18T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
755765,St Katherines,2023-06-18T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
755765,St Katherines,2023-06-18T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
755765,St Katherines,2023-06-18T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.35
755765,St Katherines,2023-06-18T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-18T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.15
755765,St Katherines,2023-06-18T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.94
755765,St Katherines,2023-06-18T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.41
755765,St Katherines,2023-06-18T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
755765,St Katherines,2023-06-18T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
755765,St Katherines,2023-06-18T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
755765,St Katherines,2023-06-18T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
755765,St Katherines,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.13
755765,St Katherines,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
755765,St Katherines,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
755765,St Katherines,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
755765,St Katherines,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
755765,St Katherines,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
755765,St Katherines,2023-06-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
755765,St Katherines,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
755765,St Katherines,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
755765,St Katherines,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
755765,St Katherines,2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.64
755765,St Katherines,2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.45
755765,St Katherines,2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.76
755765,St Katherines,2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.88
755765,St Katherines,2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
755765,St Katherines,2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
755765,St Katherines,2023-06-18T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
755765,St Katherines,2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
755765,St Katherines,2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
755765,St Katherines,2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
755765,St Katherines,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,35.1
755765,St Katherines,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
755765,St Katherines,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
755765,St Katherines,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
755765,St Katherines,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
755765,St Katherines,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
755765,St Katherines,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.23
755765,St Katherines,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.26
755765,St Katherines,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
755765,St Katherines,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,55.09
755765,St Katherines,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.36
755765,St Katherines,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.64
755765,St Katherines,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
755765,St Katherines,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
755765,St Katherines,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
755765,St Katherines,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
755765,St Katherines,2023-06-18T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.19
755765,St Katherines,2023-06-18T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
755765,St Katherines,2023-06-18T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
755765,St Katherines,2023-06-18T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.38
755765,St Katherines,2023-06-18T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
755765,St Katherines,2023-06-18T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.92
755765,St Katherines,2023-06-18T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
755765,St Katherines,2023-06-18T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.6
755765,St Katherines,2023-06-18T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
755765,St Katherines,2023-06-18T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
755765,St Katherines,2023-06-18T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
755765,St Katherines,2023-06-18T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.8
755765,St Katherines,2023-06-18T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.64
755765,St Katherines,2023-06-18T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
755765,St Katherines,2023-06-18T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.38
755765,St Katherines,2023-06-18T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.58
755765,St Katherines,2023-06-18T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
755765,St Katherines,2023-06-18T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
755765,St Katherines,2023-06-18T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
755765,St Katherines,2023-06-18T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
755765,St Katherines,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.8
755765,St Katherines,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
755765,St Katherines,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
755765,St Katherines,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
755765,St Katherines,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
755765,St Katherines,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
755765,St Katherines,2023-06-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
755765,St Katherines,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
755765,St Katherines,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
755765,St Katherines,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
755765,St Katherines,2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.99
755765,St Katherines,2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.14
755765,St Katherines,2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.35
755765,St Katherines,2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
755765,St Katherines,2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
755765,St Katherines,2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
755765,St Katherines,2023-06-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
755765,St Katherines,2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
755765,St Katherines,2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
755765,St Katherines,2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
755765,St Katherines,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,35.0
755765,St Katherines,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
755765,St Katherines,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
755765,St Katherines,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
755765,St Katherines,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755765,St Katherines,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
755765,St Katherines,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.24
755765,St Katherines,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.31
755765,St Katherines,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.93
755765,St Katherines,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,55.17
755765,St Katherines,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,46.88
755765,St Katherines,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.78
755765,St Katherines,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
755765,St Katherines,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
755765,St Katherines,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
755765,St Katherines,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
755765,St Katherines,2023-06-18T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.57
755765,St Katherines,2023-06-18T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
755765,St Katherines,2023-06-18T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
755765,St Katherines,2023-06-18T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.9
755765,St Katherines,2023-06-18T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
755765,St Katherines,2023-06-18T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.21
755765,St Katherines,2023-06-18T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
755765,St Katherines,2023-06-18T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
755765,St Katherines,2023-06-18T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
755765,St Katherines,2023-06-18T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
755765,St Katherines,2023-06-18T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-18T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.36
755765,St Katherines,2023-06-18T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.16
755765,St Katherines,2023-06-18T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.68
755765,St Katherines,2023-06-18T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.5
755765,St Katherines,2023-06-18T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.11
755765,St Katherines,2023-06-18T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
755765,St Katherines,2023-06-18T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
755765,St Katherines,2023-06-18T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
755765,St Katherines,2023-06-18T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
755765,St Katherines,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.62
755765,St Katherines,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
755765,St Katherines,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
755765,St Katherines,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
755765,St Katherines,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
755765,St Katherines,2023-06-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
755765,St Katherines,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
755765,St Katherines,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
755765,St Katherines,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
755765,St Katherines,2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.71
755765,St Katherines,2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.49
755765,St Katherines,2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.62
755765,St Katherines,2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.65
755765,St Katherines,2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
755765,St Katherines,2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
755765,St Katherines,2023-06-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
755765,St Katherines,2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
755765,St Katherines,2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
755765,St Katherines,2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
755765,St Katherines,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,35.0
755765,St Katherines,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
755765,St Katherines,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
755765,St Katherines,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
755765,St Katherines,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755765,St Katherines,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
755765,St Katherines,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.82
755765,St Katherines,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.02
755765,St Katherines,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.16
755765,St Katherines,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,55.68
755765,St Katherines,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.07
755765,St Katherines,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.14
755765,St Katherines,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
755765,St Katherines,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
755765,St Katherines,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
755765,St Katherines,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
755765,St Katherines,2023-06-18T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.29
755765,St Katherines,2023-06-18T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.44
755765,St Katherines,2023-06-18T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
755765,St Katherines,2023-06-18T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.94
755765,St Katherines,2023-06-18T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
755765,St Katherines,2023-06-18T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.57
755765,St Katherines,2023-06-18T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
755765,St Katherines,2023-06-18T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.1
755765,St Katherines,2023-06-18T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
755765,St Katherines,2023-06-18T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
755765,St Katherines,2023-06-18T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
755765,St Katherines,2023-06-18T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.21
755765,St Katherines,2023-06-18T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-18T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.71
755765,St Katherines,2023-06-18T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.52
755765,St Katherines,2023-06-18T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.8
755765,St Katherines,2023-06-18T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
755765,St Katherines,2023-06-18T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
755765,St Katherines,2023-06-18T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
755765,St Katherines,2023-06-18T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.3
755765,St Katherines,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.6
755765,St Katherines,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
755765,St Katherines,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
755765,St Katherines,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
755765,St Katherines,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
755765,St Katherines,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
755765,St Katherines,2023-06-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
755765,St Katherines,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
755765,St Katherines,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
755765,St Katherines,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
755765,St Katherines,2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.29
755765,St Katherines,2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.37
755765,St Katherines,2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.48
755765,St Katherines,2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.93
755765,St Katherines,2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
755765,St Katherines,2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
755765,St Katherines,2023-06-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
755765,St Katherines,2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
755765,St Katherines,2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
755765,St Katherines,2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
755765,St Katherines,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,35.0
755765,St Katherines,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
755765,St Katherines,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
755765,St Katherines,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
755765,St Katherines,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755765,St Katherines,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
755765,St Katherines,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.44
755765,St Katherines,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.33
755765,St Katherines,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
755765,St Katherines,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,58.27
755765,St Katherines,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,41.39
755765,St Katherines,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.58
755765,St Katherines,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
755765,St Katherines,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
755765,St Katherines,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
755765,St Katherines,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
755765,St Katherines,2023-06-18T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.15
755765,St Katherines,2023-06-18T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
755765,St Katherines,2023-06-18T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
755765,St Katherines,2023-06-18T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.88
755765,St Katherines,2023-06-18T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
755765,St Katherines,2023-06-18T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.29
755765,St Katherines,2023-06-18T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
755765,St Katherines,2023-06-18T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.6
755765,St Katherines,2023-06-18T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
755765,St Katherines,2023-06-18T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
755765,St Katherines,2023-06-18T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
755765,St Katherines,2023-06-18T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
755765,St Katherines,2023-06-18T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-18T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.03
755765,St Katherines,2023-06-18T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.27
755765,St Katherines,2023-06-18T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.54
755765,St Katherines,2023-06-18T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
755765,St Katherines,2023-06-18T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
755765,St Katherines,2023-06-18T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
755765,St Katherines,2023-06-18T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
755765,St Katherines,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.58
755765,St Katherines,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
755765,St Katherines,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.47
755765,St Katherines,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
755765,St Katherines,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
755765,St Katherines,2023-06-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
755765,St Katherines,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
755765,St Katherines,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
755765,St Katherines,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
755765,St Katherines,2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.32
755765,St Katherines,2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.33
755765,St Katherines,2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.49
755765,St Katherines,2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.29
755765,St Katherines,2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
755765,St Katherines,2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
755765,St Katherines,2023-06-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
755765,St Katherines,2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
755765,St Katherines,2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
755765,St Katherines,2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
755765,St Katherines,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,34.9
755765,St Katherines,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
755765,St Katherines,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
755765,St Katherines,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
755765,St Katherines,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.79
755765,St Katherines,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.26
755765,St Katherines,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
755765,St Katherines,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,62.67
755765,St Katherines,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,42.94
755765,St Katherines,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
755765,St Katherines,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,111.9
755765,St Katherines,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
755765,St Katherines,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
755765,St Katherines,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
755765,St Katherines,2023-06-18T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.66
755765,St Katherines,2023-06-18T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
755765,St Katherines,2023-06-18T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
755765,St Katherines,2023-06-18T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.37
755765,St Katherines,2023-06-18T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
755765,St Katherines,2023-06-18T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.84
755765,St Katherines,2023-06-18T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
755765,St Katherines,2023-06-18T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
755765,St Katherines,2023-06-18T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
755765,St Katherines,2023-06-18T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
755765,St Katherines,2023-06-18T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
755765,St Katherines,2023-06-18T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.25
755765,St Katherines,2023-06-18T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
755765,St Katherines,2023-06-18T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.43
755765,St Katherines,2023-06-18T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.89
755765,St Katherines,2023-06-18T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.81
755765,St Katherines,2023-06-18T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
755765,St Katherines,2023-06-18T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
755765,St Katherines,2023-06-18T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.5
755765,St Katherines,2023-06-18T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
755765,St Katherines,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.94
755765,St Katherines,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
755765,St Katherines,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
755765,St Katherines,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
755765,St Katherines,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
755765,St Katherines,2023-06-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
755765,St Katherines,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
755765,St Katherines,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
755765,St Katherines,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
755765,St Katherines,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.93
755765,St Katherines,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.29
755765,St Katherines,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.56
755765,St Katherines,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
755765,St Katherines,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
755765,St Katherines,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
755765,St Katherines,2023-06-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
755765,St Katherines,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
755765,St Katherines,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
755765,St Katherines,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
755765,St Katherines,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,34.9
755765,St Katherines,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
755765,St Katherines,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
755765,St Katherines,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
755765,St Katherines,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
755765,St Katherines,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.3
755765,St Katherines,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.08
755765,St Katherines,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
755765,St Katherines,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,54.54
755765,St Katherines,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,49.64
755765,St Katherines,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.27
755765,St Katherines,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
755765,St Katherines,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
755765,St Katherines,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
755765,St Katherines,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
755765,St Katherines,2023-06-18T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-18T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
755765,St Katherines,2023-06-18T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
755765,St Katherines,2023-06-18T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.99
755765,St Katherines,2023-06-18T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.37
755765,St Katherines,2023-06-18T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.26
755765,St Katherines,2023-06-18T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
755765,St Katherines,2023-06-18T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.3
755765,St Katherines,2023-06-18T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
755765,St Katherines,2023-06-18T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
755765,St Katherines,2023-06-18T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
755765,St Katherines,2023-06-18T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.59
755765,St Katherines,2023-06-18T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.99
755765,St Katherines,2023-06-18T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.14
755765,St Katherines,2023-06-18T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.73
755765,St Katherines,2023-06-18T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.29
755765,St Katherines,2023-06-18T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
755765,St Katherines,2023-06-18T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
755765,St Katherines,2023-06-18T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
755765,St Katherines,2023-06-18T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.6
755765,St Katherines,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.5
755765,St Katherines,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
755765,St Katherines,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.13
755765,St Katherines,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
755765,St Katherines,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
755765,St Katherines,2023-06-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
755765,St Katherines,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
755765,St Katherines,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
755765,St Katherines,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
755765,St Katherines,2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.51
755765,St Katherines,2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.19
755765,St Katherines,2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.45
755765,St Katherines,2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.83
755765,St Katherines,2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
755765,St Katherines,2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
755765,St Katherines,2023-06-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
755765,St Katherines,2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
755765,St Katherines,2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
755765,St Katherines,2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
755765,St Katherines,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,34.9
755765,St Katherines,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
755765,St Katherines,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
