Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
755765,St Katherines,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755765,St Katherines,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
755765,St Katherines,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.28
755765,St Katherines,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.85
755765,St Katherines,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.11
755765,St Katherines,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,58.1
755765,St Katherines,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,53.43
755765,St Katherines,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.35
755765,St Katherines,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
755765,St Katherines,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
755765,St Katherines,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
755765,St Katherines,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
755765,St Katherines,2023-06-18T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.09
755765,St Katherines,2023-06-18T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
755765,St Katherines,2023-06-18T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
755765,St Katherines,2023-06-18T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.57
755765,St Katherines,2023-06-18T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
755765,St Katherines,2023-06-18T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.96
755765,St Katherines,2023-06-18T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
755765,St Katherines,2023-06-18T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.9
755765,St Katherines,2023-06-18T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
755765,St Katherines,2023-06-18T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
755765,St Katherines,2023-06-18T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
755765,St Katherines,2023-06-18T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.34
755765,St Katherines,2023-06-18T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-18T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.8
755765,St Katherines,2023-06-18T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.88
755765,St Katherines,2023-06-18T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.47
755765,St Katherines,2023-06-18T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-18T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
755765,St Katherines,2023-06-18T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
755765,St Katherines,2023-06-18T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
755765,St Katherines,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.82
755765,St Katherines,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
755765,St Katherines,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.55
755765,St Katherines,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
755765,St Katherines,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
755765,St Katherines,2023-06-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
755765,St Katherines,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
755765,St Katherines,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
755765,St Katherines,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
755765,St Katherines,2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.91
755765,St Katherines,2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.15
755765,St Katherines,2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.82
755765,St Katherines,2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
755765,St Katherines,2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
755765,St Katherines,2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
755765,St Katherines,2023-06-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
755765,St Katherines,2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
755765,St Katherines,2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
755765,St Katherines,2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
755765,St Katherines,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,34.8
755765,St Katherines,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
755765,St Katherines,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
755765,St Katherines,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
755765,St Katherines,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.76
755765,St Katherines,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
755765,St Katherines,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
755765,St Katherines,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,57.91
755765,St Katherines,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,52.33
755765,St Katherines,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.32
755765,St Katherines,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
755765,St Katherines,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
755765,St Katherines,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
755765,St Katherines,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
755765,St Katherines,2023-06-18T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.2
755765,St Katherines,2023-06-18T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-18T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
755765,St Katherines,2023-06-18T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.2
755765,St Katherines,2023-06-18T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
755765,St Katherines,2023-06-18T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.19
755765,St Katherines,2023-06-18T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.3
755765,St Katherines,2023-06-18T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.1
755765,St Katherines,2023-06-18T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
755765,St Katherines,2023-06-18T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
755765,St Katherines,2023-06-18T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
755765,St Katherines,2023-06-18T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.98
755765,St Katherines,2023-06-18T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.36
755765,St Katherines,2023-06-18T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.91
755765,St Katherines,2023-06-18T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.16
755765,St Katherines,2023-06-18T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.12
755765,St Katherines,2023-06-18T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
755765,St Katherines,2023-06-18T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
755765,St Katherines,2023-06-18T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
755765,St Katherines,2023-06-18T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.9
755765,St Katherines,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.55
755765,St Katherines,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
755765,St Katherines,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.29
755765,St Katherines,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
755765,St Katherines,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
755765,St Katherines,2023-06-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
755765,St Katherines,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
755765,St Katherines,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
755765,St Katherines,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
755765,St Katherines,2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.73
755765,St Katherines,2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.98
755765,St Katherines,2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.56
755765,St Katherines,2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.31
755765,St Katherines,2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
755765,St Katherines,2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
755765,St Katherines,2023-06-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
755765,St Katherines,2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
755765,St Katherines,2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
755765,St Katherines,2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
755765,St Katherines,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,34.7
755765,St Katherines,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
755765,St Katherines,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
755765,St Katherines,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755765,St Katherines,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
755765,St Katherines,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.58
755765,St Katherines,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.86
755765,St Katherines,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
755765,St Katherines,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,61.71
755765,St Katherines,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,49.75
755765,St Katherines,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.62
755765,St Katherines,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
755765,St Katherines,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
755765,St Katherines,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
755765,St Katherines,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
755765,St Katherines,2023-06-18T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.35
755765,St Katherines,2023-06-18T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
755765,St Katherines,2023-06-18T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
755765,St Katherines,2023-06-18T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.03
755765,St Katherines,2023-06-18T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
755765,St Katherines,2023-06-18T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.97
755765,St Katherines,2023-06-18T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
755765,St Katherines,2023-06-18T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.5
755765,St Katherines,2023-06-18T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
755765,St Katherines,2023-06-18T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
755765,St Katherines,2023-06-18T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-18T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.5
755765,St Katherines,2023-06-18T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.97
755765,St Katherines,2023-06-18T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.89
755765,St Katherines,2023-06-18T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
755765,St Katherines,2023-06-18T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.46
755765,St Katherines,2023-06-18T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
755765,St Katherines,2023-06-18T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
755765,St Katherines,2023-06-18T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.1
755765,St Katherines,2023-06-18T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.8
755765,St Katherines,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.42
755765,St Katherines,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
755765,St Katherines,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
755765,St Katherines,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
755765,St Katherines,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
755765,St Katherines,2023-06-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
755765,St Katherines,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
755765,St Katherines,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
755765,St Katherines,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
755765,St Katherines,2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.68
755765,St Katherines,2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.16
755765,St Katherines,2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.85
755765,St Katherines,2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
755765,St Katherines,2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
755765,St Katherines,2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
755765,St Katherines,2023-06-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
755765,St Katherines,2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
755765,St Katherines,2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
755765,St Katherines,2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
755765,St Katherines,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,34.6
755765,St Katherines,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
755765,St Katherines,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
755765,St Katherines,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
755765,St Katherines,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755765,St Katherines,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
755765,St Katherines,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.66
755765,St Katherines,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.56
755765,St Katherines,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
755765,St Katherines,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,59.34
755765,St Katherines,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,46.07
755765,St Katherines,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.87
755765,St Katherines,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
755765,St Katherines,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.3
755765,St Katherines,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
755765,St Katherines,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
755765,St Katherines,2023-06-18T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.39
755765,St Katherines,2023-06-18T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
755765,St Katherines,2023-06-18T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
755765,St Katherines,2023-06-18T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.48
755765,St Katherines,2023-06-18T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
755765,St Katherines,2023-06-18T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.17
755765,St Katherines,2023-06-18T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.1
755765,St Katherines,2023-06-18T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.4
755765,St Katherines,2023-06-18T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
755765,St Katherines,2023-06-18T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
755765,St Katherines,2023-06-18T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
755765,St Katherines,2023-06-18T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.05
755765,St Katherines,2023-06-18T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.23
755765,St Katherines,2023-06-18T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.21
755765,St Katherines,2023-06-18T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.21
755765,St Katherines,2023-06-18T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.41
755765,St Katherines,2023-06-18T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
755765,St Katherines,2023-06-18T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
755765,St Katherines,2023-06-18T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.7
755765,St Katherines,2023-06-18T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
755765,St Katherines,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.91
755765,St Katherines,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
755765,St Katherines,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.49
755765,St Katherines,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
755765,St Katherines,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
755765,St Katherines,2023-06-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
755765,St Katherines,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
755765,St Katherines,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
755765,St Katherines,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
755765,St Katherines,2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.81
755765,St Katherines,2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.27
755765,St Katherines,2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.98
755765,St Katherines,2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.96
755765,St Katherines,2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.74
755765,St Katherines,2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
755765,St Katherines,2023-06-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
755765,St Katherines,2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
755765,St Katherines,2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
755765,St Katherines,2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
755765,St Katherines,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,34.5
755765,St Katherines,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
755765,St Katherines,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
755765,St Katherines,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
755765,St Katherines,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755765,St Katherines,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
755765,St Katherines,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.06
755765,St Katherines,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.17
755765,St Katherines,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
755765,St Katherines,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,66.13
755765,St Katherines,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,52.05
755765,St Katherines,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.61
755765,St Katherines,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
755765,St Katherines,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.8
755765,St Katherines,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
755765,St Katherines,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
755765,St Katherines,2023-06-18T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.4
755765,St Katherines,2023-06-18T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
755765,St Katherines,2023-06-18T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
755765,St Katherines,2023-06-18T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.07
755765,St Katherines,2023-06-18T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
755765,St Katherines,2023-06-18T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.2
755765,St Katherines,2023-06-18T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.8
755765,St Katherines,2023-06-18T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.4
755765,St Katherines,2023-06-18T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
755765,St Katherines,2023-06-18T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
755765,St Katherines,2023-06-18T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-18T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.35
755765,St Katherines,2023-06-18T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.07
755765,St Katherines,2023-06-18T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.88
755765,St Katherines,2023-06-18T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.96
755765,St Katherines,2023-06-18T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.04
755765,St Katherines,2023-06-18T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
755765,St Katherines,2023-06-18T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
755765,St Katherines,2023-06-18T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.1
755765,St Katherines,2023-06-18T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.3
755765,St Katherines,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.48
755765,St Katherines,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
755765,St Katherines,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
755765,St Katherines,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.96
755765,St Katherines,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
755765,St Katherines,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
755765,St Katherines,2023-06-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
755765,St Katherines,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
755765,St Katherines,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
755765,St Katherines,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
755765,St Katherines,2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.87
755765,St Katherines,2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.02
755765,St Katherines,2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.22
755765,St Katherines,2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
755765,St Katherines,2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
755765,St Katherines,2023-06-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
755765,St Katherines,2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
755765,St Katherines,2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
755765,St Katherines,2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
755765,St Katherines,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,34.5
755765,St Katherines,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
755765,St Katherines,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
755765,St Katherines,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
755765,St Katherines,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.78
755765,St Katherines,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.31
755765,St Katherines,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
755765,St Katherines,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,67.12
755765,St Katherines,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,52.25
755765,St Katherines,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.86
755765,St Katherines,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
755765,St Katherines,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.1
755765,St Katherines,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
755765,St Katherines,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
755765,St Katherines,2023-06-18T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.52
755765,St Katherines,2023-06-18T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
755765,St Katherines,2023-06-18T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
755765,St Katherines,2023-06-18T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.82
755765,St Katherines,2023-06-18T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
755765,St Katherines,2023-06-18T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.47
755765,St Katherines,2023-06-18T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
755765,St Katherines,2023-06-18T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.7
755765,St Katherines,2023-06-18T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
755765,St Katherines,2023-06-18T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
755765,St Katherines,2023-06-18T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.6
755765,St Katherines,2023-06-18T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.73
755765,St Katherines,2023-06-18T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.11
755765,St Katherines,2023-06-18T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
755765,St Katherines,2023-06-18T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.53
755765,St Katherines,2023-06-18T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.14
755765,St Katherines,2023-06-18T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
755765,St Katherines,2023-06-18T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
755765,St Katherines,2023-06-18T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.5
755765,St Katherines,2023-06-18T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.5
755765,St Katherines,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.31
755765,St Katherines,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
755765,St Katherines,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
755765,St Katherines,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
755765,St Katherines,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
755765,St Katherines,2023-06-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
755765,St Katherines,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
755765,St Katherines,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
755765,St Katherines,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
755765,St Katherines,2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.84
755765,St Katherines,2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.8
755765,St Katherines,2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.96
755765,St Katherines,2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
755765,St Katherines,2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
755765,St Katherines,2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
755765,St Katherines,2023-06-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
755765,St Katherines,2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
755765,St Katherines,2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
755765,St Katherines,2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
755765,St Katherines,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,34.4
755765,St Katherines,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
755765,St Katherines,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
755765,St Katherines,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
755765,St Katherines,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
755765,St Katherines,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.27
755765,St Katherines,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.86
755765,St Katherines,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
755765,St Katherines,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,62.57
755765,St Katherines,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,46.8
755765,St Katherines,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.83
755765,St Katherines,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
755765,St Katherines,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
755765,St Katherines,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
755765,St Katherines,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
755765,St Katherines,2023-06-18T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.65
755765,St Katherines,2023-06-18T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
755765,St Katherines,2023-06-18T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
755765,St Katherines,2023-06-18T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.73
755765,St Katherines,2023-06-18T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
755765,St Katherines,2023-06-18T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.39
755765,St Katherines,2023-06-18T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
755765,St Katherines,2023-06-18T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.9
755765,St Katherines,2023-06-18T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
755765,St Katherines,2023-06-18T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
755765,St Katherines,2023-06-18T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.73
755765,St Katherines,2023-06-18T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.41
755765,St Katherines,2023-06-18T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.77
755765,St Katherines,2023-06-18T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.93
755765,St Katherines,2023-06-18T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.95
755765,St Katherines,2023-06-18T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.99
755765,St Katherines,2023-06-18T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
755765,St Katherines,2023-06-18T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
755765,St Katherines,2023-06-18T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
755765,St Katherines,2023-06-18T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.6
755765,St Katherines,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.24
755765,St Katherines,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
755765,St Katherines,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.42
755765,St Katherines,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
755765,St Katherines,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
755765,St Katherines,2023-06-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
755765,St Katherines,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
755765,St Katherines,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
755765,St Katherines,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
755765,St Katherines,2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.66
755765,St Katherines,2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.11
755765,St Katherines,2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.89
755765,St Katherines,2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
755765,St Katherines,2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
755765,St Katherines,2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
755765,St Katherines,2023-06-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
755765,St Katherines,2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
755765,St Katherines,2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
755765,St Katherines,2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
755765,St Katherines,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,34.3
755765,St Katherines,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
755765,St Katherines,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
755765,St Katherines,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
755765,St Katherines,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755765,St Katherines,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
755765,St Katherines,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.28
755765,St Katherines,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.79
755765,St Katherines,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
755765,St Katherines,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,61.12
755765,St Katherines,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,48.06
755765,St Katherines,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.3
755765,St Katherines,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
755765,St Katherines,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
755765,St Katherines,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
755765,St Katherines,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
755765,St Katherines,2023-06-18T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
755765,St Katherines,2023-06-18T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
755765,St Katherines,2023-06-18T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
755765,St Katherines,2023-06-18T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.91
755765,St Katherines,2023-06-18T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
755765,St Katherines,2023-06-18T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.3
755765,St Katherines,2023-06-18T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
755765,St Katherines,2023-06-18T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.3
755765,St Katherines,2023-06-18T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
755765,St Katherines,2023-06-18T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
755765,St Katherines,2023-06-18T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.64
755765,St Katherines,2023-06-18T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.8
755765,St Katherines,2023-06-18T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.07
755765,St Katherines,2023-06-18T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.81
755765,St Katherines,2023-06-18T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.98
755765,St Katherines,2023-06-18T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.07
755765,St Katherines,2023-06-18T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
755765,St Katherines,2023-06-18T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
755765,St Katherines,2023-06-18T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
755765,St Katherines,2023-06-18T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.0
755765,St Katherines,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.62
755765,St Katherines,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
755765,St Katherines,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
755765,St Katherines,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
755765,St Katherines,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
755765,St Katherines,2023-06-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
755765,St Katherines,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
755765,St Katherines,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
755765,St Katherines,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
755765,St Katherines,2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.47
755765,St Katherines,2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.58
755765,St Katherines,2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.39
755765,St Katherines,2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.02
755765,St Katherines,2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
755765,St Katherines,2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
755765,St Katherines,2023-06-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
755765,St Katherines,2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
755765,St Katherines,2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
755765,St Katherines,2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
755765,St Katherines,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,34.2
755765,St Katherines,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
755765,St Katherines,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
755765,St Katherines,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
755765,St Katherines,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
755765,St Katherines,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.73
755765,St Katherines,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.56
755765,St Katherines,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
755765,St Katherines,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,63.14
755765,St Katherines,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,49.29
755765,St Katherines,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.91
755765,St Katherines,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
755765,St Katherines,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.4
755765,St Katherines,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
755765,St Katherines,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
755765,St Katherines,2023-06-18T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.17
755765,St Katherines,2023-06-18T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
755765,St Katherines,2023-06-18T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
755765,St Katherines,2023-06-18T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.67
755765,St Katherines,2023-06-18T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
755765,St Katherines,2023-06-18T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.97
755765,St Katherines,2023-06-18T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
755765,St Katherines,2023-06-18T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.5
755765,St Katherines,2023-06-18T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
755765,St Katherines,2023-06-18T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
755765,St Katherines,2023-06-18T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.55
755765,St Katherines,2023-06-18T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.13
755765,St Katherines,2023-06-18T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.39
755765,St Katherines,2023-06-18T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.71
755765,St Katherines,2023-06-18T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.8
755765,St Katherines,2023-06-18T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.53
755765,St Katherines,2023-06-18T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
755765,St Katherines,2023-06-18T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
755765,St Katherines,2023-06-18T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
755765,St Katherines,2023-06-18T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.2
755765,St Katherines,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.44
755765,St Katherines,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
755765,St Katherines,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
755765,St Katherines,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
755765,St Katherines,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
755765,St Katherines,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
755765,St Katherines,2023-06-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
755765,St Katherines,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
755765,St Katherines,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
755765,St Katherines,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
755765,St Katherines,2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.02
755765,St Katherines,2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.12
755765,St Katherines,2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.91
755765,St Katherines,2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.75
755765,St Katherines,2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.92
755765,St Katherines,2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
755765,St Katherines,2023-06-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
755765,St Katherines,2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
755765,St Katherines,2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
755765,St Katherines,2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
755765,St Katherines,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,34.1
755765,St Katherines,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
755765,St Katherines,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
755765,St Katherines,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
755765,St Katherines,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
755765,St Katherines,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.18
755765,St Katherines,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.11
755765,St Katherines,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
755765,St Katherines,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,61.43
755765,St Katherines,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,48.07
755765,St Katherines,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.21
755765,St Katherines,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
755765,St Katherines,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
755765,St Katherines,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
755765,St Katherines,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
755765,St Katherines,2023-06-18T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.86
755765,St Katherines,2023-06-18T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
755765,St Katherines,2023-06-18T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
755765,St Katherines,2023-06-18T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.31
755765,St Katherines,2023-06-18T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
755765,St Katherines,2023-06-18T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.51
755765,St Katherines,2023-06-18T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
755765,St Katherines,2023-06-18T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.8
755765,St Katherines,2023-06-18T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
755765,St Katherines,2023-06-18T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
755765,St Katherines,2023-06-18T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.27
755765,St Katherines,2023-06-18T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.66
755765,St Katherines,2023-06-18T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-18T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.95
755765,St Katherines,2023-06-18T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.63
755765,St Katherines,2023-06-18T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.71
755765,St Katherines,2023-06-18T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
755765,St Katherines,2023-06-18T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
755765,St Katherines,2023-06-18T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
755765,St Katherines,2023-06-18T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.3
755765,St Katherines,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.64
755765,St Katherines,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
