Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.23
755765,St Katherines,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
755765,St Katherines,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
755765,St Katherines,2023-06-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
755765,St Katherines,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
755765,St Katherines,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
755765,St Katherines,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
755765,St Katherines,2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.71
755765,St Katherines,2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.92
755765,St Katherines,2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.05
755765,St Katherines,2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
755765,St Katherines,2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.33
755765,St Katherines,2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
755765,St Katherines,2023-06-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
755765,St Katherines,2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
755765,St Katherines,2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
755765,St Katherines,2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
755765,St Katherines,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,34.0
755765,St Katherines,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
755765,St Katherines,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
755765,St Katherines,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
755765,St Katherines,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
755765,St Katherines,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.48
755765,St Katherines,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.48
755765,St Katherines,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
755765,St Katherines,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,62.13
755765,St Katherines,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,49.2
755765,St Katherines,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.47
755765,St Katherines,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
755765,St Katherines,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
755765,St Katherines,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
755765,St Katherines,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
755765,St Katherines,2023-06-18T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.78
755765,St Katherines,2023-06-18T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
755765,St Katherines,2023-06-18T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
755765,St Katherines,2023-06-18T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.24
755765,St Katherines,2023-06-18T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
755765,St Katherines,2023-06-18T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.24
755765,St Katherines,2023-06-18T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,62.5
755765,St Katherines,2023-06-18T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.8
755765,St Katherines,2023-06-18T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
755765,St Katherines,2023-06-18T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
755765,St Katherines,2023-06-18T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.42
755765,St Katherines,2023-06-18T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.55
755765,St Katherines,2023-06-18T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.09
755765,St Katherines,2023-06-18T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
755765,St Katherines,2023-06-18T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.13
755765,St Katherines,2023-06-18T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.38
755765,St Katherines,2023-06-18T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
755765,St Katherines,2023-06-18T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
755765,St Katherines,2023-06-18T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.0
755765,St Katherines,2023-06-18T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.6
755765,St Katherines,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.66
755765,St Katherines,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
755765,St Katherines,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
755765,St Katherines,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
755765,St Katherines,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
755765,St Katherines,2023-06-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
755765,St Katherines,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
755765,St Katherines,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
755765,St Katherines,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
755765,St Katherines,2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.3
755765,St Katherines,2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.51
755765,St Katherines,2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.54
755765,St Katherines,2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.19
755765,St Katherines,2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.75
755765,St Katherines,2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
755765,St Katherines,2023-06-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
755765,St Katherines,2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
755765,St Katherines,2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
755765,St Katherines,2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
755765,St Katherines,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,33.9
755765,St Katherines,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
755765,St Katherines,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
755765,St Katherines,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755765,St Katherines,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
755765,St Katherines,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.17
755765,St Katherines,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.95
755765,St Katherines,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
755765,St Katherines,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,61.19
755765,St Katherines,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,52.05
755765,St Katherines,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.17
755765,St Katherines,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
755765,St Katherines,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
755765,St Katherines,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
755765,St Katherines,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
755765,St Katherines,2023-06-18T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-18T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
755765,St Katherines,2023-06-18T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
755765,St Katherines,2023-06-18T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.21
755765,St Katherines,2023-06-18T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
755765,St Katherines,2023-06-18T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.49
755765,St Katherines,2023-06-18T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
755765,St Katherines,2023-06-18T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.3
755765,St Katherines,2023-06-18T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
755765,St Katherines,2023-06-18T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
755765,St Katherines,2023-06-18T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
755765,St Katherines,2023-06-18T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.94
755765,St Katherines,2023-06-18T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
755765,St Katherines,2023-06-18T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.51
755765,St Katherines,2023-06-18T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.19
755765,St Katherines,2023-06-18T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.06
755765,St Katherines,2023-06-18T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
755765,St Katherines,2023-06-18T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
755765,St Katherines,2023-06-18T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.9
755765,St Katherines,2023-06-18T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.6
755765,St Katherines,2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.64
755765,St Katherines,2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
755765,St Katherines,2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
755765,St Katherines,2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
755765,St Katherines,2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
755765,St Katherines,2023-06-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
755765,St Katherines,2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
755765,St Katherines,2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
755765,St Katherines,2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
755765,St Katherines,2023-06-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.73
755765,St Katherines,2023-06-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.77
755765,St Katherines,2023-06-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.08
755765,St Katherines,2023-06-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.11
755765,St Katherines,2023-06-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.48
755765,St Katherines,2023-06-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
755765,St Katherines,2023-06-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
755765,St Katherines,2023-06-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
755765,St Katherines,2023-06-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
755765,St Katherines,2023-06-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
755765,St Katherines,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,33.7
755765,St Katherines,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
755765,St Katherines,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
755765,St Katherines,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755765,St Katherines,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
755765,St Katherines,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.22
755765,St Katherines,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.06
755765,St Katherines,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
755765,St Katherines,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,62.68
755765,St Katherines,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,56.29
755765,St Katherines,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,45.15
755765,St Katherines,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
755765,St Katherines,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
755765,St Katherines,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
755765,St Katherines,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
755765,St Katherines,2023-06-18T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.11
755765,St Katherines,2023-06-18T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
755765,St Katherines,2023-06-18T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
755765,St Katherines,2023-06-18T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.1
755765,St Katherines,2023-06-18T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
755765,St Katherines,2023-06-18T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.32
755765,St Katherines,2023-06-18T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
755765,St Katherines,2023-06-18T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.9
755765,St Katherines,2023-06-18T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
755765,St Katherines,2023-06-18T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
755765,St Katherines,2023-06-18T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
755765,St Katherines,2023-06-18T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.51
755765,St Katherines,2023-06-18T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-18T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.11
755765,St Katherines,2023-06-18T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.46
755765,St Katherines,2023-06-18T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.15
755765,St Katherines,2023-06-18T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
755765,St Katherines,2023-06-18T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
755765,St Katherines,2023-06-18T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.2
755765,St Katherines,2023-06-18T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
755765,St Katherines,2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.06
755765,St Katherines,2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
755765,St Katherines,2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
755765,St Katherines,2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
755765,St Katherines,2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
755765,St Katherines,2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
755765,St Katherines,2023-06-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
755765,St Katherines,2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
755765,St Katherines,2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
755765,St Katherines,2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
755765,St Katherines,2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.29
755765,St Katherines,2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.2
755765,St Katherines,2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.39
755765,St Katherines,2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.56
755765,St Katherines,2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.98
755765,St Katherines,2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
755765,St Katherines,2023-06-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
755765,St Katherines,2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
755765,St Katherines,2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
755765,St Katherines,2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
755765,St Katherines,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,33.6
755765,St Katherines,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
755765,St Katherines,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
755765,St Katherines,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755765,St Katherines,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
755765,St Katherines,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.24
755765,St Katherines,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.57
755765,St Katherines,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
755765,St Katherines,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,62.26
755765,St Katherines,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,54.42
755765,St Katherines,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.31
755765,St Katherines,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
755765,St Katherines,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
755765,St Katherines,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
755765,St Katherines,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
755765,St Katherines,2023-06-18T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-18T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
755765,St Katherines,2023-06-18T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
755765,St Katherines,2023-06-18T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.16
755765,St Katherines,2023-06-18T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
755765,St Katherines,2023-06-18T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.04
755765,St Katherines,2023-06-18T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
755765,St Katherines,2023-06-18T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.9
755765,St Katherines,2023-06-18T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
755765,St Katherines,2023-06-18T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
755765,St Katherines,2023-06-18T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.82
755765,St Katherines,2023-06-18T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.25
755765,St Katherines,2023-06-18T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.66
755765,St Katherines,2023-06-18T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.6
755765,St Katherines,2023-06-18T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.54
755765,St Katherines,2023-06-18T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.35
755765,St Katherines,2023-06-18T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
755765,St Katherines,2023-06-18T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
755765,St Katherines,2023-06-18T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.1
755765,St Katherines,2023-06-18T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.7
755765,St Katherines,2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.57
755765,St Katherines,2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
755765,St Katherines,2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
755765,St Katherines,2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
755765,St Katherines,2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
755765,St Katherines,2023-06-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
755765,St Katherines,2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
755765,St Katherines,2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
755765,St Katherines,2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
755765,St Katherines,2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.81
755765,St Katherines,2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.56
755765,St Katherines,2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.92
755765,St Katherines,2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.84
755765,St Katherines,2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.43
755765,St Katherines,2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
755765,St Katherines,2023-06-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
755765,St Katherines,2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.7
755765,St Katherines,2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
755765,St Katherines,2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
755765,St Katherines,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,33.5
755765,St Katherines,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
755765,St Katherines,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
755765,St Katherines,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
755765,St Katherines,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755765,St Katherines,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
755765,St Katherines,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.79
755765,St Katherines,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.86
755765,St Katherines,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
755765,St Katherines,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,72.76
755765,St Katherines,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,57.37
755765,St Katherines,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.45
755765,St Katherines,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
755765,St Katherines,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.5
755765,St Katherines,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
755765,St Katherines,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
755765,St Katherines,2023-06-18T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-18T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
755765,St Katherines,2023-06-18T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
755765,St Katherines,2023-06-18T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.83
755765,St Katherines,2023-06-18T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
755765,St Katherines,2023-06-18T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.39
755765,St Katherines,2023-06-18T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
755765,St Katherines,2023-06-18T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.0
755765,St Katherines,2023-06-18T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
755765,St Katherines,2023-06-18T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
755765,St Katherines,2023-06-18T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.49
755765,St Katherines,2023-06-18T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.63
755765,St Katherines,2023-06-18T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-18T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.66
755765,St Katherines,2023-06-18T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.05
755765,St Katherines,2023-06-18T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.47
755765,St Katherines,2023-06-18T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
755765,St Katherines,2023-06-18T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
755765,St Katherines,2023-06-18T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
755765,St Katherines,2023-06-18T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.7
755765,St Katherines,2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.6
755765,St Katherines,2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
755765,St Katherines,2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
755765,St Katherines,2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
755765,St Katherines,2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
755765,St Katherines,2023-06-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
755765,St Katherines,2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
755765,St Katherines,2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
755765,St Katherines,2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
755765,St Katherines,2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.38
755765,St Katherines,2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.5
755765,St Katherines,2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.85
755765,St Katherines,2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.33
755765,St Katherines,2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.51
755765,St Katherines,2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
755765,St Katherines,2023-06-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
755765,St Katherines,2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
755765,St Katherines,2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
755765,St Katherines,2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
755765,St Katherines,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,33.4
755765,St Katherines,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
755765,St Katherines,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
755765,St Katherines,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
755765,St Katherines,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.96
755765,St Katherines,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.87
755765,St Katherines,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
755765,St Katherines,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,60.09
755765,St Katherines,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,52.72
755765,St Katherines,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.25
755765,St Katherines,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
755765,St Katherines,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
755765,St Katherines,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
755765,St Katherines,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
755765,St Katherines,2023-06-18T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.34
755765,St Katherines,2023-06-18T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
755765,St Katherines,2023-06-18T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
755765,St Katherines,2023-06-18T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.06
755765,St Katherines,2023-06-18T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.87
755765,St Katherines,2023-06-18T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.65
755765,St Katherines,2023-06-18T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
755765,St Katherines,2023-06-18T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
755765,St Katherines,2023-06-18T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
755765,St Katherines,2023-06-18T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
755765,St Katherines,2023-06-18T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-18T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.49
755765,St Katherines,2023-06-18T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.75
755765,St Katherines,2023-06-18T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.11
755765,St Katherines,2023-06-18T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.96
755765,St Katherines,2023-06-18T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.6
755765,St Katherines,2023-06-18T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
755765,St Katherines,2023-06-18T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
755765,St Katherines,2023-06-18T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.9
755765,St Katherines,2023-06-18T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.0
755765,St Katherines,2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.3
755765,St Katherines,2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
755765,St Katherines,2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
755765,St Katherines,2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
755765,St Katherines,2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
755765,St Katherines,2023-06-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
755765,St Katherines,2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
755765,St Katherines,2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
755765,St Katherines,2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
755765,St Katherines,2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.69
755765,St Katherines,2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.78
755765,St Katherines,2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.79
755765,St Katherines,2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.67
755765,St Katherines,2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.08
755765,St Katherines,2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
755765,St Katherines,2023-06-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
755765,St Katherines,2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
755765,St Katherines,2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
755765,St Katherines,2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
755765,St Katherines,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,33.2
755765,St Katherines,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
755765,St Katherines,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
755765,St Katherines,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
755765,St Katherines,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
755765,St Katherines,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.26
755765,St Katherines,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.57
755765,St Katherines,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
755765,St Katherines,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,62.97
755765,St Katherines,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,59.4
755765,St Katherines,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.57
755765,St Katherines,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
755765,St Katherines,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.4
755765,St Katherines,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
755765,St Katherines,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
755765,St Katherines,2023-06-18T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-18T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
755765,St Katherines,2023-06-18T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
755765,St Katherines,2023-06-18T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.2
755765,St Katherines,2023-06-18T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
755765,St Katherines,2023-06-18T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.99
755765,St Katherines,2023-06-18T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
755765,St Katherines,2023-06-18T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.3
755765,St Katherines,2023-06-18T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
755765,St Katherines,2023-06-18T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
755765,St Katherines,2023-06-18T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.42
755765,St Katherines,2023-06-18T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.24
755765,St Katherines,2023-06-18T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
755765,St Katherines,2023-06-18T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.92
755765,St Katherines,2023-06-18T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.79
755765,St Katherines,2023-06-18T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.26
755765,St Katherines,2023-06-18T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
755765,St Katherines,2023-06-18T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
755765,St Katherines,2023-06-18T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
755765,St Katherines,2023-06-18T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
755765,St Katherines,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.25
755765,St Katherines,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
755765,St Katherines,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.83
755765,St Katherines,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
755765,St Katherines,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
755765,St Katherines,2023-06-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
755765,St Katherines,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
755765,St Katherines,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
755765,St Katherines,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
755765,St Katherines,2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.95
755765,St Katherines,2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.07
755765,St Katherines,2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.51
755765,St Katherines,2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.88
755765,St Katherines,2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.63
755765,St Katherines,2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
755765,St Katherines,2023-06-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
755765,St Katherines,2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
755765,St Katherines,2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
755765,St Katherines,2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
755765,St Katherines,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,33.1
755765,St Katherines,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
755765,St Katherines,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
755765,St Katherines,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
755765,St Katherines,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
755765,St Katherines,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.19
755765,St Katherines,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.39
755765,St Katherines,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
755765,St Katherines,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,68.83
755765,St Katherines,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,57.54
755765,St Katherines,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.11
755765,St Katherines,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
755765,St Katherines,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.3
755765,St Katherines,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
755765,St Katherines,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
755765,St Katherines,2023-06-18T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-18T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
755765,St Katherines,2023-06-18T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
755765,St Katherines,2023-06-18T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.63
755765,St Katherines,2023-06-18T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
755765,St Katherines,2023-06-18T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.5
755765,St Katherines,2023-06-18T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
755765,St Katherines,2023-06-18T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.3
755765,St Katherines,2023-06-18T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
755765,St Katherines,2023-06-18T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
755765,St Katherines,2023-06-18T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.15
755765,St Katherines,2023-06-18T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.96
755765,St Katherines,2023-06-18T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
755765,St Katherines,2023-06-18T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.18
755765,St Katherines,2023-06-18T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.46
755765,St Katherines,2023-06-18T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.06
755765,St Katherines,2023-06-18T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
755765,St Katherines,2023-06-18T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
755765,St Katherines,2023-06-18T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.3
755765,St Katherines,2023-06-18T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.3
755765,St Katherines,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.16
755765,St Katherines,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
755765,St Katherines,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.54
755765,St Katherines,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
755765,St Katherines,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
755765,St Katherines,2023-06-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
755765,St Katherines,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
755765,St Katherines,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
755765,St Katherines,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
755765,St Katherines,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.29
755765,St Katherines,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.1
755765,St Katherines,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.19
755765,St Katherines,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.39
755765,St Katherines,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.29
755765,St Katherines,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
755765,St Katherines,2023-06-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
755765,St Katherines,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
755765,St Katherines,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
755765,St Katherines,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
755765,St Katherines,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,33.0
755765,St Katherines,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
755765,St Katherines,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
755765,St Katherines,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
755765,St Katherines,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
755765,St Katherines,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.09
755765,St Katherines,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.83
755765,St Katherines,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
755765,St Katherines,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,68.75
755765,St Katherines,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,55.66
755765,St Katherines,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,51.15
755765,St Katherines,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
755765,St Katherines,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.7
755765,St Katherines,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
755765,St Katherines,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
755765,St Katherines,2023-06-18T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.33
755765,St Katherines,2023-06-18T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
755765,St Katherines,2023-06-18T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
755765,St Katherines,2023-06-18T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.14
755765,St Katherines,2023-06-18T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.77
755765,St Katherines,2023-06-18T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.68
755765,St Katherines,2023-06-18T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
755765,St Katherines,2023-06-18T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.0
755765,St Katherines,2023-06-18T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
755765,St Katherines,2023-06-18T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
755765,St Katherines,2023-06-18T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-18T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.9
755765,St Katherines,2023-06-18T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.37
755765,St Katherines,2023-06-18T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.61
755765,St Katherines,2023-06-18T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.69
755765,St Katherines,2023-06-18T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.53
755765,St Katherines,2023-06-18T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
755765,St Katherines,2023-06-18T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
755765,St Katherines,2023-06-18T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.4
755765,St Katherines,2023-06-18T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.7
755765,St Katherines,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.92
755765,St Katherines,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
755765,St Katherines,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.89
755765,St Katherines,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
755765,St Katherines,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
755765,St Katherines,2023-06-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
755765,St Katherines,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
755765,St Katherines,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
755765,St Katherines,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
755765,St Katherines,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.8
755765,St Katherines,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.41
755765,St Katherines,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.45
755765,St Katherines,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.94
755765,St Katherines,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
755765,St Katherines,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
755765,St Katherines,2023-06-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
755765,St Katherines,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.6
755765,St Katherines,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
755765,St Katherines,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
755765,St Katherines,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,32.9
755765,St Katherines,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
755765,St Katherines,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
755765,St Katherines,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
755765,St Katherines,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
755765,St Katherines,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.23
755765,St Katherines,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.11
755765,St Katherines,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
755765,St Katherines,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,74.58
755765,St Katherines,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,52.24
755765,St Katherines,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,49.68
755765,St Katherines,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,122.4
755765,St Katherines,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.2
755765,St Katherines,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
755765,St Katherines,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
755765,St Katherines,2023-06-18T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.67
