Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-18T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
755765,St Katherines,2023-06-18T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
755765,St Katherines,2023-06-18T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.4
755765,St Katherines,2023-06-18T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.87
755765,St Katherines,2023-06-18T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.3
755765,St Katherines,2023-06-18T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.7
755765,St Katherines,2023-06-18T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.2
755765,St Katherines,2023-06-18T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
755765,St Katherines,2023-06-18T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
755765,St Katherines,2023-06-18T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
755765,St Katherines,2023-06-18T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.83
755765,St Katherines,2023-06-18T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.91
755765,St Katherines,2023-06-18T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.5
755765,St Katherines,2023-06-18T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.77
755765,St Katherines,2023-06-18T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.54
755765,St Katherines,2023-06-18T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
755765,St Katherines,2023-06-18T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
755765,St Katherines,2023-06-18T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.9
755765,St Katherines,2023-06-18T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.1
755765,St Katherines,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.77
755765,St Katherines,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
755765,St Katherines,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.91
755765,St Katherines,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
755765,St Katherines,2023-06-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
755765,St Katherines,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
755765,St Katherines,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
755765,St Katherines,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
755765,St Katherines,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.39
755765,St Katherines,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.27
755765,St Katherines,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.43
755765,St Katherines,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.96
755765,St Katherines,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
755765,St Katherines,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
755765,St Katherines,2023-06-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
755765,St Katherines,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.6
755765,St Katherines,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
755765,St Katherines,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
755765,St Katherines,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,32.7
755765,St Katherines,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
755765,St Katherines,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
755765,St Katherines,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
755765,St Katherines,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
755765,St Katherines,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.66
755765,St Katherines,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.48
755765,St Katherines,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
755765,St Katherines,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,68.23
755765,St Katherines,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,58.26
755765,St Katherines,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.88
755765,St Katherines,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
755765,St Katherines,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.7
755765,St Katherines,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
755765,St Katherines,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
755765,St Katherines,2023-06-18T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.25
755765,St Katherines,2023-06-18T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
755765,St Katherines,2023-06-18T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
755765,St Katherines,2023-06-18T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.59
755765,St Katherines,2023-06-18T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
755765,St Katherines,2023-06-18T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.35
755765,St Katherines,2023-06-18T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.9
755765,St Katherines,2023-06-18T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.0
755765,St Katherines,2023-06-18T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
755765,St Katherines,2023-06-18T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
755765,St Katherines,2023-06-18T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-18T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.04
755765,St Katherines,2023-06-18T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.13
755765,St Katherines,2023-06-18T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.8
755765,St Katherines,2023-06-18T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.3
755765,St Katherines,2023-06-18T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.87
755765,St Katherines,2023-06-18T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
755765,St Katherines,2023-06-18T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
755765,St Katherines,2023-06-18T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.2
755765,St Katherines,2023-06-18T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.4
755765,St Katherines,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.59
755765,St Katherines,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
755765,St Katherines,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
755765,St Katherines,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
755765,St Katherines,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
755765,St Katherines,2023-06-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
755765,St Katherines,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
755765,St Katherines,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
755765,St Katherines,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
755765,St Katherines,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.79
755765,St Katherines,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.74
755765,St Katherines,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.01
755765,St Katherines,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.2
755765,St Katherines,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
755765,St Katherines,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
755765,St Katherines,2023-06-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
755765,St Katherines,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
755765,St Katherines,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
755765,St Katherines,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
755765,St Katherines,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,32.5
755765,St Katherines,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
755765,St Katherines,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
755765,St Katherines,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755765,St Katherines,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
755765,St Katherines,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.08
755765,St Katherines,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.43
755765,St Katherines,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
755765,St Katherines,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,68.46
755765,St Katherines,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,59.08
755765,St Katherines,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,49.65
755765,St Katherines,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
755765,St Katherines,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.4
755765,St Katherines,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
755765,St Katherines,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
755765,St Katherines,2023-06-18T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.98
755765,St Katherines,2023-06-18T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
755765,St Katherines,2023-06-18T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
755765,St Katherines,2023-06-18T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.85
755765,St Katherines,2023-06-18T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
755765,St Katherines,2023-06-18T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.03
755765,St Katherines,2023-06-18T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
755765,St Katherines,2023-06-18T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.2
755765,St Katherines,2023-06-18T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
755765,St Katherines,2023-06-18T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
755765,St Katherines,2023-06-18T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.29
755765,St Katherines,2023-06-18T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.09
755765,St Katherines,2023-06-18T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
755765,St Katherines,2023-06-18T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.34
755765,St Katherines,2023-06-18T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.57
755765,St Katherines,2023-06-18T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.21
755765,St Katherines,2023-06-18T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
755765,St Katherines,2023-06-18T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
755765,St Katherines,2023-06-18T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.8
755765,St Katherines,2023-06-18T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.5
755765,St Katherines,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.13
755765,St Katherines,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
755765,St Katherines,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
755765,St Katherines,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.02
755765,St Katherines,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
755765,St Katherines,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
755765,St Katherines,2023-06-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
755765,St Katherines,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
755765,St Katherines,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
755765,St Katherines,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
755765,St Katherines,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.32
755765,St Katherines,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.11
755765,St Katherines,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.82
755765,St Katherines,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.84
755765,St Katherines,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
755765,St Katherines,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
755765,St Katherines,2023-06-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
755765,St Katherines,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
755765,St Katherines,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
755765,St Katherines,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
755765,St Katherines,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,32.4
755765,St Katherines,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
755765,St Katherines,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
755765,St Katherines,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755765,St Katherines,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
755765,St Katherines,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.74
755765,St Katherines,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
755765,St Katherines,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
755765,St Katherines,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,73.05
755765,St Katherines,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,56.57
755765,St Katherines,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.56
755765,St Katherines,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
755765,St Katherines,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.4
755765,St Katherines,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
755765,St Katherines,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
755765,St Katherines,2023-06-18T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.29
755765,St Katherines,2023-06-18T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
755765,St Katherines,2023-06-18T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
755765,St Katherines,2023-06-18T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.96
755765,St Katherines,2023-06-18T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
755765,St Katherines,2023-06-18T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.45
755765,St Katherines,2023-06-18T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
755765,St Katherines,2023-06-18T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.1
755765,St Katherines,2023-06-18T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
755765,St Katherines,2023-06-18T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
755765,St Katherines,2023-06-18T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
755765,St Katherines,2023-06-18T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.17
755765,St Katherines,2023-06-18T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-18T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.24
755765,St Katherines,2023-06-18T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.03
755765,St Katherines,2023-06-18T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.72
755765,St Katherines,2023-06-18T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
755765,St Katherines,2023-06-18T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
755765,St Katherines,2023-06-18T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.4
755765,St Katherines,2023-06-18T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.0
755765,St Katherines,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.55
755765,St Katherines,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
755765,St Katherines,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.76
755765,St Katherines,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
755765,St Katherines,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
755765,St Katherines,2023-06-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
755765,St Katherines,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
755765,St Katherines,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
755765,St Katherines,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
755765,St Katherines,2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.71
755765,St Katherines,2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.03
755765,St Katherines,2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.58
755765,St Katherines,2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.72
755765,St Katherines,2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
755765,St Katherines,2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
755765,St Katherines,2023-06-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
755765,St Katherines,2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
755765,St Katherines,2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
755765,St Katherines,2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
755765,St Katherines,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,32.2
755765,St Katherines,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
755765,St Katherines,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
755765,St Katherines,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755765,St Katherines,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
755765,St Katherines,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.15
755765,St Katherines,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.07
755765,St Katherines,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
755765,St Katherines,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,67.68
755765,St Katherines,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,65.63
755765,St Katherines,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,47.41
755765,St Katherines,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
755765,St Katherines,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.1
755765,St Katherines,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
755765,St Katherines,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
755765,St Katherines,2023-06-18T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
755765,St Katherines,2023-06-18T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-18T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
755765,St Katherines,2023-06-18T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.68
755765,St Katherines,2023-06-18T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
755765,St Katherines,2023-06-18T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.26
755765,St Katherines,2023-06-18T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
755765,St Katherines,2023-06-18T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.5
755765,St Katherines,2023-06-18T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
755765,St Katherines,2023-06-18T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
755765,St Katherines,2023-06-18T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.73
755765,St Katherines,2023-06-18T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.07
755765,St Katherines,2023-06-18T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.92
755765,St Katherines,2023-06-18T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.49
755765,St Katherines,2023-06-18T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.54
755765,St Katherines,2023-06-18T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.7
755765,St Katherines,2023-06-18T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
755765,St Katherines,2023-06-18T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
755765,St Katherines,2023-06-18T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.0
755765,St Katherines,2023-06-18T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.2
755765,St Katherines,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.14
755765,St Katherines,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
755765,St Katherines,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
755765,St Katherines,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.06
755765,St Katherines,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
755765,St Katherines,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
755765,St Katherines,2023-06-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
755765,St Katherines,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
755765,St Katherines,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
755765,St Katherines,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
755765,St Katherines,2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.97
755765,St Katherines,2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.23
755765,St Katherines,2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.26
755765,St Katherines,2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.84
755765,St Katherines,2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
755765,St Katherines,2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
755765,St Katherines,2023-06-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
755765,St Katherines,2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
755765,St Katherines,2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
755765,St Katherines,2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
755765,St Katherines,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,32.1
755765,St Katherines,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
755765,St Katherines,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
755765,St Katherines,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
755765,St Katherines,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
755765,St Katherines,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
755765,St Katherines,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.59
755765,St Katherines,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
755765,St Katherines,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
755765,St Katherines,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,66.07
755765,St Katherines,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,54.06
755765,St Katherines,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,49.31
755765,St Katherines,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
755765,St Katherines,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
755765,St Katherines,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
755765,St Katherines,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
755765,St Katherines,2023-06-18T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.8
755765,St Katherines,2023-06-18T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
755765,St Katherines,2023-06-18T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
755765,St Katherines,2023-06-18T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.13
755765,St Katherines,2023-06-18T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
755765,St Katherines,2023-06-18T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.29
755765,St Katherines,2023-06-18T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
755765,St Katherines,2023-06-18T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.2
755765,St Katherines,2023-06-18T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
755765,St Katherines,2023-06-18T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
755765,St Katherines,2023-06-18T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-06-18T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.09
755765,St Katherines,2023-06-18T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.13
755765,St Katherines,2023-06-18T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.58
755765,St Katherines,2023-06-18T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.3
755765,St Katherines,2023-06-18T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.87
755765,St Katherines,2023-06-18T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
755765,St Katherines,2023-06-18T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
755765,St Katherines,2023-06-18T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.0
755765,St Katherines,2023-06-18T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.1
755765,St Katherines,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.19
755765,St Katherines,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
755765,St Katherines,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
755765,St Katherines,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.72
755765,St Katherines,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
755765,St Katherines,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
755765,St Katherines,2023-06-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
755765,St Katherines,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
755765,St Katherines,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
755765,St Katherines,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
755765,St Katherines,2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.38
755765,St Katherines,2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.2
755765,St Katherines,2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.27
755765,St Katherines,2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.45
755765,St Katherines,2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
755765,St Katherines,2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
755765,St Katherines,2023-06-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
755765,St Katherines,2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
755765,St Katherines,2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
755765,St Katherines,2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
755765,St Katherines,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,32.0
755765,St Katherines,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
755765,St Katherines,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
755765,St Katherines,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
755765,St Katherines,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
755765,St Katherines,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
755765,St Katherines,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.34
755765,St Katherines,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.33
755765,St Katherines,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
755765,St Katherines,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,60.89
755765,St Katherines,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,56.66
755765,St Katherines,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.23
755765,St Katherines,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
755765,St Katherines,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
755765,St Katherines,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
755765,St Katherines,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
755765,St Katherines,2023-06-18T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.51
755765,St Katherines,2023-06-18T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.36
755765,St Katherines,2023-06-18T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
755765,St Katherines,2023-06-18T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.74
755765,St Katherines,2023-06-18T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.99
755765,St Katherines,2023-06-18T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.06
755765,St Katherines,2023-06-18T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
755765,St Katherines,2023-06-18T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.5
755765,St Katherines,2023-06-18T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
755765,St Katherines,2023-06-18T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
755765,St Katherines,2023-06-18T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.13
755765,St Katherines,2023-06-18T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.16
755765,St Katherines,2023-06-18T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.41
755765,St Katherines,2023-06-18T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.92
755765,St Katherines,2023-06-18T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.87
755765,St Katherines,2023-06-18T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.27
755765,St Katherines,2023-06-18T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-18T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
755765,St Katherines,2023-06-18T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.6
755765,St Katherines,2023-06-18T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.3
755765,St Katherines,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.96
755765,St Katherines,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
755765,St Katherines,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
755765,St Katherines,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.76
755765,St Katherines,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
755765,St Katherines,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
755765,St Katherines,2023-06-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
755765,St Katherines,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
755765,St Katherines,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
755765,St Katherines,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
755765,St Katherines,2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.12
755765,St Katherines,2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.29
755765,St Katherines,2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.81
755765,St Katherines,2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.99
755765,St Katherines,2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
755765,St Katherines,2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
755765,St Katherines,2023-06-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
755765,St Katherines,2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
755765,St Katherines,2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
755765,St Katherines,2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
755765,St Katherines,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,31.9
755765,St Katherines,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
755765,St Katherines,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
755765,St Katherines,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
755765,St Katherines,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
755765,St Katherines,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755765,St Katherines,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
755765,St Katherines,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.72
755765,St Katherines,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.05
755765,St Katherines,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.98
755765,St Katherines,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,64.41
755765,St Katherines,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,52.93
755765,St Katherines,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.44
755765,St Katherines,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
755765,St Katherines,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.4
755765,St Katherines,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
755765,St Katherines,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
755765,St Katherines,2023-06-18T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.77
755765,St Katherines,2023-06-18T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
755765,St Katherines,2023-06-18T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
755765,St Katherines,2023-06-18T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.8
755765,St Katherines,2023-06-18T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.1
755765,St Katherines,2023-06-18T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.32
755765,St Katherines,2023-06-18T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
755765,St Katherines,2023-06-18T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.2
755765,St Katherines,2023-06-18T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
755765,St Katherines,2023-06-18T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
755765,St Katherines,2023-06-18T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.54
755765,St Katherines,2023-06-18T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.71
755765,St Katherines,2023-06-18T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.04
755765,St Katherines,2023-06-18T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.14
755765,St Katherines,2023-06-18T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.48
755765,St Katherines,2023-06-18T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.42
755765,St Katherines,2023-06-18T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
755765,St Katherines,2023-06-18T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
755765,St Katherines,2023-06-18T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.6
755765,St Katherines,2023-06-18T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.7
755765,St Katherines,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.46
755765,St Katherines,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
755765,St Katherines,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.68
755765,St Katherines,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
755765,St Katherines,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
755765,St Katherines,2023-06-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
755765,St Katherines,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
755765,St Katherines,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
755765,St Katherines,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
755765,St Katherines,2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.03
755765,St Katherines,2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.24
755765,St Katherines,2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.36
755765,St Katherines,2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.78
755765,St Katherines,2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
755765,St Katherines,2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
755765,St Katherines,2023-06-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
755765,St Katherines,2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
755765,St Katherines,2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
755765,St Katherines,2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
755765,St Katherines,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,31.8
755765,St Katherines,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
755765,St Katherines,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
755765,St Katherines,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
755765,St Katherines,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755765,St Katherines,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
755765,St Katherines,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.8
755765,St Katherines,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.87
755765,St Katherines,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
755765,St Katherines,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,66.39
755765,St Katherines,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,56.33
755765,St Katherines,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.46
755765,St Katherines,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
755765,St Katherines,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.4
755765,St Katherines,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
755765,St Katherines,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
755765,St Katherines,2023-06-18T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.43
755765,St Katherines,2023-06-18T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
755765,St Katherines,2023-06-18T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
755765,St Katherines,2023-06-18T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.51
755765,St Katherines,2023-06-18T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.33
755765,St Katherines,2023-06-18T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.8
755765,St Katherines,2023-06-18T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
755765,St Katherines,2023-06-18T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.3
755765,St Katherines,2023-06-18T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
755765,St Katherines,2023-06-18T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
755765,St Katherines,2023-06-18T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
755765,St Katherines,2023-06-18T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.23
755765,St Katherines,2023-06-18T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.01
755765,St Katherines,2023-06-18T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.09
755765,St Katherines,2023-06-18T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.07
755765,St Katherines,2023-06-18T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.5
755765,St Katherines,2023-06-18T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
755765,St Katherines,2023-06-18T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
755765,St Katherines,2023-06-18T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.8
755765,St Katherines,2023-06-18T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.6
755765,St Katherines,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.25
755765,St Katherines,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
755765,St Katherines,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.83
755765,St Katherines,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
755765,St Katherines,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
755765,St Katherines,2023-06-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
755765,St Katherines,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
755765,St Katherines,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
755765,St Katherines,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
755765,St Katherines,2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.05
755765,St Katherines,2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.27
755765,St Katherines,2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.75
755765,St Katherines,2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
755765,St Katherines,2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
755765,St Katherines,2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
755765,St Katherines,2023-06-18T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
755765,St Katherines,2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
755765,St Katherines,2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
755765,St Katherines,2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
755765,St Katherines,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,31.7
755765,St Katherines,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
755765,St Katherines,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
755765,St Katherines,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
755765,St Katherines,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755765,St Katherines,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
755765,St Katherines,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.89
755765,St Katherines,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.08
755765,St Katherines,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
755765,St Katherines,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,61.87
755765,St Katherines,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,49.55
755765,St Katherines,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,49.69
755765,St Katherines,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
755765,St Katherines,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.3
755765,St Katherines,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
755765,St Katherines,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
755765,St Katherines,2023-06-18T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.04
755765,St Katherines,2023-06-18T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
755765,St Katherines,2023-06-18T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
755765,St Katherines,2023-06-18T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.85
755765,St Katherines,2023-06-18T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
755765,St Katherines,2023-06-18T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.01
755765,St Katherines,2023-06-18T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.9
755765,St Katherines,2023-06-18T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.0
755765,St Katherines,2023-06-18T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
755765,St Katherines,2023-06-18T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
755765,St Katherines,2023-06-18T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
755765,St Katherines,2023-06-18T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.79
755765,St Katherines,2023-06-18T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.53
755765,St Katherines,2023-06-18T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.89
755765,St Katherines,2023-06-18T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.58
755765,St Katherines,2023-06-18T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.09
755765,St Katherines,2023-06-18T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
755765,St Katherines,2023-06-18T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
755765,St Katherines,2023-06-18T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
755765,St Katherines,2023-06-18T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.1
755765,St Katherines,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.31
755765,St Katherines,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
755765,St Katherines,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.21
755765,St Katherines,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
755765,St Katherines,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
755765,St Katherines,2023-06-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
755765,St Katherines,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
755765,St Katherines,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
755765,St Katherines,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
755765,St Katherines,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.05
755765,St Katherines,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.13
755765,St Katherines,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.93
755765,St Katherines,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
755765,St Katherines,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
755765,St Katherines,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
