Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-18T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
755765,St Katherines,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
755765,St Katherines,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
755765,St Katherines,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
755765,St Katherines,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,31.6
755765,St Katherines,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
755765,St Katherines,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
755765,St Katherines,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
755765,St Katherines,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.98
755765,St Katherines,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.95
755765,St Katherines,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
755765,St Katherines,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,64.33
755765,St Katherines,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,48.04
755765,St Katherines,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,47.14
755765,St Katherines,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
755765,St Katherines,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.2
755765,St Katherines,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
755765,St Katherines,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
755765,St Katherines,2023-06-18T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
755765,St Katherines,2023-06-18T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
755765,St Katherines,2023-06-18T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
755765,St Katherines,2023-06-18T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.9
755765,St Katherines,2023-06-18T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
755765,St Katherines,2023-06-18T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.11
755765,St Katherines,2023-06-18T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
755765,St Katherines,2023-06-18T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.0
755765,St Katherines,2023-06-18T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
755765,St Katherines,2023-06-18T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
755765,St Katherines,2023-06-18T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.75
755765,St Katherines,2023-06-18T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.23
755765,St Katherines,2023-06-18T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.91
755765,St Katherines,2023-06-18T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.07
755765,St Katherines,2023-06-18T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.69
755765,St Katherines,2023-06-18T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.71
755765,St Katherines,2023-06-18T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
755765,St Katherines,2023-06-18T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
755765,St Katherines,2023-06-18T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
755765,St Katherines,2023-06-18T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.3
755765,St Katherines,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.3
755765,St Katherines,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
755765,St Katherines,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
755765,St Katherines,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
755765,St Katherines,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
755765,St Katherines,2023-06-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
755765,St Katherines,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
755765,St Katherines,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
755765,St Katherines,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
755765,St Katherines,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.14
755765,St Katherines,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.74
755765,St Katherines,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.71
755765,St Katherines,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
755765,St Katherines,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
755765,St Katherines,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
755765,St Katherines,2023-06-18T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
755765,St Katherines,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
755765,St Katherines,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
755765,St Katherines,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
755765,St Katherines,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,31.6
755765,St Katherines,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
755765,St Katherines,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
755765,St Katherines,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
755765,St Katherines,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
755765,St Katherines,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.28
755765,St Katherines,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.09
755765,St Katherines,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.87
755765,St Katherines,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,63.31
755765,St Katherines,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.78
755765,St Katherines,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.3
755765,St Katherines,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
755765,St Katherines,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
755765,St Katherines,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
755765,St Katherines,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
755765,St Katherines,2023-06-18T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.27
755765,St Katherines,2023-06-18T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-18T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
755765,St Katherines,2023-06-18T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.5
755765,St Katherines,2023-06-18T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
755765,St Katherines,2023-06-18T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.4
755765,St Katherines,2023-06-18T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
755765,St Katherines,2023-06-18T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.1
755765,St Katherines,2023-06-18T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
755765,St Katherines,2023-06-18T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
755765,St Katherines,2023-06-18T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
755765,St Katherines,2023-06-18T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.07
755765,St Katherines,2023-06-18T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.53
755765,St Katherines,2023-06-18T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.99
755765,St Katherines,2023-06-18T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.4
755765,St Katherines,2023-06-18T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.51
755765,St Katherines,2023-06-18T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
755765,St Katherines,2023-06-18T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
755765,St Katherines,2023-06-18T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
755765,St Katherines,2023-06-18T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.5
755765,St Katherines,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.92
755765,St Katherines,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
755765,St Katherines,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
755765,St Katherines,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
755765,St Katherines,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
755765,St Katherines,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
755765,St Katherines,2023-06-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
755765,St Katherines,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
755765,St Katherines,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
755765,St Katherines,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
755765,St Katherines,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.24
755765,St Katherines,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.67
755765,St Katherines,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.39
755765,St Katherines,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
755765,St Katherines,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
755765,St Katherines,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
755765,St Katherines,2023-06-18T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
755765,St Katherines,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
755765,St Katherines,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
755765,St Katherines,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
755765,St Katherines,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,31.5
755765,St Katherines,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
755765,St Katherines,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
755765,St Katherines,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
755765,St Katherines,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
755765,St Katherines,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.32
755765,St Katherines,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.36
755765,St Katherines,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.43
755765,St Katherines,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,57.23
755765,St Katherines,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,53.18
755765,St Katherines,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.58
755765,St Katherines,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
755765,St Katherines,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
755765,St Katherines,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
755765,St Katherines,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
755765,St Katherines,2023-06-18T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.85
755765,St Katherines,2023-06-18T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-06-18T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
755765,St Katherines,2023-06-18T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.53
755765,St Katherines,2023-06-18T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
755765,St Katherines,2023-06-18T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.43
755765,St Katherines,2023-06-18T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
755765,St Katherines,2023-06-18T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.1
755765,St Katherines,2023-06-18T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
755765,St Katherines,2023-06-18T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
755765,St Katherines,2023-06-18T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.35
755765,St Katherines,2023-06-18T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.27
755765,St Katherines,2023-06-18T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.22
755765,St Katherines,2023-06-18T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.54
755765,St Katherines,2023-06-18T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.9
755765,St Katherines,2023-06-18T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.33
755765,St Katherines,2023-06-18T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
755765,St Katherines,2023-06-18T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
755765,St Katherines,2023-06-18T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
755765,St Katherines,2023-06-18T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.1
755765,St Katherines,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.08
755765,St Katherines,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
755765,St Katherines,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
755765,St Katherines,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
755765,St Katherines,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
755765,St Katherines,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
755765,St Katherines,2023-06-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
755765,St Katherines,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
755765,St Katherines,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
755765,St Katherines,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
755765,St Katherines,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.25
755765,St Katherines,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.73
755765,St Katherines,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.09
755765,St Katherines,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.61
755765,St Katherines,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.82
755765,St Katherines,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
755765,St Katherines,2023-06-18T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
755765,St Katherines,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
755765,St Katherines,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
755765,St Katherines,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
755765,St Katherines,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,31.4
755765,St Katherines,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
755765,St Katherines,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
755765,St Katherines,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
755765,St Katherines,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.54
755765,St Katherines,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.72
755765,St Katherines,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.46
755765,St Katherines,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,59.78
755765,St Katherines,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.85
755765,St Katherines,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.21
755765,St Katherines,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
755765,St Katherines,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.7
755765,St Katherines,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
755765,St Katherines,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
755765,St Katherines,2023-06-18T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-18T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
755765,St Katherines,2023-06-18T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
755765,St Katherines,2023-06-18T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.12
755765,St Katherines,2023-06-18T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
755765,St Katherines,2023-06-18T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.36
755765,St Katherines,2023-06-18T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
755765,St Katherines,2023-06-18T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.8
755765,St Katherines,2023-06-18T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
755765,St Katherines,2023-06-18T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
755765,St Katherines,2023-06-18T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
755765,St Katherines,2023-06-18T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.76
755765,St Katherines,2023-06-18T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.96
755765,St Katherines,2023-06-18T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.77
755765,St Katherines,2023-06-18T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.98
755765,St Katherines,2023-06-18T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.1
755765,St Katherines,2023-06-18T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
755765,St Katherines,2023-06-18T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
755765,St Katherines,2023-06-18T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
755765,St Katherines,2023-06-18T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
755765,St Katherines,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.34
755765,St Katherines,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
755765,St Katherines,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
755765,St Katherines,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.78
755765,St Katherines,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
755765,St Katherines,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
755765,St Katherines,2023-06-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
755765,St Katherines,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
755765,St Katherines,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
755765,St Katherines,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
755765,St Katherines,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.65
755765,St Katherines,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.1
755765,St Katherines,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.95
755765,St Katherines,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
755765,St Katherines,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.45
755765,St Katherines,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
755765,St Katherines,2023-06-18T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
755765,St Katherines,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
755765,St Katherines,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
755765,St Katherines,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
755765,St Katherines,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,31.4
755765,St Katherines,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
755765,St Katherines,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
755765,St Katherines,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
755765,St Katherines,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
755765,St Katherines,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.54
755765,St Katherines,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.94
755765,St Katherines,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.23
755765,St Katherines,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,62.01
755765,St Katherines,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,53.36
755765,St Katherines,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.19
755765,St Katherines,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
755765,St Katherines,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
755765,St Katherines,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
755765,St Katherines,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
755765,St Katherines,2023-06-18T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
755765,St Katherines,2023-06-18T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
755765,St Katherines,2023-06-18T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
755765,St Katherines,2023-06-18T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.55
755765,St Katherines,2023-06-18T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
755765,St Katherines,2023-06-18T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.86
755765,St Katherines,2023-06-18T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
755765,St Katherines,2023-06-18T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.4
755765,St Katherines,2023-06-18T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
755765,St Katherines,2023-06-18T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
755765,St Katherines,2023-06-18T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-18T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.62
755765,St Katherines,2023-06-18T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.96
755765,St Katherines,2023-06-18T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.97
755765,St Katherines,2023-06-18T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.7
755765,St Katherines,2023-06-18T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.76
755765,St Katherines,2023-06-18T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
755765,St Katherines,2023-06-18T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
755765,St Katherines,2023-06-18T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
755765,St Katherines,2023-06-18T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
755765,St Katherines,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.71
755765,St Katherines,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.01
755765,St Katherines,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
755765,St Katherines,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
755765,St Katherines,2023-06-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
755765,St Katherines,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
755765,St Katherines,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
755765,St Katherines,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
755765,St Katherines,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.33
755765,St Katherines,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.4
755765,St Katherines,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.25
755765,St Katherines,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.75
755765,St Katherines,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.38
755765,St Katherines,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
755765,St Katherines,2023-06-18T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
755765,St Katherines,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
755765,St Katherines,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
755765,St Katherines,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
755765,St Katherines,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,31.3
755765,St Katherines,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
755765,St Katherines,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
755765,St Katherines,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
755765,St Katherines,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
755765,St Katherines,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.76
755765,St Katherines,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.08
755765,St Katherines,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.02
755765,St Katherines,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,61.28
755765,St Katherines,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,50.6
755765,St Katherines,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.85
755765,St Katherines,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
755765,St Katherines,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
755765,St Katherines,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
755765,St Katherines,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
755765,St Katherines,2023-06-18T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
755765,St Katherines,2023-06-18T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
755765,St Katherines,2023-06-18T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
755765,St Katherines,2023-06-18T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.44
755765,St Katherines,2023-06-18T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
755765,St Katherines,2023-06-18T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.46
755765,St Katherines,2023-06-18T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
755765,St Katherines,2023-06-18T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.6
755765,St Katherines,2023-06-18T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
755765,St Katherines,2023-06-18T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
755765,St Katherines,2023-06-18T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-18T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.5
755765,St Katherines,2023-06-18T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.74
755765,St Katherines,2023-06-18T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.03
755765,St Katherines,2023-06-18T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.37
755765,St Katherines,2023-06-18T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.53
755765,St Katherines,2023-06-18T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
755765,St Katherines,2023-06-18T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
755765,St Katherines,2023-06-18T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
755765,St Katherines,2023-06-18T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
755765,St Katherines,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.69
755765,St Katherines,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
755765,St Katherines,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
755765,St Katherines,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
755765,St Katherines,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
755765,St Katherines,2023-06-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
755765,St Katherines,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
755765,St Katherines,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
755765,St Katherines,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
755765,St Katherines,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.93
755765,St Katherines,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.62
755765,St Katherines,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.7
755765,St Katherines,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
755765,St Katherines,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.08
755765,St Katherines,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
755765,St Katherines,2023-06-18T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
755765,St Katherines,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
755765,St Katherines,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
755765,St Katherines,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
755765,St Katherines,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,31.3
755765,St Katherines,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
755765,St Katherines,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
755765,St Katherines,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
755765,St Katherines,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.53
755765,St Katherines,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.08
755765,St Katherines,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.57
755765,St Katherines,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,57.27
755765,St Katherines,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,46.79
755765,St Katherines,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.31
755765,St Katherines,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
755765,St Katherines,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
755765,St Katherines,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
755765,St Katherines,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
755765,St Katherines,2023-06-18T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.11
755765,St Katherines,2023-06-18T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
755765,St Katherines,2023-06-18T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
755765,St Katherines,2023-06-18T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.07
755765,St Katherines,2023-06-18T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.13
755765,St Katherines,2023-06-18T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.34
755765,St Katherines,2023-06-18T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
755765,St Katherines,2023-06-18T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.3
755765,St Katherines,2023-06-18T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
755765,St Katherines,2023-06-18T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
755765,St Katherines,2023-06-18T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
755765,St Katherines,2023-06-18T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.64
755765,St Katherines,2023-06-18T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.89
755765,St Katherines,2023-06-18T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.53
755765,St Katherines,2023-06-18T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.72
755765,St Katherines,2023-06-18T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.97
755765,St Katherines,2023-06-18T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
755765,St Katherines,2023-06-18T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
755765,St Katherines,2023-06-18T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
755765,St Katherines,2023-06-18T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.4
755765,St Katherines,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.29
755765,St Katherines,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
755765,St Katherines,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.08
755765,St Katherines,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
755765,St Katherines,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
755765,St Katherines,2023-06-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
755765,St Katherines,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
755765,St Katherines,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
755765,St Katherines,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
755765,St Katherines,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.22
755765,St Katherines,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.95
755765,St Katherines,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.18
755765,St Katherines,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
755765,St Katherines,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
755765,St Katherines,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
755765,St Katherines,2023-06-18T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
755765,St Katherines,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
755765,St Katherines,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
755765,St Katherines,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
755765,St Katherines,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,31.2
755765,St Katherines,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
755765,St Katherines,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
755765,St Katherines,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
755765,St Katherines,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
755765,St Katherines,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.61
755765,St Katherines,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.77
755765,St Katherines,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.21
755765,St Katherines,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,60.19
755765,St Katherines,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.89
755765,St Katherines,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.56
755765,St Katherines,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
755765,St Katherines,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
755765,St Katherines,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
755765,St Katherines,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
755765,St Katherines,2023-06-18T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
755765,St Katherines,2023-06-18T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
755765,St Katherines,2023-06-18T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
755765,St Katherines,2023-06-18T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.82
755765,St Katherines,2023-06-18T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
755765,St Katherines,2023-06-18T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
755765,St Katherines,2023-06-18T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
755765,St Katherines,2023-06-18T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
755765,St Katherines,2023-06-18T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
755765,St Katherines,2023-06-18T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
755765,St Katherines,2023-06-18T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-18T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.28
755765,St Katherines,2023-06-18T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.25
755765,St Katherines,2023-06-18T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.74
755765,St Katherines,2023-06-18T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.99
755765,St Katherines,2023-06-18T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.66
755765,St Katherines,2023-06-18T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
755765,St Katherines,2023-06-18T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
755765,St Katherines,2023-06-18T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
755765,St Katherines,2023-06-18T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
755765,St Katherines,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.75
755765,St Katherines,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
755765,St Katherines,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
755765,St Katherines,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.21
755765,St Katherines,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
755765,St Katherines,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
755765,St Katherines,2023-06-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
755765,St Katherines,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
755765,St Katherines,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
755765,St Katherines,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
755765,St Katherines,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.61
755765,St Katherines,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.97
755765,St Katherines,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.52
755765,St Katherines,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
755765,St Katherines,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.61
755765,St Katherines,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
755765,St Katherines,2023-06-18T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
755765,St Katherines,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
755765,St Katherines,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
755765,St Katherines,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
755765,St Katherines,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,31.1
755765,St Katherines,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
755765,St Katherines,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
755765,St Katherines,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
755765,St Katherines,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
755765,St Katherines,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.47
755765,St Katherines,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.51
755765,St Katherines,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
755765,St Katherines,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,56.37
755765,St Katherines,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,47.53
755765,St Katherines,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.88
755765,St Katherines,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
755765,St Katherines,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
755765,St Katherines,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
755765,St Katherines,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
755765,St Katherines,2023-06-18T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.68
755765,St Katherines,2023-06-18T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
755765,St Katherines,2023-06-18T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
755765,St Katherines,2023-06-18T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.37
755765,St Katherines,2023-06-18T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.33
755765,St Katherines,2023-06-18T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.92
755765,St Katherines,2023-06-18T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
755765,St Katherines,2023-06-18T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.9
755765,St Katherines,2023-06-18T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
755765,St Katherines,2023-06-18T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
755765,St Katherines,2023-06-18T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-18T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.26
755765,St Katherines,2023-06-18T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.26
755765,St Katherines,2023-06-18T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.28
755765,St Katherines,2023-06-18T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.45
755765,St Katherines,2023-06-18T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.7
755765,St Katherines,2023-06-18T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
755765,St Katherines,2023-06-18T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
755765,St Katherines,2023-06-18T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
755765,St Katherines,2023-06-18T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
755765,St Katherines,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.14
755765,St Katherines,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
755765,St Katherines,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.24
755765,St Katherines,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
755765,St Katherines,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
755765,St Katherines,2023-06-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
755765,St Katherines,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
755765,St Katherines,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
755765,St Katherines,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
755765,St Katherines,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.66
755765,St Katherines,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.84
755765,St Katherines,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.58
755765,St Katherines,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
755765,St Katherines,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
755765,St Katherines,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
755765,St Katherines,2023-06-18T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
755765,St Katherines,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
755765,St Katherines,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
755765,St Katherines,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
755765,St Katherines,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,31.1
755765,St Katherines,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
755765,St Katherines,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
755765,St Katherines,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
755765,St Katherines,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
755765,St Katherines,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.53
755765,St Katherines,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.34
755765,St Katherines,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
755765,St Katherines,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,62.42
755765,St Katherines,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,46.7
755765,St Katherines,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.35
755765,St Katherines,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
755765,St Katherines,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.2
755765,St Katherines,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
755765,St Katherines,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
755765,St Katherines,2023-06-18T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.98
755765,St Katherines,2023-06-18T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
755765,St Katherines,2023-06-18T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
755765,St Katherines,2023-06-18T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.83
755765,St Katherines,2023-06-18T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
755765,St Katherines,2023-06-18T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.79
755765,St Katherines,2023-06-18T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
755765,St Katherines,2023-06-18T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
755765,St Katherines,2023-06-18T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
755765,St Katherines,2023-06-18T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
755765,St Katherines,2023-06-18T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-18T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.09
755765,St Katherines,2023-06-18T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.3
755765,St Katherines,2023-06-18T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.12
755765,St Katherines,2023-06-18T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.09
