Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-18T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.22
755765,St Katherines,2023-06-18T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
755765,St Katherines,2023-06-18T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
755765,St Katherines,2023-06-18T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
755765,St Katherines,2023-06-18T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.6
755765,St Katherines,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.97
755765,St Katherines,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.99
755765,St Katherines,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
755765,St Katherines,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
755765,St Katherines,2023-06-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
755765,St Katherines,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
755765,St Katherines,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
755765,St Katherines,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
755765,St Katherines,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.34
755765,St Katherines,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.0
755765,St Katherines,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.17
755765,St Katherines,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.18
755765,St Katherines,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
755765,St Katherines,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
755765,St Katherines,2023-06-18T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
755765,St Katherines,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
755765,St Katherines,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
755765,St Katherines,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
755765,St Katherines,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,31.1
755765,St Katherines,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
755765,St Katherines,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
755765,St Katherines,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
755765,St Katherines,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
755765,St Katherines,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.51
755765,St Katherines,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.5
755765,St Katherines,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
755765,St Katherines,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,61.12
755765,St Katherines,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.75
755765,St Katherines,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.17
755765,St Katherines,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
755765,St Katherines,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.8
755765,St Katherines,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
755765,St Katherines,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
755765,St Katherines,2023-06-18T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.95
755765,St Katherines,2023-06-18T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
755765,St Katherines,2023-06-18T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
755765,St Katherines,2023-06-18T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.79
755765,St Katherines,2023-06-18T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
755765,St Katherines,2023-06-18T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.44
755765,St Katherines,2023-06-18T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
755765,St Katherines,2023-06-18T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.6
755765,St Katherines,2023-06-18T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
755765,St Katherines,2023-06-18T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
755765,St Katherines,2023-06-18T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
755765,St Katherines,2023-06-18T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.24
755765,St Katherines,2023-06-18T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.02
755765,St Katherines,2023-06-18T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.95
755765,St Katherines,2023-06-18T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.17
755765,St Katherines,2023-06-18T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.11
755765,St Katherines,2023-06-18T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
755765,St Katherines,2023-06-18T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
755765,St Katherines,2023-06-18T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.3
755765,St Katherines,2023-06-18T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
755765,St Katherines,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.06
755765,St Katherines,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.44
755765,St Katherines,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
755765,St Katherines,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
755765,St Katherines,2023-06-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
755765,St Katherines,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
755765,St Katherines,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
755765,St Katherines,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
755765,St Katherines,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.67
755765,St Katherines,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.57
755765,St Katherines,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.66
755765,St Katherines,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.33
755765,St Katherines,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.02
755765,St Katherines,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
755765,St Katherines,2023-06-18T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
755765,St Katherines,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
755765,St Katherines,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
755765,St Katherines,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
755765,St Katherines,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,31.0
755765,St Katherines,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
755765,St Katherines,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
755765,St Katherines,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
755765,St Katherines,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
755765,St Katherines,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.37
755765,St Katherines,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.31
755765,St Katherines,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
755765,St Katherines,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,58.51
755765,St Katherines,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.63
755765,St Katherines,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.96
755765,St Katherines,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
755765,St Katherines,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
755765,St Katherines,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
755765,St Katherines,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
755765,St Katherines,2023-06-18T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.25
755765,St Katherines,2023-06-18T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
755765,St Katherines,2023-06-18T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-06-18T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.85
755765,St Katherines,2023-06-18T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
755765,St Katherines,2023-06-18T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.14
755765,St Katherines,2023-06-18T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
755765,St Katherines,2023-06-18T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
755765,St Katherines,2023-06-18T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
755765,St Katherines,2023-06-18T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
755765,St Katherines,2023-06-18T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-18T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.18
755765,St Katherines,2023-06-18T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.74
755765,St Katherines,2023-06-18T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.83
755765,St Katherines,2023-06-18T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.25
755765,St Katherines,2023-06-18T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.99
755765,St Katherines,2023-06-18T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
755765,St Katherines,2023-06-18T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
755765,St Katherines,2023-06-18T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
755765,St Katherines,2023-06-18T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
755765,St Katherines,2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.44
755765,St Katherines,2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
755765,St Katherines,2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
755765,St Katherines,2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
755765,St Katherines,2023-06-18T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
755765,St Katherines,2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
755765,St Katherines,2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
755765,St Katherines,2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
755765,St Katherines,2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.55
755765,St Katherines,2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.18
755765,St Katherines,2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.09
755765,St Katherines,2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
755765,St Katherines,2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.05
755765,St Katherines,2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
755765,St Katherines,2023-06-18T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
755765,St Katherines,2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
755765,St Katherines,2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
755765,St Katherines,2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
755765,St Katherines,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,31.0
755765,St Katherines,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
755765,St Katherines,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
755765,St Katherines,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
755765,St Katherines,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.51
755765,St Katherines,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.15
755765,St Katherines,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
755765,St Katherines,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,51.46
755765,St Katherines,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.73
755765,St Katherines,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.74
755765,St Katherines,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
755765,St Katherines,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
755765,St Katherines,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
755765,St Katherines,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
755765,St Katherines,2023-06-18T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
755765,St Katherines,2023-06-18T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
755765,St Katherines,2023-06-18T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
755765,St Katherines,2023-06-18T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.74
755765,St Katherines,2023-06-18T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.43
755765,St Katherines,2023-06-18T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.08
755765,St Katherines,2023-06-18T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
755765,St Katherines,2023-06-18T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
755765,St Katherines,2023-06-18T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
755765,St Katherines,2023-06-18T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
755765,St Katherines,2023-06-18T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-18T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.54
755765,St Katherines,2023-06-18T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.33
755765,St Katherines,2023-06-18T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.26
755765,St Katherines,2023-06-18T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.89
755765,St Katherines,2023-06-18T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.98
755765,St Katherines,2023-06-18T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
755765,St Katherines,2023-06-18T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
755765,St Katherines,2023-06-18T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
755765,St Katherines,2023-06-18T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.7
755765,St Katherines,2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.69
755765,St Katherines,2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
755765,St Katherines,2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
755765,St Katherines,2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
755765,St Katherines,2023-06-18T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
755765,St Katherines,2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
755765,St Katherines,2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
755765,St Katherines,2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
755765,St Katherines,2023-06-18T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.56
755765,St Katherines,2023-06-18T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.18
755765,St Katherines,2023-06-18T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.92
755765,St Katherines,2023-06-18T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
755765,St Katherines,2023-06-18T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.1
755765,St Katherines,2023-06-18T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
755765,St Katherines,2023-06-18T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
755765,St Katherines,2023-06-18T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
755765,St Katherines,2023-06-18T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
755765,St Katherines,2023-06-18T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
755765,St Katherines,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,31.0
755765,St Katherines,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
755765,St Katherines,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
755765,St Katherines,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
755765,St Katherines,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.38
755765,St Katherines,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.28
755765,St Katherines,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
755765,St Katherines,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,61.49
755765,St Katherines,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,45.86
755765,St Katherines,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.43
755765,St Katherines,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
755765,St Katherines,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
755765,St Katherines,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
755765,St Katherines,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
755765,St Katherines,2023-06-18T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
755765,St Katherines,2023-06-18T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
755765,St Katherines,2023-06-18T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
755765,St Katherines,2023-06-18T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.97
755765,St Katherines,2023-06-18T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
755765,St Katherines,2023-06-18T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.04
755765,St Katherines,2023-06-18T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
755765,St Katherines,2023-06-18T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
755765,St Katherines,2023-06-18T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
755765,St Katherines,2023-06-18T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
755765,St Katherines,2023-06-18T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.2
755765,St Katherines,2023-06-18T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.72
755765,St Katherines,2023-06-18T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.64
755765,St Katherines,2023-06-18T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.34
755765,St Katherines,2023-06-18T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.7
755765,St Katherines,2023-06-18T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.51
755765,St Katherines,2023-06-18T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
755765,St Katherines,2023-06-18T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
755765,St Katherines,2023-06-18T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
755765,St Katherines,2023-06-18T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
755765,St Katherines,2023-06-18T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.74
755765,St Katherines,2023-06-18T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-18T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
755765,St Katherines,2023-06-18T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
755765,St Katherines,2023-06-18T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
755765,St Katherines,2023-06-18T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
755765,St Katherines,2023-06-18T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
755765,St Katherines,2023-06-18T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
755765,St Katherines,2023-06-18T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
755765,St Katherines,2023-06-18T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
755765,St Katherines,2023-06-18T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.76
755765,St Katherines,2023-06-18T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.63
755765,St Katherines,2023-06-18T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.7
755765,St Katherines,2023-06-18T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.62
755765,St Katherines,2023-06-18T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.4
755765,St Katherines,2023-06-18T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
755765,St Katherines,2023-06-18T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
755765,St Katherines,2023-06-18T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
755765,St Katherines,2023-06-18T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
755765,St Katherines,2023-06-18T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
755765,St Katherines,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,31.1
755765,St Katherines,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
755765,St Katherines,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
755765,St Katherines,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
755765,St Katherines,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
755765,St Katherines,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.87
755765,St Katherines,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.61
755765,St Katherines,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
755765,St Katherines,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,57.38
755765,St Katherines,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.77
755765,St Katherines,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.44
755765,St Katherines,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
755765,St Katherines,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
755765,St Katherines,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
755765,St Katherines,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
755765,St Katherines,2023-06-18T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
755765,St Katherines,2023-06-18T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
755765,St Katherines,2023-06-18T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
755765,St Katherines,2023-06-18T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.85
755765,St Katherines,2023-06-18T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
755765,St Katherines,2023-06-18T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
755765,St Katherines,2023-06-18T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
755765,St Katherines,2023-06-18T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
755765,St Katherines,2023-06-18T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
755765,St Katherines,2023-06-18T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
755765,St Katherines,2023-06-18T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.68
755765,St Katherines,2023-06-18T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.22
755765,St Katherines,2023-06-18T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.22
755765,St Katherines,2023-06-18T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.26
755765,St Katherines,2023-06-18T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.76
755765,St Katherines,2023-06-18T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.49
755765,St Katherines,2023-06-18T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
755765,St Katherines,2023-06-18T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.4
755765,St Katherines,2023-06-18T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
755765,St Katherines,2023-06-18T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.2
755765,St Katherines,2023-06-18T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.17
755765,St Katherines,2023-06-18T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
755765,St Katherines,2023-06-18T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
755765,St Katherines,2023-06-18T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
755765,St Katherines,2023-06-18T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
755765,St Katherines,2023-06-18T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
755765,St Katherines,2023-06-18T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
755765,St Katherines,2023-06-18T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
755765,St Katherines,2023-06-18T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
755765,St Katherines,2023-06-18T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
755765,St Katherines,2023-06-18T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.44
755765,St Katherines,2023-06-18T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.17
755765,St Katherines,2023-06-18T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.21
755765,St Katherines,2023-06-18T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.97
755765,St Katherines,2023-06-18T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
755765,St Katherines,2023-06-18T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
755765,St Katherines,2023-06-18T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
755765,St Katherines,2023-06-18T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
755765,St Katherines,2023-06-18T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
755765,St Katherines,2023-06-18T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
755765,St Katherines,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,31.1
755765,St Katherines,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
755765,St Katherines,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
755765,St Katherines,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
755765,St Katherines,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
755765,St Katherines,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.4
755765,St Katherines,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.1
755765,St Katherines,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.89
755765,St Katherines,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,60.01
755765,St Katherines,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,41.75
755765,St Katherines,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,45.92
755765,St Katherines,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
755765,St Katherines,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
755765,St Katherines,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
755765,St Katherines,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
755765,St Katherines,2023-06-18T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-18T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
755765,St Katherines,2023-06-18T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
755765,St Katherines,2023-06-18T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.42
755765,St Katherines,2023-06-18T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.3
755765,St Katherines,2023-06-18T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.68
755765,St Katherines,2023-06-18T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
755765,St Katherines,2023-06-18T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
755765,St Katherines,2023-06-18T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
755765,St Katherines,2023-06-18T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
755765,St Katherines,2023-06-18T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
755765,St Katherines,2023-06-18T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.44
755765,St Katherines,2023-06-18T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.27
755765,St Katherines,2023-06-18T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.55
755765,St Katherines,2023-06-18T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.07
755765,St Katherines,2023-06-18T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.36
755765,St Katherines,2023-06-18T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
755765,St Katherines,2023-06-18T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.7
755765,St Katherines,2023-06-18T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
755765,St Katherines,2023-06-18T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.9
755765,St Katherines,2023-06-18T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.02
755765,St Katherines,2023-06-18T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-18T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
755765,St Katherines,2023-06-18T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
755765,St Katherines,2023-06-18T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
755765,St Katherines,2023-06-18T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
755765,St Katherines,2023-06-18T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
755765,St Katherines,2023-06-18T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
755765,St Katherines,2023-06-18T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
755765,St Katherines,2023-06-18T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
755765,St Katherines,2023-06-18T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.3
755765,St Katherines,2023-06-18T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.84
755765,St Katherines,2023-06-18T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.77
755765,St Katherines,2023-06-18T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.97
755765,St Katherines,2023-06-18T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
755765,St Katherines,2023-06-18T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
755765,St Katherines,2023-06-18T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
755765,St Katherines,2023-06-18T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
755765,St Katherines,2023-06-18T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
755765,St Katherines,2023-06-18T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
755765,St Katherines,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,31.1
755765,St Katherines,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
755765,St Katherines,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
755765,St Katherines,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
755765,St Katherines,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
755765,St Katherines,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.53
755765,St Katherines,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.92
755765,St Katherines,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.5
755765,St Katherines,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,60.01
755765,St Katherines,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
755765,St Katherines,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.25
755765,St Katherines,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
755765,St Katherines,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
755765,St Katherines,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
755765,St Katherines,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
755765,St Katherines,2023-06-18T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.64
755765,St Katherines,2023-06-18T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
755765,St Katherines,2023-06-18T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
755765,St Katherines,2023-06-18T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.37
755765,St Katherines,2023-06-18T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
755765,St Katherines,2023-06-18T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
755765,St Katherines,2023-06-18T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
755765,St Katherines,2023-06-18T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
755765,St Katherines,2023-06-18T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
755765,St Katherines,2023-06-18T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
755765,St Katherines,2023-06-18T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
755765,St Katherines,2023-06-18T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.5
755765,St Katherines,2023-06-18T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.82
755765,St Katherines,2023-06-18T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.81
755765,St Katherines,2023-06-18T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.83
755765,St Katherines,2023-06-18T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.58
755765,St Katherines,2023-06-18T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
755765,St Katherines,2023-06-18T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.7
755765,St Katherines,2023-06-18T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.9
755765,St Katherines,2023-06-18T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.1
755765,St Katherines,2023-06-18T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.29
755765,St Katherines,2023-06-18T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
755765,St Katherines,2023-06-18T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-06-18T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
755765,St Katherines,2023-06-18T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
755765,St Katherines,2023-06-18T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
755765,St Katherines,2023-06-18T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
755765,St Katherines,2023-06-18T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
755765,St Katherines,2023-06-18T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
755765,St Katherines,2023-06-18T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
755765,St Katherines,2023-06-18T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.66
755765,St Katherines,2023-06-18T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.03
755765,St Katherines,2023-06-18T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.58
755765,St Katherines,2023-06-18T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.19
755765,St Katherines,2023-06-18T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
755765,St Katherines,2023-06-18T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
755765,St Katherines,2023-06-18T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
755765,St Katherines,2023-06-18T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
755765,St Katherines,2023-06-18T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
755765,St Katherines,2023-06-18T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
755765,St Katherines,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,31.1
755765,St Katherines,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
755765,St Katherines,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
755765,St Katherines,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
755765,St Katherines,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.71
755765,St Katherines,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.82
755765,St Katherines,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
755765,St Katherines,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,58.73
755765,St Katherines,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,52.59
755765,St Katherines,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,41.24
755765,St Katherines,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
755765,St Katherines,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
755765,St Katherines,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
755765,St Katherines,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
755765,St Katherines,2023-06-18T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
755765,St Katherines,2023-06-18T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-18T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
755765,St Katherines,2023-06-18T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.1
755765,St Katherines,2023-06-18T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.46
755765,St Katherines,2023-06-18T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.46
755765,St Katherines,2023-06-18T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
755765,St Katherines,2023-06-18T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
755765,St Katherines,2023-06-18T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
755765,St Katherines,2023-06-18T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
755765,St Katherines,2023-06-18T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.32
755765,St Katherines,2023-06-18T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.02
755765,St Katherines,2023-06-18T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-18T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.2
755765,St Katherines,2023-06-18T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.42
755765,St Katherines,2023-06-18T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.42
755765,St Katherines,2023-06-18T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
755765,St Katherines,2023-06-18T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
755765,St Katherines,2023-06-18T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.4
755765,St Katherines,2023-06-18T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
755765,St Katherines,2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.32
755765,St Katherines,2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
755765,St Katherines,2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
755765,St Katherines,2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
755765,St Katherines,2023-06-18T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
755765,St Katherines,2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
755765,St Katherines,2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
755765,St Katherines,2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
755765,St Katherines,2023-06-18T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.59
755765,St Katherines,2023-06-18T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.76
755765,St Katherines,2023-06-18T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.2
755765,St Katherines,2023-06-18T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
755765,St Katherines,2023-06-18T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
755765,St Katherines,2023-06-18T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
755765,St Katherines,2023-06-18T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
755765,St Katherines,2023-06-18T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
755765,St Katherines,2023-06-18T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
755765,St Katherines,2023-06-18T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
755765,St Katherines,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,31.2
755765,St Katherines,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
755765,St Katherines,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
755765,St Katherines,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
755765,St Katherines,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755765,St Katherines,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
755765,St Katherines,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.05
755765,St Katherines,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.93
755765,St Katherines,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
755765,St Katherines,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,48.08
755765,St Katherines,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,45.6
755765,St Katherines,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.7
755765,St Katherines,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
755765,St Katherines,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
755765,St Katherines,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
755765,St Katherines,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
755765,St Katherines,2023-06-18T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
755765,St Katherines,2023-06-18T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
755765,St Katherines,2023-06-18T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-06-18T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
755765,St Katherines,2023-06-18T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.46
755765,St Katherines,2023-06-18T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.63
755765,St Katherines,2023-06-18T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
755765,St Katherines,2023-06-18T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
755765,St Katherines,2023-06-18T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
755765,St Katherines,2023-06-18T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
755765,St Katherines,2023-06-18T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.47
755765,St Katherines,2023-06-18T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.4
755765,St Katherines,2023-06-18T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.26
755765,St Katherines,2023-06-18T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.82
755765,St Katherines,2023-06-18T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.65
755765,St Katherines,2023-06-18T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.84
755765,St Katherines,2023-06-18T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
755765,St Katherines,2023-06-18T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
755765,St Katherines,2023-06-18T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
755765,St Katherines,2023-06-18T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
755765,St Katherines,2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.56
755765,St Katherines,2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755765,St Katherines,2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
755765,St Katherines,2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
755765,St Katherines,2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
755765,St Katherines,2023-06-18T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
755765,St Katherines,2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
755765,St Katherines,2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
755765,St Katherines,2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
755765,St Katherines,2023-06-18T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.11
755765,St Katherines,2023-06-18T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.79
755765,St Katherines,2023-06-18T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.3
755765,St Katherines,2023-06-18T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
755765,St Katherines,2023-06-18T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
755765,St Katherines,2023-06-18T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
755765,St Katherines,2023-06-18T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
755765,St Katherines,2023-06-18T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
755765,St Katherines,2023-06-18T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
755765,St Katherines,2023-06-18T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
755765,St Katherines,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,31.3
755765,St Katherines,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
755765,St Katherines,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755765,St Katherines,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
755765,St Katherines,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755765,St Katherines,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
755765,St Katherines,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.32
755765,St Katherines,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.16
755765,St Katherines,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
755765,St Katherines,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,48.04
