Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,42.74
755765,St Katherines,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.42
755765,St Katherines,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
755765,St Katherines,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
755765,St Katherines,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
755765,St Katherines,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
755765,St Katherines,2023-06-18T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
755765,St Katherines,2023-06-18T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
755765,St Katherines,2023-06-18T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-06-18T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.84
755765,St Katherines,2023-06-18T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
755765,St Katherines,2023-06-18T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.23
755765,St Katherines,2023-06-18T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
755765,St Katherines,2023-06-18T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
755765,St Katherines,2023-06-18T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
755765,St Katherines,2023-06-18T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
755765,St Katherines,2023-06-18T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
755765,St Katherines,2023-06-18T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.91
755765,St Katherines,2023-06-18T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.33
755765,St Katherines,2023-06-18T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
755765,St Katherines,2023-06-18T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.68
755765,St Katherines,2023-06-18T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.42
755765,St Katherines,2023-06-18T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
755765,St Katherines,2023-06-18T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
755765,St Katherines,2023-06-18T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
755765,St Katherines,2023-06-18T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
755765,St Katherines,2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.84
755765,St Katherines,2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755765,St Katherines,2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755765,St Katherines,2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
755765,St Katherines,2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
755765,St Katherines,2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
755765,St Katherines,2023-06-18T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
755765,St Katherines,2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
755765,St Katherines,2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
755765,St Katherines,2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
755765,St Katherines,2023-06-18T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.28
755765,St Katherines,2023-06-18T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.91
755765,St Katherines,2023-06-18T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.86
755765,St Katherines,2023-06-18T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
755765,St Katherines,2023-06-18T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
755765,St Katherines,2023-06-18T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
755765,St Katherines,2023-06-18T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
755765,St Katherines,2023-06-18T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
755765,St Katherines,2023-06-18T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
755765,St Katherines,2023-06-18T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
755765,St Katherines,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,31.3
755765,St Katherines,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755765,St Katherines,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
755765,St Katherines,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755765,St Katherines,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
755765,St Katherines,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755765,St Katherines,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
755765,St Katherines,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.88
755765,St Katherines,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.29
755765,St Katherines,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
755765,St Katherines,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,48.28
755765,St Katherines,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.86
755765,St Katherines,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.41
755765,St Katherines,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
755765,St Katherines,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
755765,St Katherines,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
755765,St Katherines,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
755765,St Katherines,2023-06-18T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
755765,St Katherines,2023-06-18T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
755765,St Katherines,2023-06-18T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
755765,St Katherines,2023-06-18T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.4
755765,St Katherines,2023-06-18T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.93
755765,St Katherines,2023-06-18T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.43
755765,St Katherines,2023-06-18T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
755765,St Katherines,2023-06-18T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.8
755765,St Katherines,2023-06-18T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
755765,St Katherines,2023-06-18T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
755765,St Katherines,2023-06-18T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
755765,St Katherines,2023-06-18T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-18T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.67
755765,St Katherines,2023-06-18T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.51
755765,St Katherines,2023-06-18T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
755765,St Katherines,2023-06-18T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
755765,St Katherines,2023-06-18T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
755765,St Katherines,2023-06-18T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
755765,St Katherines,2023-06-18T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
755765,St Katherines,2023-06-18T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
755765,St Katherines,2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.83
755765,St Katherines,2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
755765,St Katherines,2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
755765,St Katherines,2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
755765,St Katherines,2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
755765,St Katherines,2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
755765,St Katherines,2023-06-18T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
755765,St Katherines,2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
755765,St Katherines,2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
755765,St Katherines,2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
755765,St Katherines,2023-06-18T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.9
755765,St Katherines,2023-06-18T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.66
755765,St Katherines,2023-06-18T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.14
755765,St Katherines,2023-06-18T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
755765,St Katherines,2023-06-18T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
755765,St Katherines,2023-06-18T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
755765,St Katherines,2023-06-18T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
755765,St Katherines,2023-06-18T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
755765,St Katherines,2023-06-18T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
755765,St Katherines,2023-06-18T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
755765,St Katherines,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,31.4
755765,St Katherines,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
755765,St Katherines,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755765,St Katherines,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
755765,St Katherines,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755765,St Katherines,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
755765,St Katherines,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.94
755765,St Katherines,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.26
755765,St Katherines,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
755765,St Katherines,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,46.73
755765,St Katherines,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.98
755765,St Katherines,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.18
755765,St Katherines,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
755765,St Katherines,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
755765,St Katherines,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
755765,St Katherines,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
755765,St Katherines,2023-06-18T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.8
755765,St Katherines,2023-06-18T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
755765,St Katherines,2023-06-18T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
755765,St Katherines,2023-06-18T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.35
755765,St Katherines,2023-06-18T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
755765,St Katherines,2023-06-18T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.29
755765,St Katherines,2023-06-18T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
755765,St Katherines,2023-06-18T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.8
755765,St Katherines,2023-06-18T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
755765,St Katherines,2023-06-18T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
755765,St Katherines,2023-06-18T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.42
755765,St Katherines,2023-06-18T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
755765,St Katherines,2023-06-18T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
755765,St Katherines,2023-06-18T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.15
755765,St Katherines,2023-06-18T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
755765,St Katherines,2023-06-18T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
755765,St Katherines,2023-06-18T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
755765,St Katherines,2023-06-18T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
755765,St Katherines,2023-06-18T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
755765,St Katherines,2023-06-18T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
755765,St Katherines,2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.72
755765,St Katherines,2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
755765,St Katherines,2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
755765,St Katherines,2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
755765,St Katherines,2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
755765,St Katherines,2023-06-18T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
755765,St Katherines,2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
755765,St Katherines,2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
755765,St Katherines,2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
755765,St Katherines,2023-06-18T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.83
755765,St Katherines,2023-06-18T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.4
755765,St Katherines,2023-06-18T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.04
755765,St Katherines,2023-06-18T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
755765,St Katherines,2023-06-18T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
755765,St Katherines,2023-06-18T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
755765,St Katherines,2023-06-18T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
755765,St Katherines,2023-06-18T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
755765,St Katherines,2023-06-18T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
755765,St Katherines,2023-06-18T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
755765,St Katherines,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,31.4
755765,St Katherines,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
755765,St Katherines,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
755765,St Katherines,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755765,St Katherines,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
755765,St Katherines,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.77
755765,St Katherines,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.76
755765,St Katherines,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
755765,St Katherines,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,46.5
755765,St Katherines,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.59
755765,St Katherines,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.27
755765,St Katherines,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
755765,St Katherines,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
755765,St Katherines,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
755765,St Katherines,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
755765,St Katherines,2023-06-18T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.34
755765,St Katherines,2023-06-18T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
755765,St Katherines,2023-06-18T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-06-18T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.71
755765,St Katherines,2023-06-18T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
755765,St Katherines,2023-06-18T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.67
755765,St Katherines,2023-06-18T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
755765,St Katherines,2023-06-18T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
755765,St Katherines,2023-06-18T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
755765,St Katherines,2023-06-18T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
755765,St Katherines,2023-06-18T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-18T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.7
755765,St Katherines,2023-06-18T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.62
755765,St Katherines,2023-06-18T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.23
755765,St Katherines,2023-06-18T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
755765,St Katherines,2023-06-18T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
755765,St Katherines,2023-06-18T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
755765,St Katherines,2023-06-18T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
755765,St Katherines,2023-06-18T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
755765,St Katherines,2023-06-18T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
755765,St Katherines,2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.49
755765,St Katherines,2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
755765,St Katherines,2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
755765,St Katherines,2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
755765,St Katherines,2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
755765,St Katherines,2023-06-18T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
755765,St Katherines,2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
755765,St Katherines,2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
755765,St Katherines,2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
755765,St Katherines,2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.51
755765,St Katherines,2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.36
755765,St Katherines,2023-06-18T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.22
755765,St Katherines,2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
755765,St Katherines,2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
755765,St Katherines,2023-06-18T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
755765,St Katherines,2023-06-18T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
755765,St Katherines,2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
755765,St Katherines,2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
755765,St Katherines,2023-06-18T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
755765,St Katherines,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,31.5
755765,St Katherines,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
755765,St Katherines,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
755765,St Katherines,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755765,St Katherines,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
755765,St Katherines,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.2
755765,St Katherines,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.09
755765,St Katherines,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
755765,St Katherines,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,47.65
755765,St Katherines,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.63
755765,St Katherines,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.71
755765,St Katherines,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,116.1
755765,St Katherines,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
755765,St Katherines,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
755765,St Katherines,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
755765,St Katherines,2023-06-18T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.05
755765,St Katherines,2023-06-18T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
755765,St Katherines,2023-06-18T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-06-18T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.83
755765,St Katherines,2023-06-18T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
755765,St Katherines,2023-06-18T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
755765,St Katherines,2023-06-18T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
755765,St Katherines,2023-06-18T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
755765,St Katherines,2023-06-18T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
755765,St Katherines,2023-06-18T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
755765,St Katherines,2023-06-18T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.48
755765,St Katherines,2023-06-18T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.82
755765,St Katherines,2023-06-18T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.4
755765,St Katherines,2023-06-18T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.19
755765,St Katherines,2023-06-18T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.7
755765,St Katherines,2023-06-18T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
755765,St Katherines,2023-06-18T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
755765,St Katherines,2023-06-18T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
755765,St Katherines,2023-06-18T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
755765,St Katherines,2023-06-18T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
755765,St Katherines,2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.46
755765,St Katherines,2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
755765,St Katherines,2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
755765,St Katherines,2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.39
755765,St Katherines,2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
755765,St Katherines,2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
755765,St Katherines,2023-06-18T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
755765,St Katherines,2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
755765,St Katherines,2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
755765,St Katherines,2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
755765,St Katherines,2023-06-18T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.54
755765,St Katherines,2023-06-18T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.03
755765,St Katherines,2023-06-18T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-18T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
755765,St Katherines,2023-06-18T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
755765,St Katherines,2023-06-18T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
755765,St Katherines,2023-06-18T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
755765,St Katherines,2023-06-18T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
755765,St Katherines,2023-06-18T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
755765,St Katherines,2023-06-18T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
755765,St Katherines,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,31.6
755765,St Katherines,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
755765,St Katherines,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755765,St Katherines,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
755765,St Katherines,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755765,St Katherines,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
755765,St Katherines,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.53
755765,St Katherines,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.26
755765,St Katherines,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
755765,St Katherines,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,42.64
755765,St Katherines,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.33
755765,St Katherines,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.84
755765,St Katherines,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
755765,St Katherines,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
755765,St Katherines,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
755765,St Katherines,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
755765,St Katherines,2023-06-18T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
755765,St Katherines,2023-06-18T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
755765,St Katherines,2023-06-18T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-06-18T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.24
755765,St Katherines,2023-06-18T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
755765,St Katherines,2023-06-18T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.37
755765,St Katherines,2023-06-18T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
755765,St Katherines,2023-06-18T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
755765,St Katherines,2023-06-18T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
755765,St Katherines,2023-06-18T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
755765,St Katherines,2023-06-18T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.35
755765,St Katherines,2023-06-18T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-18T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
755765,St Katherines,2023-06-18T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
755765,St Katherines,2023-06-18T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.51
755765,St Katherines,2023-06-18T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
755765,St Katherines,2023-06-18T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
755765,St Katherines,2023-06-18T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
755765,St Katherines,2023-06-18T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
755765,St Katherines,2023-06-18T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
755765,St Katherines,2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.19
755765,St Katherines,2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.6
755765,St Katherines,2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
755765,St Katherines,2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
755765,St Katherines,2023-06-18T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
755765,St Katherines,2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
755765,St Katherines,2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
755765,St Katherines,2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
755765,St Katherines,2023-06-18T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.03
755765,St Katherines,2023-06-18T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.33
755765,St Katherines,2023-06-18T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
755765,St Katherines,2023-06-18T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
755765,St Katherines,2023-06-18T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
755765,St Katherines,2023-06-18T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
755765,St Katherines,2023-06-18T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
755765,St Katherines,2023-06-18T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
755765,St Katherines,2023-06-18T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
755765,St Katherines,2023-06-18T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
755765,St Katherines,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,31.6
755765,St Katherines,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
755765,St Katherines,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
755765,St Katherines,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
755765,St Katherines,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755765,St Katherines,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
755765,St Katherines,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.65
755765,St Katherines,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.46
755765,St Katherines,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
755765,St Katherines,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,51.23
755765,St Katherines,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.44
755765,St Katherines,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.03
755765,St Katherines,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,135.9
755765,St Katherines,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
755765,St Katherines,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
755765,St Katherines,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
755765,St Katherines,2023-06-18T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.39
755765,St Katherines,2023-06-18T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
755765,St Katherines,2023-06-18T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
755765,St Katherines,2023-06-18T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.68
755765,St Katherines,2023-06-18T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
755765,St Katherines,2023-06-18T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.55
755765,St Katherines,2023-06-18T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
755765,St Katherines,2023-06-18T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
755765,St Katherines,2023-06-18T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
755765,St Katherines,2023-06-18T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
755765,St Katherines,2023-06-18T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.3
755765,St Katherines,2023-06-18T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.58
755765,St Katherines,2023-06-18T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-18T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
755765,St Katherines,2023-06-18T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.45
755765,St Katherines,2023-06-18T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
755765,St Katherines,2023-06-18T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
755765,St Katherines,2023-06-18T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
755765,St Katherines,2023-06-18T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
755765,St Katherines,2023-06-18T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
755765,St Katherines,2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.49
755765,St Katherines,2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
755765,St Katherines,2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
755765,St Katherines,2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
755765,St Katherines,2023-06-18T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
755765,St Katherines,2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
755765,St Katherines,2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
755765,St Katherines,2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
755765,St Katherines,2023-06-18T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.89
755765,St Katherines,2023-06-18T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.19
755765,St Katherines,2023-06-18T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-18T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
755765,St Katherines,2023-06-18T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
755765,St Katherines,2023-06-18T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
755765,St Katherines,2023-06-18T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
755765,St Katherines,2023-06-18T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
755765,St Katherines,2023-06-18T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
755765,St Katherines,2023-06-18T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
755765,St Katherines,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,31.7
755765,St Katherines,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
755765,St Katherines,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
755765,St Katherines,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755765,St Katherines,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
755765,St Katherines,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.07
755765,St Katherines,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.8
755765,St Katherines,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
755765,St Katherines,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,38.94
755765,St Katherines,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.23
755765,St Katherines,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.4
755765,St Katherines,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
755765,St Katherines,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
755765,St Katherines,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
755765,St Katherines,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
755765,St Katherines,2023-06-18T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.41
755765,St Katherines,2023-06-18T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.31
755765,St Katherines,2023-06-18T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
755765,St Katherines,2023-06-18T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
755765,St Katherines,2023-06-18T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
755765,St Katherines,2023-06-18T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
755765,St Katherines,2023-06-18T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
755765,St Katherines,2023-06-18T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
755765,St Katherines,2023-06-18T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
755765,St Katherines,2023-06-18T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
755765,St Katherines,2023-06-18T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.65
755765,St Katherines,2023-06-18T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
755765,St Katherines,2023-06-18T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.75
755765,St Katherines,2023-06-18T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.03
755765,St Katherines,2023-06-18T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
755765,St Katherines,2023-06-18T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.45
755765,St Katherines,2023-06-18T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
755765,St Katherines,2023-06-18T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
755765,St Katherines,2023-06-18T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
755765,St Katherines,2023-06-18T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
755765,St Katherines,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.75
755765,St Katherines,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
755765,St Katherines,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
755765,St Katherines,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
755765,St Katherines,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
755765,St Katherines,2023-06-18T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
755765,St Katherines,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
755765,St Katherines,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
755765,St Katherines,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
755765,St Katherines,2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.73
755765,St Katherines,2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.76
755765,St Katherines,2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.19
755765,St Katherines,2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
755765,St Katherines,2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
755765,St Katherines,2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
755765,St Katherines,2023-06-18T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
755765,St Katherines,2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
755765,St Katherines,2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
755765,St Katherines,2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
755765,St Katherines,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,31.8
755765,St Katherines,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
755765,St Katherines,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
755765,St Katherines,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755765,St Katherines,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
755765,St Katherines,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755765,St Katherines,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
755765,St Katherines,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.54
755765,St Katherines,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.44
755765,St Katherines,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
755765,St Katherines,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,38.77
755765,St Katherines,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.53
755765,St Katherines,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.34
755765,St Katherines,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
755765,St Katherines,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
755765,St Katherines,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
755765,St Katherines,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
755765,St Katherines,2023-06-18T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
755765,St Katherines,2023-06-18T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.31
755765,St Katherines,2023-06-18T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
755765,St Katherines,2023-06-18T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
755765,St Katherines,2023-06-18T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
755765,St Katherines,2023-06-18T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.51
755765,St Katherines,2023-06-18T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
755765,St Katherines,2023-06-18T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
755765,St Katherines,2023-06-18T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
755765,St Katherines,2023-06-18T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
755765,St Katherines,2023-06-18T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
755765,St Katherines,2023-06-18T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-18T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.88
755765,St Katherines,2023-06-18T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.52
755765,St Katherines,2023-06-18T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
755765,St Katherines,2023-06-18T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
755765,St Katherines,2023-06-18T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
755765,St Katherines,2023-06-18T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
755765,St Katherines,2023-06-18T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
755765,St Katherines,2023-06-18T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
755765,St Katherines,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.76
755765,St Katherines,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
755765,St Katherines,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
755765,St Katherines,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
755765,St Katherines,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
755765,St Katherines,2023-06-18T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
755765,St Katherines,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
755765,St Katherines,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
755765,St Katherines,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
755765,St Katherines,2023-06-18T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.84
755765,St Katherines,2023-06-18T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.14
755765,St Katherines,2023-06-18T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.73
755765,St Katherines,2023-06-18T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
755765,St Katherines,2023-06-18T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
755765,St Katherines,2023-06-18T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
755765,St Katherines,2023-06-18T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
755765,St Katherines,2023-06-18T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
755765,St Katherines,2023-06-18T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
755765,St Katherines,2023-06-18T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
755765,St Katherines,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,31.9
755765,St Katherines,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
755765,St Katherines,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755765,St Katherines,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
755765,St Katherines,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755765,St Katherines,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
755765,St Katherines,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.37
755765,St Katherines,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.37
755765,St Katherines,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
755765,St Katherines,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,39.2
755765,St Katherines,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.29
755765,St Katherines,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.51
755765,St Katherines,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
755765,St Katherines,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
755765,St Katherines,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
755765,St Katherines,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
755765,St Katherines,2023-06-18T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-18T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
755765,St Katherines,2023-06-18T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-06-18T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
755765,St Katherines,2023-06-18T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
755765,St Katherines,2023-06-18T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
755765,St Katherines,2023-06-18T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
755765,St Katherines,2023-06-18T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
755765,St Katherines,2023-06-18T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
755765,St Katherines,2023-06-18T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-18T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.11
755765,St Katherines,2023-06-18T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
755765,St Katherines,2023-06-18T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
755765,St Katherines,2023-06-18T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.87
755765,St Katherines,2023-06-18T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
755765,St Katherines,2023-06-18T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
755765,St Katherines,2023-06-18T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
755765,St Katherines,2023-06-18T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
755765,St Katherines,2023-06-18T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
755765,St Katherines,2023-06-18T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
755765,St Katherines,2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.44
755765,St Katherines,2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
755765,St Katherines,2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
755765,St Katherines,2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
755765,St Katherines,2023-06-18T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
755765,St Katherines,2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
755765,St Katherines,2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
755765,St Katherines,2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
755765,St Katherines,2023-06-18T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.54
