Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-18T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.92
755765,St Katherines,2023-06-18T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-18T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
755765,St Katherines,2023-06-18T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
755765,St Katherines,2023-06-18T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
755765,St Katherines,2023-06-18T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
755765,St Katherines,2023-06-18T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
755765,St Katherines,2023-06-18T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
755765,St Katherines,2023-06-18T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
755765,St Katherines,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,32.0
755765,St Katherines,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
755765,St Katherines,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
755765,St Katherines,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
755765,St Katherines,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755765,St Katherines,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
755765,St Katherines,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.56
755765,St Katherines,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.92
755765,St Katherines,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
755765,St Katherines,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,40.34
755765,St Katherines,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.25
755765,St Katherines,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.46
755765,St Katherines,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
755765,St Katherines,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
755765,St Katherines,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
755765,St Katherines,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
755765,St Katherines,2023-06-18T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
755765,St Katherines,2023-06-18T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
755765,St Katherines,2023-06-18T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
755765,St Katherines,2023-06-18T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
755765,St Katherines,2023-06-18T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
755765,St Katherines,2023-06-18T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
755765,St Katherines,2023-06-18T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
755765,St Katherines,2023-06-18T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
755765,St Katherines,2023-06-18T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
755765,St Katherines,2023-06-18T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
755765,St Katherines,2023-06-18T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-18T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.87
755765,St Katherines,2023-06-18T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.16
755765,St Katherines,2023-06-18T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.01
755765,St Katherines,2023-06-18T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
755765,St Katherines,2023-06-18T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
755765,St Katherines,2023-06-18T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
755765,St Katherines,2023-06-18T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
755765,St Katherines,2023-06-18T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
755765,St Katherines,2023-06-18T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
755765,St Katherines,2023-06-18T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.46
755765,St Katherines,2023-06-18T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-06-18T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-18T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
755765,St Katherines,2023-06-18T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
755765,St Katherines,2023-06-18T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
755765,St Katherines,2023-06-18T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
755765,St Katherines,2023-06-18T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
755765,St Katherines,2023-06-18T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
755765,St Katherines,2023-06-18T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
755765,St Katherines,2023-06-18T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.92
755765,St Katherines,2023-06-18T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.56
755765,St Katherines,2023-06-18T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-18T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
755765,St Katherines,2023-06-18T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
755765,St Katherines,2023-06-18T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
755765,St Katherines,2023-06-18T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
755765,St Katherines,2023-06-18T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
755765,St Katherines,2023-06-18T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
755765,St Katherines,2023-06-18T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
755765,St Katherines,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,32.1
755765,St Katherines,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
755765,St Katherines,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755765,St Katherines,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
755765,St Katherines,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755765,St Katherines,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
755765,St Katherines,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.68
755765,St Katherines,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.12
755765,St Katherines,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
755765,St Katherines,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,37.91
755765,St Katherines,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.24
755765,St Katherines,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.25
755765,St Katherines,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
755765,St Katherines,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
755765,St Katherines,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
755765,St Katherines,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
755765,St Katherines,2023-06-18T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.56
755765,St Katherines,2023-06-18T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
755765,St Katherines,2023-06-18T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-06-18T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
755765,St Katherines,2023-06-18T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
755765,St Katherines,2023-06-18T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
755765,St Katherines,2023-06-18T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
755765,St Katherines,2023-06-18T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
755765,St Katherines,2023-06-18T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
755765,St Katherines,2023-06-18T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
755765,St Katherines,2023-06-18T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
755765,St Katherines,2023-06-18T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-18T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-18T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.02
755765,St Katherines,2023-06-18T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
755765,St Katherines,2023-06-18T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.04
755765,St Katherines,2023-06-18T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
755765,St Katherines,2023-06-18T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
755765,St Katherines,2023-06-18T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
755765,St Katherines,2023-06-18T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
755765,St Katherines,2023-06-18T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.26
755765,St Katherines,2023-06-18T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-06-18T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-18T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
755765,St Katherines,2023-06-18T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755765,St Katherines,2023-06-18T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
755765,St Katherines,2023-06-18T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
755765,St Katherines,2023-06-18T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
755765,St Katherines,2023-06-18T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
755765,St Katherines,2023-06-18T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
755765,St Katherines,2023-06-18T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.98
755765,St Katherines,2023-06-18T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.43
755765,St Katherines,2023-06-18T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.02
755765,St Katherines,2023-06-18T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
755765,St Katherines,2023-06-18T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
755765,St Katherines,2023-06-18T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
755765,St Katherines,2023-06-18T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
755765,St Katherines,2023-06-18T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
755765,St Katherines,2023-06-18T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
755765,St Katherines,2023-06-18T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
755765,St Katherines,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,32.2
755765,St Katherines,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755765,St Katherines,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
755765,St Katherines,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755765,St Katherines,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
755765,St Katherines,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755765,St Katherines,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
755765,St Katherines,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.45
755765,St Katherines,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.37
755765,St Katherines,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
755765,St Katherines,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,38.3
755765,St Katherines,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.87
755765,St Katherines,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.98
755765,St Katherines,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
755765,St Katherines,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
755765,St Katherines,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
755765,St Katherines,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
755765,St Katherines,2023-06-18T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-18T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
755765,St Katherines,2023-06-18T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
755765,St Katherines,2023-06-18T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
755765,St Katherines,2023-06-18T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
755765,St Katherines,2023-06-18T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.37
755765,St Katherines,2023-06-18T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
755765,St Katherines,2023-06-18T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
755765,St Katherines,2023-06-18T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
755765,St Katherines,2023-06-18T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
755765,St Katherines,2023-06-18T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
755765,St Katherines,2023-06-18T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.2
755765,St Katherines,2023-06-18T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.68
755765,St Katherines,2023-06-18T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
755765,St Katherines,2023-06-18T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
755765,St Katherines,2023-06-18T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
755765,St Katherines,2023-06-18T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
755765,St Katherines,2023-06-18T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
755765,St Katherines,2023-06-18T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
755765,St Katherines,2023-06-18T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
755765,St Katherines,2023-06-18T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.82
755765,St Katherines,2023-06-18T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-06-18T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-18T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
755765,St Katherines,2023-06-18T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
755765,St Katherines,2023-06-18T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
755765,St Katherines,2023-06-18T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
755765,St Katherines,2023-06-18T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
755765,St Katherines,2023-06-18T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
755765,St Katherines,2023-06-18T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
755765,St Katherines,2023-06-18T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.09
755765,St Katherines,2023-06-18T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.3
755765,St Katherines,2023-06-18T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.07
755765,St Katherines,2023-06-18T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
755765,St Katherines,2023-06-18T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755765,St Katherines,2023-06-18T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
755765,St Katherines,2023-06-18T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
755765,St Katherines,2023-06-18T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
755765,St Katherines,2023-06-18T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
755765,St Katherines,2023-06-18T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
755765,St Katherines,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,32.3
755765,St Katherines,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
755765,St Katherines,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755765,St Katherines,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
755765,St Katherines,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755765,St Katherines,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
755765,St Katherines,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.99
755765,St Katherines,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.2
755765,St Katherines,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
755765,St Katherines,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,40.1
755765,St Katherines,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.66
755765,St Katherines,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.98
755765,St Katherines,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
755765,St Katherines,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
755765,St Katherines,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
755765,St Katherines,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
755765,St Katherines,2023-06-18T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.41
755765,St Katherines,2023-06-18T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
755765,St Katherines,2023-06-18T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
755765,St Katherines,2023-06-18T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
755765,St Katherines,2023-06-18T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
755765,St Katherines,2023-06-18T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
755765,St Katherines,2023-06-18T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
755765,St Katherines,2023-06-18T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
755765,St Katherines,2023-06-18T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
755765,St Katherines,2023-06-18T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-18T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.48
755765,St Katherines,2023-06-18T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
755765,St Katherines,2023-06-18T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.54
755765,St Katherines,2023-06-18T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.68
755765,St Katherines,2023-06-18T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
755765,St Katherines,2023-06-18T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
755765,St Katherines,2023-06-18T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
755765,St Katherines,2023-06-18T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
755765,St Katherines,2023-06-18T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
755765,St Katherines,2023-06-18T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
755765,St Katherines,2023-06-18T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.97
755765,St Katherines,2023-06-18T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-18T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
755765,St Katherines,2023-06-18T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
755765,St Katherines,2023-06-18T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
755765,St Katherines,2023-06-18T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
755765,St Katherines,2023-06-18T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
755765,St Katherines,2023-06-18T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
755765,St Katherines,2023-06-18T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
755765,St Katherines,2023-06-18T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
755765,St Katherines,2023-06-18T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.02
755765,St Katherines,2023-06-18T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.69
755765,St Katherines,2023-06-18T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.55
755765,St Katherines,2023-06-18T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
755765,St Katherines,2023-06-18T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
755765,St Katherines,2023-06-18T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
755765,St Katherines,2023-06-18T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
755765,St Katherines,2023-06-18T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
755765,St Katherines,2023-06-18T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
755765,St Katherines,2023-06-18T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
755765,St Katherines,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,32.4
755765,St Katherines,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755765,St Katherines,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
755765,St Katherines,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
755765,St Katherines,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755765,St Katherines,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
755765,St Katherines,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.88
755765,St Katherines,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.52
755765,St Katherines,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
755765,St Katherines,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,39.09
755765,St Katherines,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.6
755765,St Katherines,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.4
755765,St Katherines,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
755765,St Katherines,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
755765,St Katherines,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
755765,St Katherines,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
755765,St Katherines,2023-06-18T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.16
755765,St Katherines,2023-06-18T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-18T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
755765,St Katherines,2023-06-18T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
755765,St Katherines,2023-06-18T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
755765,St Katherines,2023-06-18T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.36
755765,St Katherines,2023-06-18T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
755765,St Katherines,2023-06-18T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
755765,St Katherines,2023-06-18T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
755765,St Katherines,2023-06-18T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
755765,St Katherines,2023-06-18T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.13
755765,St Katherines,2023-06-18T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.09
755765,St Katherines,2023-06-18T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
755765,St Katherines,2023-06-18T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
755765,St Katherines,2023-06-18T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
755765,St Katherines,2023-06-18T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.36
755765,St Katherines,2023-06-18T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
755765,St Katherines,2023-06-18T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
755765,St Katherines,2023-06-18T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
755765,St Katherines,2023-06-18T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
755765,St Katherines,2023-06-18T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.52
755765,St Katherines,2023-06-18T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-06-18T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-18T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
755765,St Katherines,2023-06-18T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
755765,St Katherines,2023-06-18T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
755765,St Katherines,2023-06-18T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
755765,St Katherines,2023-06-18T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
755765,St Katherines,2023-06-18T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
755765,St Katherines,2023-06-18T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
755765,St Katherines,2023-06-18T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.65
755765,St Katherines,2023-06-18T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.34
755765,St Katherines,2023-06-18T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.18
755765,St Katherines,2023-06-18T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
755765,St Katherines,2023-06-18T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
755765,St Katherines,2023-06-18T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
755765,St Katherines,2023-06-18T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
755765,St Katherines,2023-06-18T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
755765,St Katherines,2023-06-18T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
755765,St Katherines,2023-06-18T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
755765,St Katherines,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,32.5
755765,St Katherines,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
755765,St Katherines,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
755765,St Katherines,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755765,St Katherines,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
755765,St Katherines,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.46
755765,St Katherines,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.56
755765,St Katherines,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
755765,St Katherines,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,41.72
755765,St Katherines,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.03
755765,St Katherines,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.81
755765,St Katherines,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,112.4
755765,St Katherines,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
755765,St Katherines,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
755765,St Katherines,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
755765,St Katherines,2023-06-18T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.24
755765,St Katherines,2023-06-18T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
755765,St Katherines,2023-06-18T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-06-18T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.46
755765,St Katherines,2023-06-18T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
755765,St Katherines,2023-06-18T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
755765,St Katherines,2023-06-18T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
755765,St Katherines,2023-06-18T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
755765,St Katherines,2023-06-18T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
755765,St Katherines,2023-06-18T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
755765,St Katherines,2023-06-18T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-18T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
755765,St Katherines,2023-06-18T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-18T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.77
755765,St Katherines,2023-06-18T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
755765,St Katherines,2023-06-18T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
755765,St Katherines,2023-06-18T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
755765,St Katherines,2023-06-18T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
755765,St Katherines,2023-06-18T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
755765,St Katherines,2023-06-18T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
755765,St Katherines,2023-06-18T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.53
755765,St Katherines,2023-06-18T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-18T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-18T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
755765,St Katherines,2023-06-18T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
755765,St Katherines,2023-06-18T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
755765,St Katherines,2023-06-18T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
755765,St Katherines,2023-06-18T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
755765,St Katherines,2023-06-18T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
755765,St Katherines,2023-06-18T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
755765,St Katherines,2023-06-18T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.84
755765,St Katherines,2023-06-18T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.89
755765,St Katherines,2023-06-18T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.95
755765,St Katherines,2023-06-18T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
755765,St Katherines,2023-06-18T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
755765,St Katherines,2023-06-18T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
755765,St Katherines,2023-06-18T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
755765,St Katherines,2023-06-18T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
755765,St Katherines,2023-06-18T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
755765,St Katherines,2023-06-18T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
755765,St Katherines,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,32.6
755765,St Katherines,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755765,St Katherines,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
755765,St Katherines,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
755765,St Katherines,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755765,St Katherines,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
755765,St Katherines,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.83
755765,St Katherines,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
755765,St Katherines,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
755765,St Katherines,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,43.87
755765,St Katherines,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.05
755765,St Katherines,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.32
755765,St Katherines,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,120.3
755765,St Katherines,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
755765,St Katherines,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
755765,St Katherines,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
755765,St Katherines,2023-06-18T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.96
755765,St Katherines,2023-06-18T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-18T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
755765,St Katherines,2023-06-18T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
755765,St Katherines,2023-06-18T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
755765,St Katherines,2023-06-18T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
755765,St Katherines,2023-06-18T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
755765,St Katherines,2023-06-18T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
755765,St Katherines,2023-06-18T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
755765,St Katherines,2023-06-18T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
755765,St Katherines,2023-06-18T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
755765,St Katherines,2023-06-18T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
755765,St Katherines,2023-06-18T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
755765,St Katherines,2023-06-18T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.42
755765,St Katherines,2023-06-18T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
755765,St Katherines,2023-06-18T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.21
755765,St Katherines,2023-06-18T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
755765,St Katherines,2023-06-18T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
755765,St Katherines,2023-06-18T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
755765,St Katherines,2023-06-18T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
755765,St Katherines,2023-06-18T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.74
755765,St Katherines,2023-06-18T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-18T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-18T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.55
755765,St Katherines,2023-06-18T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
755765,St Katherines,2023-06-18T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
755765,St Katherines,2023-06-18T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
755765,St Katherines,2023-06-18T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
755765,St Katherines,2023-06-18T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
755765,St Katherines,2023-06-18T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
755765,St Katherines,2023-06-18T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.67
755765,St Katherines,2023-06-18T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.19
755765,St Katherines,2023-06-18T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-18T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
755765,St Katherines,2023-06-18T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
755765,St Katherines,2023-06-18T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
755765,St Katherines,2023-06-18T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
755765,St Katherines,2023-06-18T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
755765,St Katherines,2023-06-18T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
755765,St Katherines,2023-06-18T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
755765,St Katherines,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,32.7
755765,St Katherines,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755765,St Katherines,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
755765,St Katherines,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
755765,St Katherines,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755765,St Katherines,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
755765,St Katherines,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.49
755765,St Katherines,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
755765,St Katherines,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
755765,St Katherines,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,44.29
755765,St Katherines,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.27
755765,St Katherines,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.05
755765,St Katherines,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,120.7
755765,St Katherines,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
755765,St Katherines,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
755765,St Katherines,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
755765,St Katherines,2023-06-18T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.35
755765,St Katherines,2023-06-18T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
755765,St Katherines,2023-06-18T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-06-18T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
755765,St Katherines,2023-06-18T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
755765,St Katherines,2023-06-18T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
755765,St Katherines,2023-06-18T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
755765,St Katherines,2023-06-18T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
755765,St Katherines,2023-06-18T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
755765,St Katherines,2023-06-18T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
755765,St Katherines,2023-06-18T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
755765,St Katherines,2023-06-18T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.68
755765,St Katherines,2023-06-18T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
755765,St Katherines,2023-06-18T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
755765,St Katherines,2023-06-18T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.99
755765,St Katherines,2023-06-18T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
755765,St Katherines,2023-06-18T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
755765,St Katherines,2023-06-18T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
755765,St Katherines,2023-06-18T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
755765,St Katherines,2023-06-18T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
755765,St Katherines,2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.1
755765,St Katherines,2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755765,St Katherines,2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
755765,St Katherines,2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
755765,St Katherines,2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
755765,St Katherines,2023-06-18T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
755765,St Katherines,2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
755765,St Katherines,2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
755765,St Katherines,2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
755765,St Katherines,2023-06-18T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.04
755765,St Katherines,2023-06-18T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.56
755765,St Katherines,2023-06-18T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.51
755765,St Katherines,2023-06-18T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
755765,St Katherines,2023-06-18T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
755765,St Katherines,2023-06-18T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
755765,St Katherines,2023-06-18T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
755765,St Katherines,2023-06-18T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
755765,St Katherines,2023-06-18T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
755765,St Katherines,2023-06-18T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
755765,St Katherines,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,32.9
755765,St Katherines,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755765,St Katherines,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
755765,St Katherines,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755765,St Katherines,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
755765,St Katherines,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755765,St Katherines,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
755765,St Katherines,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.95
755765,St Katherines,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
755765,St Katherines,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
755765,St Katherines,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,41.49
755765,St Katherines,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.83
755765,St Katherines,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.52
755765,St Katherines,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
755765,St Katherines,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
755765,St Katherines,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
755765,St Katherines,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
755765,St Katherines,2023-06-18T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.18
755765,St Katherines,2023-06-18T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
755765,St Katherines,2023-06-18T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-06-18T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.49
755765,St Katherines,2023-06-18T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
755765,St Katherines,2023-06-18T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.05
755765,St Katherines,2023-06-18T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
755765,St Katherines,2023-06-18T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
755765,St Katherines,2023-06-18T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
755765,St Katherines,2023-06-18T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
755765,St Katherines,2023-06-18T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-18T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.06
755765,St Katherines,2023-06-18T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
755765,St Katherines,2023-06-18T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.28
755765,St Katherines,2023-06-18T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.36
755765,St Katherines,2023-06-18T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
755765,St Katherines,2023-06-18T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
755765,St Katherines,2023-06-18T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
755765,St Katherines,2023-06-18T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
755765,St Katherines,2023-06-18T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
755765,St Katherines,2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.61
755765,St Katherines,2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
755765,St Katherines,2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
755765,St Katherines,2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
755765,St Katherines,2023-06-18T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
755765,St Katherines,2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
755765,St Katherines,2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
755765,St Katherines,2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
755765,St Katherines,2023-06-18T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.91
755765,St Katherines,2023-06-18T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.87
755765,St Katherines,2023-06-18T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.26
755765,St Katherines,2023-06-18T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
755765,St Katherines,2023-06-18T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
755765,St Katherines,2023-06-18T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
755765,St Katherines,2023-06-18T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
755765,St Katherines,2023-06-18T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
755765,St Katherines,2023-06-18T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
755765,St Katherines,2023-06-18T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
755765,St Katherines,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,33.0
755765,St Katherines,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755765,St Katherines,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
755765,St Katherines,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755765,St Katherines,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
755765,St Katherines,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755765,St Katherines,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
755765,St Katherines,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.2
755765,St Katherines,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.16
755765,St Katherines,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
755765,St Katherines,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,42.78
755765,St Katherines,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.1
755765,St Katherines,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.83
755765,St Katherines,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
755765,St Katherines,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
755765,St Katherines,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
755765,St Katherines,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
755765,St Katherines,2023-06-18T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.34
755765,St Katherines,2023-06-18T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
755765,St Katherines,2023-06-18T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
755765,St Katherines,2023-06-18T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
755765,St Katherines,2023-06-18T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
755765,St Katherines,2023-06-18T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.59
755765,St Katherines,2023-06-18T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
755765,St Katherines,2023-06-18T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
755765,St Katherines,2023-06-18T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
755765,St Katherines,2023-06-18T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
755765,St Katherines,2023-06-18T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
