Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-18T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
755765,St Katherines,2023-06-18T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.11
755765,St Katherines,2023-06-18T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.07
755765,St Katherines,2023-06-18T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.22
755765,St Katherines,2023-06-18T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
755765,St Katherines,2023-06-18T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
755765,St Katherines,2023-06-18T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
755765,St Katherines,2023-06-18T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
755765,St Katherines,2023-06-18T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
755765,St Katherines,2023-06-18T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.35
755765,St Katherines,2023-06-18T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-06-18T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-18T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
755765,St Katherines,2023-06-18T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
755765,St Katherines,2023-06-18T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
755765,St Katherines,2023-06-18T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
755765,St Katherines,2023-06-18T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
755765,St Katherines,2023-06-18T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
755765,St Katherines,2023-06-18T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
755765,St Katherines,2023-06-18T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.64
755765,St Katherines,2023-06-18T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.93
755765,St Katherines,2023-06-18T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.16
755765,St Katherines,2023-06-18T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
755765,St Katherines,2023-06-18T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
755765,St Katherines,2023-06-18T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
755765,St Katherines,2023-06-18T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
755765,St Katherines,2023-06-18T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
755765,St Katherines,2023-06-18T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
755765,St Katherines,2023-06-18T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
755765,St Katherines,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,33.1
755765,St Katherines,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
755765,St Katherines,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755765,St Katherines,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
755765,St Katherines,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755765,St Katherines,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
755765,St Katherines,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.9
755765,St Katherines,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.1
755765,St Katherines,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
755765,St Katherines,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,36.38
755765,St Katherines,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.7
755765,St Katherines,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.79
755765,St Katherines,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
755765,St Katherines,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
755765,St Katherines,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
755765,St Katherines,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
755765,St Katherines,2023-06-18T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.56
755765,St Katherines,2023-06-18T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
755765,St Katherines,2023-06-18T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-06-18T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
755765,St Katherines,2023-06-18T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755765,St Katherines,2023-06-18T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
755765,St Katherines,2023-06-18T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
755765,St Katherines,2023-06-18T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
755765,St Katherines,2023-06-18T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
755765,St Katherines,2023-06-18T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
755765,St Katherines,2023-06-18T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.75
755765,St Katherines,2023-06-18T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.31
755765,St Katherines,2023-06-18T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-18T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.42
755765,St Katherines,2023-06-18T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.6
755765,St Katherines,2023-06-18T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
755765,St Katherines,2023-06-18T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
755765,St Katherines,2023-06-18T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
755765,St Katherines,2023-06-18T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
755765,St Katherines,2023-06-18T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
755765,St Katherines,2023-06-18T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.54
755765,St Katherines,2023-06-18T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-18T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-18T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
755765,St Katherines,2023-06-18T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
755765,St Katherines,2023-06-18T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
755765,St Katherines,2023-06-18T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
755765,St Katherines,2023-06-18T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
755765,St Katherines,2023-06-18T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
755765,St Katherines,2023-06-18T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
755765,St Katherines,2023-06-18T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.0
755765,St Katherines,2023-06-18T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.48
755765,St Katherines,2023-06-18T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.04
755765,St Katherines,2023-06-18T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
755765,St Katherines,2023-06-18T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
755765,St Katherines,2023-06-18T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
755765,St Katherines,2023-06-18T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
755765,St Katherines,2023-06-18T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
755765,St Katherines,2023-06-18T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
755765,St Katherines,2023-06-18T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
755765,St Katherines,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,33.2
755765,St Katherines,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755765,St Katherines,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
755765,St Katherines,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755765,St Katherines,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
755765,St Katherines,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755765,St Katherines,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
755765,St Katherines,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.85
755765,St Katherines,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.43
755765,St Katherines,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
755765,St Katherines,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,38.29
755765,St Katherines,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.69
755765,St Katherines,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.31
755765,St Katherines,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
755765,St Katherines,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
755765,St Katherines,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
755765,St Katherines,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
755765,St Katherines,2023-06-18T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.34
755765,St Katherines,2023-06-18T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
755765,St Katherines,2023-06-18T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-06-18T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
755765,St Katherines,2023-06-18T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
755765,St Katherines,2023-06-18T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
755765,St Katherines,2023-06-18T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
755765,St Katherines,2023-06-18T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
755765,St Katherines,2023-06-18T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
755765,St Katherines,2023-06-18T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
755765,St Katherines,2023-06-18T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
755765,St Katherines,2023-06-18T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.63
755765,St Katherines,2023-06-18T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.61
755765,St Katherines,2023-06-18T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.63
755765,St Katherines,2023-06-18T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.06
755765,St Katherines,2023-06-18T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
755765,St Katherines,2023-06-18T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
755765,St Katherines,2023-06-18T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
755765,St Katherines,2023-06-18T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
755765,St Katherines,2023-06-18T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
755765,St Katherines,2023-06-18T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.76
755765,St Katherines,2023-06-18T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-06-18T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-18T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
755765,St Katherines,2023-06-18T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
755765,St Katherines,2023-06-18T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
755765,St Katherines,2023-06-18T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
755765,St Katherines,2023-06-18T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
755765,St Katherines,2023-06-18T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
755765,St Katherines,2023-06-18T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
755765,St Katherines,2023-06-18T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.79
755765,St Katherines,2023-06-18T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.0
755765,St Katherines,2023-06-18T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.36
755765,St Katherines,2023-06-18T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
755765,St Katherines,2023-06-18T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
755765,St Katherines,2023-06-18T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
755765,St Katherines,2023-06-18T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
755765,St Katherines,2023-06-18T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
755765,St Katherines,2023-06-18T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
755765,St Katherines,2023-06-18T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
755765,St Katherines,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,33.3
755765,St Katherines,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755765,St Katherines,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
755765,St Katherines,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755765,St Katherines,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
755765,St Katherines,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755765,St Katherines,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
755765,St Katherines,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.54
755765,St Katherines,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.02
755765,St Katherines,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
755765,St Katherines,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,37.68
755765,St Katherines,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.5
755765,St Katherines,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.69
755765,St Katherines,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
755765,St Katherines,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
755765,St Katherines,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
755765,St Katherines,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
755765,St Katherines,2023-06-18T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.57
755765,St Katherines,2023-06-18T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
755765,St Katherines,2023-06-18T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-06-18T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.73
755765,St Katherines,2023-06-18T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
755765,St Katherines,2023-06-18T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.35
755765,St Katherines,2023-06-18T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
755765,St Katherines,2023-06-18T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
755765,St Katherines,2023-06-18T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
755765,St Katherines,2023-06-18T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
755765,St Katherines,2023-06-18T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.87
755765,St Katherines,2023-06-18T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.61
755765,St Katherines,2023-06-18T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.14
755765,St Katherines,2023-06-18T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.69
755765,St Katherines,2023-06-18T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.62
755765,St Katherines,2023-06-18T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
755765,St Katherines,2023-06-18T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
755765,St Katherines,2023-06-18T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
755765,St Katherines,2023-06-18T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
755765,St Katherines,2023-06-18T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
755765,St Katherines,2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.74
755765,St Katherines,2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
755765,St Katherines,2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
755765,St Katherines,2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
755765,St Katherines,2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
755765,St Katherines,2023-06-18T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
755765,St Katherines,2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
755765,St Katherines,2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
755765,St Katherines,2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
755765,St Katherines,2023-06-18T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.63
755765,St Katherines,2023-06-18T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.37
755765,St Katherines,2023-06-18T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.06
755765,St Katherines,2023-06-18T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
755765,St Katherines,2023-06-18T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
755765,St Katherines,2023-06-18T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
755765,St Katherines,2023-06-18T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
755765,St Katherines,2023-06-18T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
755765,St Katherines,2023-06-18T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
755765,St Katherines,2023-06-18T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
755765,St Katherines,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,33.4
755765,St Katherines,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755765,St Katherines,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
755765,St Katherines,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755765,St Katherines,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
755765,St Katherines,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755765,St Katherines,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
755765,St Katherines,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.81
755765,St Katherines,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.09
755765,St Katherines,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
755765,St Katherines,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,39.52
755765,St Katherines,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.28
755765,St Katherines,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.68
755765,St Katherines,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
755765,St Katherines,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
755765,St Katherines,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
755765,St Katherines,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
755765,St Katherines,2023-06-18T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.18
755765,St Katherines,2023-06-18T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
755765,St Katherines,2023-06-18T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-06-18T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
755765,St Katherines,2023-06-18T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
755765,St Katherines,2023-06-18T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.51
755765,St Katherines,2023-06-18T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
755765,St Katherines,2023-06-18T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
755765,St Katherines,2023-06-18T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
755765,St Katherines,2023-06-18T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
755765,St Katherines,2023-06-18T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
755765,St Katherines,2023-06-18T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.83
755765,St Katherines,2023-06-18T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
755765,St Katherines,2023-06-18T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.77
755765,St Katherines,2023-06-18T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
755765,St Katherines,2023-06-18T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
755765,St Katherines,2023-06-18T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
755765,St Katherines,2023-06-18T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
755765,St Katherines,2023-06-18T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
755765,St Katherines,2023-06-18T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
755765,St Katherines,2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.36
755765,St Katherines,2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
755765,St Katherines,2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
755765,St Katherines,2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
755765,St Katherines,2023-06-18T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
755765,St Katherines,2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
755765,St Katherines,2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
755765,St Katherines,2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
755765,St Katherines,2023-06-18T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.67
755765,St Katherines,2023-06-18T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.24
755765,St Katherines,2023-06-18T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.94
755765,St Katherines,2023-06-18T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
755765,St Katherines,2023-06-18T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
755765,St Katherines,2023-06-18T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
755765,St Katherines,2023-06-18T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
755765,St Katherines,2023-06-18T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
755765,St Katherines,2023-06-18T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
755765,St Katherines,2023-06-18T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
755765,St Katherines,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,33.5
755765,St Katherines,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755765,St Katherines,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
755765,St Katherines,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755765,St Katherines,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
755765,St Katherines,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755765,St Katherines,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
755765,St Katherines,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.04
755765,St Katherines,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.06
755765,St Katherines,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
755765,St Katherines,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,37.99
755765,St Katherines,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.66
755765,St Katherines,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.2
755765,St Katherines,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
755765,St Katherines,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
755765,St Katherines,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
755765,St Katherines,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
755765,St Katherines,2023-06-18T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.41
755765,St Katherines,2023-06-18T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
755765,St Katherines,2023-06-18T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
755765,St Katherines,2023-06-18T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
755765,St Katherines,2023-06-18T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
755765,St Katherines,2023-06-18T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
755765,St Katherines,2023-06-18T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
755765,St Katherines,2023-06-18T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
755765,St Katherines,2023-06-18T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
755765,St Katherines,2023-06-18T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
755765,St Katherines,2023-06-18T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.36
755765,St Katherines,2023-06-18T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-18T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.52
755765,St Katherines,2023-06-18T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.8
755765,St Katherines,2023-06-18T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.5
755765,St Katherines,2023-06-18T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
755765,St Katherines,2023-06-18T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
755765,St Katherines,2023-06-18T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
755765,St Katherines,2023-06-18T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
755765,St Katherines,2023-06-18T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
755765,St Katherines,2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.84
755765,St Katherines,2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
755765,St Katherines,2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
755765,St Katherines,2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
755765,St Katherines,2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
755765,St Katherines,2023-06-18T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
755765,St Katherines,2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
755765,St Katherines,2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
755765,St Katherines,2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
755765,St Katherines,2023-06-18T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.09
755765,St Katherines,2023-06-18T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.7
755765,St Katherines,2023-06-18T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.37
755765,St Katherines,2023-06-18T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
755765,St Katherines,2023-06-18T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
755765,St Katherines,2023-06-18T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
755765,St Katherines,2023-06-18T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
755765,St Katherines,2023-06-18T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
755765,St Katherines,2023-06-18T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
755765,St Katherines,2023-06-18T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
755765,St Katherines,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,33.6
755765,St Katherines,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
755765,St Katherines,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755765,St Katherines,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
755765,St Katherines,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755765,St Katherines,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
755765,St Katherines,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.71
755765,St Katherines,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.75
755765,St Katherines,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
755765,St Katherines,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,43.9
755765,St Katherines,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.94
755765,St Katherines,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.42
755765,St Katherines,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,120.5
755765,St Katherines,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
755765,St Katherines,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
755765,St Katherines,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
755765,St Katherines,2023-06-18T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.36
755765,St Katherines,2023-06-18T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
755765,St Katherines,2023-06-18T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-18T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
755765,St Katherines,2023-06-18T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
755765,St Katherines,2023-06-18T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
755765,St Katherines,2023-06-18T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
755765,St Katherines,2023-06-18T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
755765,St Katherines,2023-06-18T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
755765,St Katherines,2023-06-18T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
755765,St Katherines,2023-06-18T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.64
755765,St Katherines,2023-06-18T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.19
755765,St Katherines,2023-06-18T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.98
755765,St Katherines,2023-06-18T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.71
755765,St Katherines,2023-06-18T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.03
755765,St Katherines,2023-06-18T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.07
755765,St Katherines,2023-06-18T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
755765,St Katherines,2023-06-18T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
755765,St Katherines,2023-06-18T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
755765,St Katherines,2023-06-18T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
755765,St Katherines,2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.04
755765,St Katherines,2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
755765,St Katherines,2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
755765,St Katherines,2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
755765,St Katherines,2023-06-18T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
755765,St Katherines,2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
755765,St Katherines,2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
755765,St Katherines,2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
755765,St Katherines,2023-06-18T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.01
755765,St Katherines,2023-06-18T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.01
755765,St Katherines,2023-06-18T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.21
755765,St Katherines,2023-06-18T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
755765,St Katherines,2023-06-18T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
755765,St Katherines,2023-06-18T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
755765,St Katherines,2023-06-18T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
755765,St Katherines,2023-06-18T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
755765,St Katherines,2023-06-18T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
755765,St Katherines,2023-06-18T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
755765,St Katherines,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,33.8
755765,St Katherines,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755765,St Katherines,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
755765,St Katherines,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755765,St Katherines,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
755765,St Katherines,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755765,St Katherines,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
755765,St Katherines,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.06
755765,St Katherines,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.78
755765,St Katherines,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
755765,St Katherines,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,39.53
755765,St Katherines,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.57
755765,St Katherines,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.19
755765,St Katherines,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
755765,St Katherines,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
755765,St Katherines,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
755765,St Katherines,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
755765,St Katherines,2023-06-18T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.45
755765,St Katherines,2023-06-18T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
755765,St Katherines,2023-06-18T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
755765,St Katherines,2023-06-18T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.39
755765,St Katherines,2023-06-18T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
755765,St Katherines,2023-06-18T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
755765,St Katherines,2023-06-18T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
755765,St Katherines,2023-06-18T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
755765,St Katherines,2023-06-18T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
755765,St Katherines,2023-06-18T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
755765,St Katherines,2023-06-18T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.34
755765,St Katherines,2023-06-18T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.24
755765,St Katherines,2023-06-18T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-18T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.17
755765,St Katherines,2023-06-18T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.28
755765,St Katherines,2023-06-18T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.1
755765,St Katherines,2023-06-18T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
755765,St Katherines,2023-06-18T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
755765,St Katherines,2023-06-18T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
755765,St Katherines,2023-06-18T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
755765,St Katherines,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.85
755765,St Katherines,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
755765,St Katherines,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
755765,St Katherines,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
755765,St Katherines,2023-06-18T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
755765,St Katherines,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
755765,St Katherines,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
755765,St Katherines,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
755765,St Katherines,2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.74
755765,St Katherines,2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.72
755765,St Katherines,2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.21
755765,St Katherines,2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
755765,St Katherines,2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
755765,St Katherines,2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
755765,St Katherines,2023-06-18T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
755765,St Katherines,2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
755765,St Katherines,2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
755765,St Katherines,2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
755765,St Katherines,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,33.9
755765,St Katherines,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
755765,St Katherines,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755765,St Katherines,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
755765,St Katherines,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755765,St Katherines,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
755765,St Katherines,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.38
755765,St Katherines,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.75
755765,St Katherines,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
755765,St Katherines,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,39.37
755765,St Katherines,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.78
755765,St Katherines,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.26
755765,St Katherines,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
755765,St Katherines,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
755765,St Katherines,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
755765,St Katherines,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
755765,St Katherines,2023-06-18T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.32
755765,St Katherines,2023-06-18T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-06-18T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
755765,St Katherines,2023-06-18T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.3
755765,St Katherines,2023-06-18T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
755765,St Katherines,2023-06-18T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
755765,St Katherines,2023-06-18T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
755765,St Katherines,2023-06-18T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
755765,St Katherines,2023-06-18T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
755765,St Katherines,2023-06-18T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
755765,St Katherines,2023-06-18T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
755765,St Katherines,2023-06-18T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.51
755765,St Katherines,2023-06-18T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
755765,St Katherines,2023-06-18T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.65
755765,St Katherines,2023-06-18T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.58
755765,St Katherines,2023-06-18T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.36
755765,St Katherines,2023-06-18T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
755765,St Katherines,2023-06-18T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
755765,St Katherines,2023-06-18T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
755765,St Katherines,2023-06-18T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
755765,St Katherines,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.97
755765,St Katherines,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
755765,St Katherines,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
755765,St Katherines,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
755765,St Katherines,2023-06-18T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
755765,St Katherines,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
755765,St Katherines,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
755765,St Katherines,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
755765,St Katherines,2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.72
755765,St Katherines,2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.87
755765,St Katherines,2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.03
755765,St Katherines,2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
755765,St Katherines,2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
755765,St Katherines,2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
755765,St Katherines,2023-06-18T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
755765,St Katherines,2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
755765,St Katherines,2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
755765,St Katherines,2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
755765,St Katherines,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,34.0
755765,St Katherines,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755765,St Katherines,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
755765,St Katherines,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755765,St Katherines,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
755765,St Katherines,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755765,St Katherines,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
755765,St Katherines,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.09
755765,St Katherines,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.83
755765,St Katherines,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
755765,St Katherines,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,38.68
755765,St Katherines,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.05
755765,St Katherines,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.39
755765,St Katherines,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
755765,St Katherines,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
755765,St Katherines,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
755765,St Katherines,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
755765,St Katherines,2023-06-18T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.21
755765,St Katherines,2023-06-18T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-06-18T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-18T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
755765,St Katherines,2023-06-18T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
755765,St Katherines,2023-06-18T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
755765,St Katherines,2023-06-18T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
755765,St Katherines,2023-06-18T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
755765,St Katherines,2023-06-18T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
755765,St Katherines,2023-06-18T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-18T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.75
755765,St Katherines,2023-06-18T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.0
755765,St Katherines,2023-06-18T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.36
755765,St Katherines,2023-06-18T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.54
755765,St Katherines,2023-06-18T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.83
755765,St Katherines,2023-06-18T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
755765,St Katherines,2023-06-18T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
755765,St Katherines,2023-06-18T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
755765,St Katherines,2023-06-18T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
755765,St Katherines,2023-06-18T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
755765,St Katherines,2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.87
755765,St Katherines,2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755765,St Katherines,2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
755765,St Katherines,2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
755765,St Katherines,2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
755765,St Katherines,2023-06-18T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
755765,St Katherines,2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
755765,St Katherines,2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
755765,St Katherines,2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
755765,St Katherines,2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.38
755765,St Katherines,2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.51
755765,St Katherines,2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.85
755765,St Katherines,2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
755765,St Katherines,2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
755765,St Katherines,2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
755765,St Katherines,2023-06-18T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
755765,St Katherines,2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
755765,St Katherines,2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
755765,St Katherines,2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
755765,St Katherines,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,34.1
755765,St Katherines,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755765,St Katherines,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
755765,St Katherines,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755765,St Katherines,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
755765,St Katherines,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755765,St Katherines,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
755765,St Katherines,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.21
