Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.81
755765,St Katherines,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
755765,St Katherines,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,41.84
755765,St Katherines,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.72
755765,St Katherines,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.36
755765,St Katherines,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
755765,St Katherines,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
755765,St Katherines,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
755765,St Katherines,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
755765,St Katherines,2023-06-18T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-18T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
755765,St Katherines,2023-06-18T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-18T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
755765,St Katherines,2023-06-18T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
755765,St Katherines,2023-06-18T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
755765,St Katherines,2023-06-18T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
755765,St Katherines,2023-06-18T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
755765,St Katherines,2023-06-18T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
755765,St Katherines,2023-06-18T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
755765,St Katherines,2023-06-18T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
755765,St Katherines,2023-06-18T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.41
755765,St Katherines,2023-06-18T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-18T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.95
755765,St Katherines,2023-06-18T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.8
755765,St Katherines,2023-06-18T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755765,St Katherines,2023-06-18T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
755765,St Katherines,2023-06-18T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
755765,St Katherines,2023-06-18T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
755765,St Katherines,2023-06-18T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
755765,St Katherines,2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.19
755765,St Katherines,2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
755765,St Katherines,2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
755765,St Katherines,2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
755765,St Katherines,2023-06-18T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
755765,St Katherines,2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
755765,St Katherines,2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
755765,St Katherines,2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
755765,St Katherines,2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.29
755765,St Katherines,2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.34
755765,St Katherines,2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.31
755765,St Katherines,2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
755765,St Katherines,2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
755765,St Katherines,2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
755765,St Katherines,2023-06-18T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
755765,St Katherines,2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
755765,St Katherines,2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
755765,St Katherines,2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
755765,St Katherines,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,34.2
755765,St Katherines,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755765,St Katherines,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
755765,St Katherines,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755765,St Katherines,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
755765,St Katherines,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755765,St Katherines,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
755765,St Katherines,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.55
755765,St Katherines,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.24
755765,St Katherines,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
755765,St Katherines,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,38.55
755765,St Katherines,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.38
755765,St Katherines,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.12
755765,St Katherines,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
755765,St Katherines,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
755765,St Katherines,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
755765,St Katherines,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
755765,St Katherines,2023-06-18T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-18T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
755765,St Katherines,2023-06-18T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-06-18T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
755765,St Katherines,2023-06-18T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
755765,St Katherines,2023-06-18T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
755765,St Katherines,2023-06-18T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
755765,St Katherines,2023-06-18T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
755765,St Katherines,2023-06-18T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
755765,St Katherines,2023-06-18T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
755765,St Katherines,2023-06-18T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
755765,St Katherines,2023-06-18T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.18
755765,St Katherines,2023-06-18T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.89
755765,St Katherines,2023-06-18T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
755765,St Katherines,2023-06-18T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.82
755765,St Katherines,2023-06-18T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
755765,St Katherines,2023-06-18T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
755765,St Katherines,2023-06-18T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
755765,St Katherines,2023-06-18T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
755765,St Katherines,2023-06-18T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
755765,St Katherines,2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.68
755765,St Katherines,2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
755765,St Katherines,2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
755765,St Katherines,2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
755765,St Katherines,2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
755765,St Katherines,2023-06-18T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
755765,St Katherines,2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
755765,St Katherines,2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
755765,St Katherines,2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
755765,St Katherines,2023-06-18T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.71
755765,St Katherines,2023-06-18T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.9
755765,St Katherines,2023-06-18T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.19
755765,St Katherines,2023-06-18T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
755765,St Katherines,2023-06-18T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
755765,St Katherines,2023-06-18T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
755765,St Katherines,2023-06-18T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
755765,St Katherines,2023-06-18T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
755765,St Katherines,2023-06-18T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
755765,St Katherines,2023-06-18T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
755765,St Katherines,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,34.3
755765,St Katherines,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
755765,St Katherines,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755765,St Katherines,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
755765,St Katherines,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
755765,St Katherines,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.67
755765,St Katherines,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.52
755765,St Katherines,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
755765,St Katherines,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.74
755765,St Katherines,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.97
755765,St Katherines,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.82
755765,St Katherines,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
755765,St Katherines,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
755765,St Katherines,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
755765,St Katherines,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
755765,St Katherines,2023-06-18T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.25
755765,St Katherines,2023-06-18T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
755765,St Katherines,2023-06-18T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-06-18T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
755765,St Katherines,2023-06-18T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
755765,St Katherines,2023-06-18T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.23
755765,St Katherines,2023-06-18T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
755765,St Katherines,2023-06-18T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
755765,St Katherines,2023-06-18T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
755765,St Katherines,2023-06-18T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
755765,St Katherines,2023-06-18T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
755765,St Katherines,2023-06-18T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.84
755765,St Katherines,2023-06-18T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
755765,St Katherines,2023-06-18T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
755765,St Katherines,2023-06-18T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.06
755765,St Katherines,2023-06-18T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
755765,St Katherines,2023-06-18T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
755765,St Katherines,2023-06-18T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
755765,St Katherines,2023-06-18T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
755765,St Katherines,2023-06-18T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
755765,St Katherines,2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.98
755765,St Katherines,2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
755765,St Katherines,2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
755765,St Katherines,2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
755765,St Katherines,2023-06-18T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
755765,St Katherines,2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
755765,St Katherines,2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
755765,St Katherines,2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
755765,St Katherines,2023-06-18T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.61
755765,St Katherines,2023-06-18T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.21
755765,St Katherines,2023-06-18T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.24
755765,St Katherines,2023-06-18T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
755765,St Katherines,2023-06-18T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
755765,St Katherines,2023-06-18T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
755765,St Katherines,2023-06-18T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
755765,St Katherines,2023-06-18T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
755765,St Katherines,2023-06-18T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
755765,St Katherines,2023-06-18T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
755765,St Katherines,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,34.4
755765,St Katherines,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755765,St Katherines,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
755765,St Katherines,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755765,St Katherines,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
755765,St Katherines,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755765,St Katherines,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
755765,St Katherines,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.56
755765,St Katherines,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.95
755765,St Katherines,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
755765,St Katherines,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.23
755765,St Katherines,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.8
755765,St Katherines,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.62
755765,St Katherines,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
755765,St Katherines,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
755765,St Katherines,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
755765,St Katherines,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
755765,St Katherines,2023-06-18T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.33
755765,St Katherines,2023-06-18T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
755765,St Katherines,2023-06-18T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
755765,St Katherines,2023-06-18T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
755765,St Katherines,2023-06-18T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
755765,St Katherines,2023-06-18T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
755765,St Katherines,2023-06-18T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
755765,St Katherines,2023-06-18T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
755765,St Katherines,2023-06-18T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
755765,St Katherines,2023-06-18T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
755765,St Katherines,2023-06-18T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
755765,St Katherines,2023-06-18T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.72
755765,St Katherines,2023-06-18T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.61
755765,St Katherines,2023-06-18T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
755765,St Katherines,2023-06-18T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.03
755765,St Katherines,2023-06-18T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
755765,St Katherines,2023-06-18T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
755765,St Katherines,2023-06-18T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
755765,St Katherines,2023-06-18T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
755765,St Katherines,2023-06-18T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
755765,St Katherines,2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.84
755765,St Katherines,2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
755765,St Katherines,2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
755765,St Katherines,2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
755765,St Katherines,2023-06-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
755765,St Katherines,2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
755765,St Katherines,2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
755765,St Katherines,2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
755765,St Katherines,2023-06-18T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.58
755765,St Katherines,2023-06-18T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.87
755765,St Katherines,2023-06-18T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.26
755765,St Katherines,2023-06-18T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
755765,St Katherines,2023-06-18T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
755765,St Katherines,2023-06-18T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
755765,St Katherines,2023-06-18T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
755765,St Katherines,2023-06-18T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
755765,St Katherines,2023-06-18T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
755765,St Katherines,2023-06-18T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
755765,St Katherines,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,34.5
755765,St Katherines,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755765,St Katherines,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
755765,St Katherines,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755765,St Katherines,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
755765,St Katherines,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755765,St Katherines,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
755765,St Katherines,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.78
755765,St Katherines,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.46
755765,St Katherines,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
755765,St Katherines,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,39.16
755765,St Katherines,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.5
755765,St Katherines,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.23
755765,St Katherines,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
755765,St Katherines,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
755765,St Katherines,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
755765,St Katherines,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
755765,St Katherines,2023-06-18T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.36
755765,St Katherines,2023-06-18T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
755765,St Katherines,2023-06-18T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
755765,St Katherines,2023-06-18T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
755765,St Katherines,2023-06-18T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
755765,St Katherines,2023-06-18T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
755765,St Katherines,2023-06-18T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
755765,St Katherines,2023-06-18T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
755765,St Katherines,2023-06-18T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
755765,St Katherines,2023-06-18T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
755765,St Katherines,2023-06-18T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-18T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.33
755765,St Katherines,2023-06-18T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
755765,St Katherines,2023-06-18T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
755765,St Katherines,2023-06-18T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
755765,St Katherines,2023-06-18T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
755765,St Katherines,2023-06-18T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
755765,St Katherines,2023-06-18T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
755765,St Katherines,2023-06-18T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
755765,St Katherines,2023-06-18T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
755765,St Katherines,2023-06-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.53
755765,St Katherines,2023-06-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-06-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-06-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
755765,St Katherines,2023-06-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
755765,St Katherines,2023-06-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
755765,St Katherines,2023-06-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
755765,St Katherines,2023-06-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
755765,St Katherines,2023-06-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
755765,St Katherines,2023-06-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
755765,St Katherines,2023-06-18T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.24
755765,St Katherines,2023-06-18T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.56
755765,St Katherines,2023-06-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.11
755765,St Katherines,2023-06-18T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
755765,St Katherines,2023-06-18T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
755765,St Katherines,2023-06-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
755765,St Katherines,2023-06-18T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
755765,St Katherines,2023-06-18T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
755765,St Katherines,2023-06-18T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
755765,St Katherines,2023-06-18T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
755765,St Katherines,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,34.6
755765,St Katherines,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
755765,St Katherines,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755765,St Katherines,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
755765,St Katherines,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755765,St Katherines,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
755765,St Katherines,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.07
755765,St Katherines,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.98
755765,St Katherines,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,39.5
755765,St Katherines,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.4
755765,St Katherines,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.63
755765,St Katherines,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
755765,St Katherines,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
755765,St Katherines,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
755765,St Katherines,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
755765,St Katherines,2023-06-18T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.08
755765,St Katherines,2023-06-18T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
755765,St Katherines,2023-06-18T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-18T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
755765,St Katherines,2023-06-18T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
755765,St Katherines,2023-06-18T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
755765,St Katherines,2023-06-18T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
755765,St Katherines,2023-06-18T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
755765,St Katherines,2023-06-18T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
755765,St Katherines,2023-06-18T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
755765,St Katherines,2023-06-18T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
755765,St Katherines,2023-06-18T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.22
755765,St Katherines,2023-06-18T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
755765,St Katherines,2023-06-18T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
755765,St Katherines,2023-06-18T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
755765,St Katherines,2023-06-18T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.68
755765,St Katherines,2023-06-18T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
755765,St Katherines,2023-06-18T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
755765,St Katherines,2023-06-18T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
755765,St Katherines,2023-06-18T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
755765,St Katherines,2023-06-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.33
755765,St Katherines,2023-06-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755765,St Katherines,2023-06-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-06-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
755765,St Katherines,2023-06-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755765,St Katherines,2023-06-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
755765,St Katherines,2023-06-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
755765,St Katherines,2023-06-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
755765,St Katherines,2023-06-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
755765,St Katherines,2023-06-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
755765,St Katherines,2023-06-18T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.78
755765,St Katherines,2023-06-18T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.13
755765,St Katherines,2023-06-18T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-18T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
755765,St Katherines,2023-06-18T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
755765,St Katherines,2023-06-18T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
755765,St Katherines,2023-06-18T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
755765,St Katherines,2023-06-18T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
755765,St Katherines,2023-06-18T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
755765,St Katherines,2023-06-18T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
755765,St Katherines,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,34.7
755765,St Katherines,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755765,St Katherines,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
755765,St Katherines,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755765,St Katherines,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
755765,St Katherines,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755765,St Katherines,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
755765,St Katherines,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.08
755765,St Katherines,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.45
755765,St Katherines,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
755765,St Katherines,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,36.84
755765,St Katherines,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.78
755765,St Katherines,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.75
755765,St Katherines,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
755765,St Katherines,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
755765,St Katherines,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
755765,St Katherines,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
755765,St Katherines,2023-06-17T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.67
755765,St Katherines,2023-06-17T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
755765,St Katherines,2023-06-17T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
755765,St Katherines,2023-06-17T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
755765,St Katherines,2023-06-17T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
755765,St Katherines,2023-06-17T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.73
755765,St Katherines,2023-06-17T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
755765,St Katherines,2023-06-17T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
755765,St Katherines,2023-06-17T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
755765,St Katherines,2023-06-17T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
755765,St Katherines,2023-06-17T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.32
755765,St Katherines,2023-06-17T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.49
755765,St Katherines,2023-06-17T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.65
755765,St Katherines,2023-06-17T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
755765,St Katherines,2023-06-17T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.56
755765,St Katherines,2023-06-17T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
755765,St Katherines,2023-06-17T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
755765,St Katherines,2023-06-17T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
755765,St Katherines,2023-06-17T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
755765,St Katherines,2023-06-17T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
755765,St Katherines,2023-06-17T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.36
755765,St Katherines,2023-06-17T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
755765,St Katherines,2023-06-17T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-17T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
755765,St Katherines,2023-06-17T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
755765,St Katherines,2023-06-17T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
755765,St Katherines,2023-06-17T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
755765,St Katherines,2023-06-17T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
755765,St Katherines,2023-06-17T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
755765,St Katherines,2023-06-17T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
755765,St Katherines,2023-06-17T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.55
755765,St Katherines,2023-06-17T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.16
755765,St Katherines,2023-06-17T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.17
755765,St Katherines,2023-06-17T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.75
755765,St Katherines,2023-06-17T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
755765,St Katherines,2023-06-17T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
755765,St Katherines,2023-06-17T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
755765,St Katherines,2023-06-17T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
755765,St Katherines,2023-06-17T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
755765,St Katherines,2023-06-17T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
755765,St Katherines,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,34.8
755765,St Katherines,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755765,St Katherines,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
755765,St Katherines,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755765,St Katherines,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
755765,St Katherines,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755765,St Katherines,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
755765,St Katherines,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.9
755765,St Katherines,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.61
755765,St Katherines,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
755765,St Katherines,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,44.95
755765,St Katherines,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.48
755765,St Katherines,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.32
755765,St Katherines,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
755765,St Katherines,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
755765,St Katherines,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
755765,St Katherines,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
755765,St Katherines,2023-06-17T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.38
755765,St Katherines,2023-06-17T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
755765,St Katherines,2023-06-17T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
755765,St Katherines,2023-06-17T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.58
755765,St Katherines,2023-06-17T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
755765,St Katherines,2023-06-17T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.05
755765,St Katherines,2023-06-17T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
755765,St Katherines,2023-06-17T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
755765,St Katherines,2023-06-17T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
755765,St Katherines,2023-06-17T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
755765,St Katherines,2023-06-17T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
755765,St Katherines,2023-06-17T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.43
755765,St Katherines,2023-06-17T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
755765,St Katherines,2023-06-17T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
755765,St Katherines,2023-06-17T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.04
755765,St Katherines,2023-06-17T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.18
755765,St Katherines,2023-06-17T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
755765,St Katherines,2023-06-17T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
755765,St Katherines,2023-06-17T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
755765,St Katherines,2023-06-17T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
755765,St Katherines,2023-06-17T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.5
755765,St Katherines,2023-06-17T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755765,St Katherines,2023-06-17T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-06-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
755765,St Katherines,2023-06-17T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
755765,St Katherines,2023-06-17T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
755765,St Katherines,2023-06-17T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
755765,St Katherines,2023-06-17T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
755765,St Katherines,2023-06-17T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
755765,St Katherines,2023-06-17T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
755765,St Katherines,2023-06-17T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.38
755765,St Katherines,2023-06-17T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.07
755765,St Katherines,2023-06-17T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.29
755765,St Katherines,2023-06-17T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.2
755765,St Katherines,2023-06-17T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
755765,St Katherines,2023-06-17T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
755765,St Katherines,2023-06-17T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
755765,St Katherines,2023-06-17T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
755765,St Katherines,2023-06-17T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
755765,St Katherines,2023-06-17T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
755765,St Katherines,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,34.9
755765,St Katherines,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
755765,St Katherines,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755765,St Katherines,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
755765,St Katherines,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755765,St Katherines,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
755765,St Katherines,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.06
755765,St Katherines,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.89
755765,St Katherines,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
755765,St Katherines,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,42.38
755765,St Katherines,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.42
755765,St Katherines,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.33
755765,St Katherines,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
755765,St Katherines,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
755765,St Katherines,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
755765,St Katherines,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
755765,St Katherines,2023-06-17T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.33
755765,St Katherines,2023-06-17T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
755765,St Katherines,2023-06-17T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-06-17T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
755765,St Katherines,2023-06-17T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
755765,St Katherines,2023-06-17T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
755765,St Katherines,2023-06-17T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
755765,St Katherines,2023-06-17T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
755765,St Katherines,2023-06-17T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
755765,St Katherines,2023-06-17T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
755765,St Katherines,2023-06-17T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.34
755765,St Katherines,2023-06-17T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.35
755765,St Katherines,2023-06-17T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.05
755765,St Katherines,2023-06-17T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.42
755765,St Katherines,2023-06-17T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.23
755765,St Katherines,2023-06-17T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
755765,St Katherines,2023-06-17T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
755765,St Katherines,2023-06-17T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
755765,St Katherines,2023-06-17T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
755765,St Katherines,2023-06-17T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
755765,St Katherines,2023-06-17T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.42
755765,St Katherines,2023-06-17T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-06-17T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-06-17T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
755765,St Katherines,2023-06-17T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
755765,St Katherines,2023-06-17T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
755765,St Katherines,2023-06-17T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
755765,St Katherines,2023-06-17T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
755765,St Katherines,2023-06-17T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
755765,St Katherines,2023-06-17T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
755765,St Katherines,2023-06-17T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.78
755765,St Katherines,2023-06-17T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.42
755765,St Katherines,2023-06-17T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.87
755765,St Katherines,2023-06-17T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
755765,St Katherines,2023-06-17T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
755765,St Katherines,2023-06-17T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
755765,St Katherines,2023-06-17T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
755765,St Katherines,2023-06-17T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
755765,St Katherines,2023-06-17T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
755765,St Katherines,2023-06-17T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
755765,St Katherines,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,35.0
755765,St Katherines,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755765,St Katherines,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
755765,St Katherines,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755765,St Katherines,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
755765,St Katherines,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755765,St Katherines,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
755765,St Katherines,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.88
755765,St Katherines,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.88
755765,St Katherines,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
755765,St Katherines,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,41.43
755765,St Katherines,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.71
755765,St Katherines,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.12
755765,St Katherines,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
755765,St Katherines,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
755765,St Katherines,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
755765,St Katherines,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
755765,St Katherines,2023-06-17T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.99
755765,St Katherines,2023-06-17T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-06-17T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
755765,St Katherines,2023-06-17T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.33
755765,St Katherines,2023-06-17T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
755765,St Katherines,2023-06-17T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
755765,St Katherines,2023-06-17T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
755765,St Katherines,2023-06-17T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
755765,St Katherines,2023-06-17T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
755765,St Katherines,2023-06-17T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
755765,St Katherines,2023-06-17T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.68
755765,St Katherines,2023-06-17T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.04
755765,St Katherines,2023-06-17T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-17T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
755765,St Katherines,2023-06-17T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
755765,St Katherines,2023-06-17T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
755765,St Katherines,2023-06-17T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
755765,St Katherines,2023-06-17T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
755765,St Katherines,2023-06-17T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
755765,St Katherines,2023-06-17T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
755765,St Katherines,2023-06-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.88
755765,St Katherines,2023-06-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
755765,St Katherines,2023-06-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
755765,St Katherines,2023-06-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
755765,St Katherines,2023-06-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
755765,St Katherines,2023-06-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
755765,St Katherines,2023-06-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
