Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
755765,St Katherines,2023-06-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
755765,St Katherines,2023-06-17T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.28
755765,St Katherines,2023-06-17T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.81
755765,St Katherines,2023-06-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.37
755765,St Katherines,2023-06-17T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.92
755765,St Katherines,2023-06-17T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
755765,St Katherines,2023-06-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
755765,St Katherines,2023-06-17T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
755765,St Katherines,2023-06-17T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
755765,St Katherines,2023-06-17T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
755765,St Katherines,2023-06-17T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
755765,St Katherines,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,35.1
755765,St Katherines,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755765,St Katherines,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
755765,St Katherines,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755765,St Katherines,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
755765,St Katherines,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755765,St Katherines,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
755765,St Katherines,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.83
755765,St Katherines,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.53
755765,St Katherines,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
755765,St Katherines,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,41.83
755765,St Katherines,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.43
755765,St Katherines,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.08
755765,St Katherines,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
755765,St Katherines,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
755765,St Katherines,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
755765,St Katherines,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
755765,St Katherines,2023-06-17T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.17
755765,St Katherines,2023-06-17T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
755765,St Katherines,2023-06-17T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
755765,St Katherines,2023-06-17T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.59
755765,St Katherines,2023-06-17T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
755765,St Katherines,2023-06-17T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.54
755765,St Katherines,2023-06-17T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
755765,St Katherines,2023-06-17T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
755765,St Katherines,2023-06-17T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
755765,St Katherines,2023-06-17T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
755765,St Katherines,2023-06-17T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.51
755765,St Katherines,2023-06-17T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.13
755765,St Katherines,2023-06-17T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
755765,St Katherines,2023-06-17T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
755765,St Katherines,2023-06-17T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.33
755765,St Katherines,2023-06-17T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
755765,St Katherines,2023-06-17T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
755765,St Katherines,2023-06-17T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
755765,St Katherines,2023-06-17T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
755765,St Katherines,2023-06-17T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
755765,St Katherines,2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.28
755765,St Katherines,2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
755765,St Katherines,2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
755765,St Katherines,2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
755765,St Katherines,2023-06-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
755765,St Katherines,2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
755765,St Katherines,2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
755765,St Katherines,2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
755765,St Katherines,2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.36
755765,St Katherines,2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.51
755765,St Katherines,2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.95
755765,St Katherines,2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.37
755765,St Katherines,2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
755765,St Katherines,2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
755765,St Katherines,2023-06-17T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
755765,St Katherines,2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
755765,St Katherines,2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
755765,St Katherines,2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
755765,St Katherines,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,35.2
755765,St Katherines,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755765,St Katherines,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
755765,St Katherines,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755765,St Katherines,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
755765,St Katherines,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755765,St Katherines,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
755765,St Katherines,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.32
755765,St Katherines,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.52
755765,St Katherines,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
755765,St Katherines,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,44.71
755765,St Katherines,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.33
755765,St Katherines,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.77
755765,St Katherines,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,109.2
755765,St Katherines,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
755765,St Katherines,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
755765,St Katherines,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
755765,St Katherines,2023-06-17T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.21
755765,St Katherines,2023-06-17T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-17T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-17T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
755765,St Katherines,2023-06-17T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
755765,St Katherines,2023-06-17T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.11
755765,St Katherines,2023-06-17T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
755765,St Katherines,2023-06-17T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
755765,St Katherines,2023-06-17T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
755765,St Katherines,2023-06-17T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
755765,St Katherines,2023-06-17T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.2
755765,St Katherines,2023-06-17T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.21
755765,St Katherines,2023-06-17T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
755765,St Katherines,2023-06-17T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
755765,St Katherines,2023-06-17T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.56
755765,St Katherines,2023-06-17T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.3
755765,St Katherines,2023-06-17T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
755765,St Katherines,2023-06-17T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
755765,St Katherines,2023-06-17T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
755765,St Katherines,2023-06-17T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
755765,St Katherines,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.7
755765,St Katherines,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
755765,St Katherines,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
755765,St Katherines,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
755765,St Katherines,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
755765,St Katherines,2023-06-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
755765,St Katherines,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
755765,St Katherines,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
755765,St Katherines,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
755765,St Katherines,2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.18
755765,St Katherines,2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.44
755765,St Katherines,2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.02
755765,St Katherines,2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.35
755765,St Katherines,2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
755765,St Katherines,2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
755765,St Katherines,2023-06-17T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
755765,St Katherines,2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
755765,St Katherines,2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
755765,St Katherines,2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
755765,St Katherines,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,35.3
755765,St Katherines,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755765,St Katherines,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
755765,St Katherines,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755765,St Katherines,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
755765,St Katherines,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755765,St Katherines,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
755765,St Katherines,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.28
755765,St Katherines,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.58
755765,St Katherines,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
755765,St Katherines,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,43.83
755765,St Katherines,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.86
755765,St Katherines,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.6
755765,St Katherines,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
755765,St Katherines,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
755765,St Katherines,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
755765,St Katherines,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
755765,St Katherines,2023-06-17T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-17T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-17T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
755765,St Katherines,2023-06-17T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.42
755765,St Katherines,2023-06-17T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
755765,St Katherines,2023-06-17T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
755765,St Katherines,2023-06-17T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
755765,St Katherines,2023-06-17T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
755765,St Katherines,2023-06-17T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
755765,St Katherines,2023-06-17T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
755765,St Katherines,2023-06-17T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.68
755765,St Katherines,2023-06-17T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.01
755765,St Katherines,2023-06-17T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
755765,St Katherines,2023-06-17T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
755765,St Katherines,2023-06-17T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
755765,St Katherines,2023-06-17T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
755765,St Katherines,2023-06-17T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
755765,St Katherines,2023-06-17T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
755765,St Katherines,2023-06-17T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
755765,St Katherines,2023-06-17T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
755765,St Katherines,2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.72
755765,St Katherines,2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
755765,St Katherines,2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
755765,St Katherines,2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.79
755765,St Katherines,2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
755765,St Katherines,2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
755765,St Katherines,2023-06-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
755765,St Katherines,2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
755765,St Katherines,2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
755765,St Katherines,2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
755765,St Katherines,2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.99
755765,St Katherines,2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.0
755765,St Katherines,2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.74
755765,St Katherines,2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.54
755765,St Katherines,2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
755765,St Katherines,2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
755765,St Katherines,2023-06-17T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
755765,St Katherines,2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
755765,St Katherines,2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
755765,St Katherines,2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
755765,St Katherines,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,35.4
755765,St Katherines,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
755765,St Katherines,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755765,St Katherines,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
755765,St Katherines,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755765,St Katherines,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
755765,St Katherines,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.33
755765,St Katherines,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.05
755765,St Katherines,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
755765,St Katherines,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.4
755765,St Katherines,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.6
755765,St Katherines,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.11
755765,St Katherines,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
755765,St Katherines,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
755765,St Katherines,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
755765,St Katherines,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
755765,St Katherines,2023-06-17T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.49
755765,St Katherines,2023-06-17T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
755765,St Katherines,2023-06-17T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
755765,St Katherines,2023-06-17T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
755765,St Katherines,2023-06-17T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
755765,St Katherines,2023-06-17T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
755765,St Katherines,2023-06-17T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
755765,St Katherines,2023-06-17T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
755765,St Katherines,2023-06-17T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
755765,St Katherines,2023-06-17T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
755765,St Katherines,2023-06-17T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.15
755765,St Katherines,2023-06-17T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.5
755765,St Katherines,2023-06-17T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
755765,St Katherines,2023-06-17T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.52
755765,St Katherines,2023-06-17T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.32
755765,St Katherines,2023-06-17T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
755765,St Katherines,2023-06-17T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
755765,St Katherines,2023-06-17T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
755765,St Katherines,2023-06-17T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
755765,St Katherines,2023-06-17T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
755765,St Katherines,2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.75
755765,St Katherines,2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755765,St Katherines,2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
755765,St Katherines,2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
755765,St Katherines,2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
755765,St Katherines,2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
755765,St Katherines,2023-06-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
755765,St Katherines,2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
755765,St Katherines,2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
755765,St Katherines,2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
755765,St Katherines,2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.94
755765,St Katherines,2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.18
755765,St Katherines,2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.08
755765,St Katherines,2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.21
755765,St Katherines,2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
755765,St Katherines,2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
755765,St Katherines,2023-06-17T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755765,St Katherines,2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
755765,St Katherines,2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
755765,St Katherines,2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
755765,St Katherines,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,35.5
755765,St Katherines,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755765,St Katherines,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
755765,St Katherines,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755765,St Katherines,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
755765,St Katherines,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755765,St Katherines,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
755765,St Katherines,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.34
755765,St Katherines,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.68
755765,St Katherines,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
755765,St Katherines,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.61
755765,St Katherines,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.62
755765,St Katherines,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.86
755765,St Katherines,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
755765,St Katherines,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
755765,St Katherines,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
755765,St Katherines,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
755765,St Katherines,2023-06-17T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.3
755765,St Katherines,2023-06-17T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
755765,St Katherines,2023-06-17T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
755765,St Katherines,2023-06-17T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
755765,St Katherines,2023-06-17T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
755765,St Katherines,2023-06-17T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.76
755765,St Katherines,2023-06-17T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
755765,St Katherines,2023-06-17T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
755765,St Katherines,2023-06-17T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
755765,St Katherines,2023-06-17T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
755765,St Katherines,2023-06-17T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.11
755765,St Katherines,2023-06-17T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.29
755765,St Katherines,2023-06-17T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
755765,St Katherines,2023-06-17T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
755765,St Katherines,2023-06-17T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.3
755765,St Katherines,2023-06-17T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
755765,St Katherines,2023-06-17T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
755765,St Katherines,2023-06-17T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
755765,St Katherines,2023-06-17T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
755765,St Katherines,2023-06-17T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
755765,St Katherines,2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.1
755765,St Katherines,2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
755765,St Katherines,2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.08
755765,St Katherines,2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
755765,St Katherines,2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
755765,St Katherines,2023-06-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
755765,St Katherines,2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
755765,St Katherines,2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
755765,St Katherines,2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
755765,St Katherines,2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.49
755765,St Katherines,2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.75
755765,St Katherines,2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.47
755765,St Katherines,2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.76
755765,St Katherines,2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
755765,St Katherines,2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
755765,St Katherines,2023-06-17T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
755765,St Katherines,2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
755765,St Katherines,2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
755765,St Katherines,2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
755765,St Katherines,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,35.6
755765,St Katherines,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755765,St Katherines,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
755765,St Katherines,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755765,St Katherines,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
755765,St Katherines,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755765,St Katherines,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
755765,St Katherines,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.01
755765,St Katherines,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.88
755765,St Katherines,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
755765,St Katherines,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,45.69
755765,St Katherines,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.81
755765,St Katherines,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.74
755765,St Katherines,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
755765,St Katherines,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
755765,St Katherines,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
755765,St Katherines,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
755765,St Katherines,2023-06-17T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.63
755765,St Katherines,2023-06-17T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-17T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-17T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.34
755765,St Katherines,2023-06-17T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
755765,St Katherines,2023-06-17T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.28
755765,St Katherines,2023-06-17T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
755765,St Katherines,2023-06-17T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
755765,St Katherines,2023-06-17T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
755765,St Katherines,2023-06-17T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
755765,St Katherines,2023-06-17T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.58
755765,St Katherines,2023-06-17T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.98
755765,St Katherines,2023-06-17T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
755765,St Katherines,2023-06-17T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.9
755765,St Katherines,2023-06-17T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.38
755765,St Katherines,2023-06-17T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.82
755765,St Katherines,2023-06-17T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
755765,St Katherines,2023-06-17T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
755765,St Katherines,2023-06-17T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
755765,St Katherines,2023-06-17T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
755765,St Katherines,2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.14
755765,St Katherines,2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
755765,St Katherines,2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
755765,St Katherines,2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
755765,St Katherines,2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
755765,St Katherines,2023-06-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
755765,St Katherines,2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
755765,St Katherines,2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
755765,St Katherines,2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
755765,St Katherines,2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.32
755765,St Katherines,2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.84
755765,St Katherines,2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.72
755765,St Katherines,2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.97
755765,St Katherines,2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
755765,St Katherines,2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
755765,St Katherines,2023-06-17T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
755765,St Katherines,2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
755765,St Katherines,2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
755765,St Katherines,2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
755765,St Katherines,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,35.7
755765,St Katherines,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
755765,St Katherines,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
755765,St Katherines,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755765,St Katherines,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
755765,St Katherines,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.66
755765,St Katherines,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.12
755765,St Katherines,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.01
755765,St Katherines,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,49.12
755765,St Katherines,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.49
755765,St Katherines,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.21
755765,St Katherines,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
755765,St Katherines,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
755765,St Katherines,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
755765,St Katherines,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
755765,St Katherines,2023-06-17T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.87
755765,St Katherines,2023-06-17T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-17T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
755765,St Katherines,2023-06-17T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.22
755765,St Katherines,2023-06-17T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
755765,St Katherines,2023-06-17T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.71
755765,St Katherines,2023-06-17T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
755765,St Katherines,2023-06-17T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
755765,St Katherines,2023-06-17T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
755765,St Katherines,2023-06-17T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
755765,St Katherines,2023-06-17T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
755765,St Katherines,2023-06-17T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.42
755765,St Katherines,2023-06-17T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
755765,St Katherines,2023-06-17T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
755765,St Katherines,2023-06-17T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.12
755765,St Katherines,2023-06-17T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.7
755765,St Katherines,2023-06-17T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
755765,St Katherines,2023-06-17T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
755765,St Katherines,2023-06-17T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
755765,St Katherines,2023-06-17T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
755765,St Katherines,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.08
755765,St Katherines,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
755765,St Katherines,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
755765,St Katherines,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
755765,St Katherines,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
755765,St Katherines,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
755765,St Katherines,2023-06-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
755765,St Katherines,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
755765,St Katherines,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
755765,St Katherines,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
755765,St Katherines,2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.97
755765,St Katherines,2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.47
755765,St Katherines,2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.94
755765,St Katherines,2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
755765,St Katherines,2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
755765,St Katherines,2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
755765,St Katherines,2023-06-17T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
755765,St Katherines,2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
755765,St Katherines,2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
755765,St Katherines,2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
755765,St Katherines,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,35.8
755765,St Katherines,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755765,St Katherines,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
755765,St Katherines,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755765,St Katherines,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
755765,St Katherines,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755765,St Katherines,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
755765,St Katherines,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.8
755765,St Katherines,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.97
755765,St Katherines,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
755765,St Katherines,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,47.15
755765,St Katherines,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.09
755765,St Katherines,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.93
755765,St Katherines,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
755765,St Katherines,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
755765,St Katherines,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
755765,St Katherines,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
755765,St Katherines,2023-06-17T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.32
755765,St Katherines,2023-06-17T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
755765,St Katherines,2023-06-17T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-06-17T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.34
755765,St Katherines,2023-06-17T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
755765,St Katherines,2023-06-17T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.09
755765,St Katherines,2023-06-17T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
755765,St Katherines,2023-06-17T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
755765,St Katherines,2023-06-17T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
755765,St Katherines,2023-06-17T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
755765,St Katherines,2023-06-17T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.72
755765,St Katherines,2023-06-17T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.15
755765,St Katherines,2023-06-17T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
755765,St Katherines,2023-06-17T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.01
755765,St Katherines,2023-06-17T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.54
755765,St Katherines,2023-06-17T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.31
755765,St Katherines,2023-06-17T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
755765,St Katherines,2023-06-17T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
755765,St Katherines,2023-06-17T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
755765,St Katherines,2023-06-17T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
755765,St Katherines,2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.13
755765,St Katherines,2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
755765,St Katherines,2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
755765,St Katherines,2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
755765,St Katherines,2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
755765,St Katherines,2023-06-17T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
755765,St Katherines,2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
755765,St Katherines,2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
755765,St Katherines,2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
755765,St Katherines,2023-06-17T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.87
755765,St Katherines,2023-06-17T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.32
755765,St Katherines,2023-06-17T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.58
755765,St Katherines,2023-06-17T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.82
755765,St Katherines,2023-06-17T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
755765,St Katherines,2023-06-17T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
755765,St Katherines,2023-06-17T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
755765,St Katherines,2023-06-17T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
755765,St Katherines,2023-06-17T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
755765,St Katherines,2023-06-17T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
755765,St Katherines,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,35.9
755765,St Katherines,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755765,St Katherines,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
755765,St Katherines,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
755765,St Katherines,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755765,St Katherines,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
755765,St Katherines,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.04
755765,St Katherines,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.36
755765,St Katherines,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.44
755765,St Katherines,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,50.35
755765,St Katherines,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.88
755765,St Katherines,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.07
755765,St Katherines,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
755765,St Katherines,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
755765,St Katherines,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
755765,St Katherines,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
755765,St Katherines,2023-06-17T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
755765,St Katherines,2023-06-17T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
755765,St Katherines,2023-06-17T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-17T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.37
755765,St Katherines,2023-06-17T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
755765,St Katherines,2023-06-17T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.59
755765,St Katherines,2023-06-17T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
755765,St Katherines,2023-06-17T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
755765,St Katherines,2023-06-17T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
755765,St Katherines,2023-06-17T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
755765,St Katherines,2023-06-17T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.33
755765,St Katherines,2023-06-17T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.97
755765,St Katherines,2023-06-17T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-17T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
755765,St Katherines,2023-06-17T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
755765,St Katherines,2023-06-17T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.91
755765,St Katherines,2023-06-17T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
755765,St Katherines,2023-06-17T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
755765,St Katherines,2023-06-17T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
755765,St Katherines,2023-06-17T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
755765,St Katherines,2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.47
755765,St Katherines,2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
755765,St Katherines,2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
755765,St Katherines,2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
755765,St Katherines,2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
755765,St Katherines,2023-06-17T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
755765,St Katherines,2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
755765,St Katherines,2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
755765,St Katherines,2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
755765,St Katherines,2023-06-17T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.44
755765,St Katherines,2023-06-17T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.55
755765,St Katherines,2023-06-17T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.65
755765,St Katherines,2023-06-17T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
755765,St Katherines,2023-06-17T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
755765,St Katherines,2023-06-17T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.76
755765,St Katherines,2023-06-17T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
755765,St Katherines,2023-06-17T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
755765,St Katherines,2023-06-17T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
755765,St Katherines,2023-06-17T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
755765,St Katherines,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,36.1
755765,St Katherines,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755765,St Katherines,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
755765,St Katherines,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755765,St Katherines,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
755765,St Katherines,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755765,St Katherines,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
755765,St Katherines,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.24
755765,St Katherines,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.3
755765,St Katherines,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.53
755765,St Katherines,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,47.65
755765,St Katherines,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.26
755765,St Katherines,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.76
755765,St Katherines,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
755765,St Katherines,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
755765,St Katherines,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
755765,St Katherines,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
755765,St Katherines,2023-06-17T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.99
755765,St Katherines,2023-06-17T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
755765,St Katherines,2023-06-17T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
755765,St Katherines,2023-06-17T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
755765,St Katherines,2023-06-17T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
755765,St Katherines,2023-06-17T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.02
755765,St Katherines,2023-06-17T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
