Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-17T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
755765,St Katherines,2023-06-17T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
755765,St Katherines,2023-06-17T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
755765,St Katherines,2023-06-17T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
755765,St Katherines,2023-06-17T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.24
755765,St Katherines,2023-06-17T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
755765,St Katherines,2023-06-17T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
755765,St Katherines,2023-06-17T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.38
755765,St Katherines,2023-06-17T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.94
755765,St Katherines,2023-06-17T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
755765,St Katherines,2023-06-17T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
755765,St Katherines,2023-06-17T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
755765,St Katherines,2023-06-17T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
755765,St Katherines,2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.13
755765,St Katherines,2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
755765,St Katherines,2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
755765,St Katherines,2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
755765,St Katherines,2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
755765,St Katherines,2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
755765,St Katherines,2023-06-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
755765,St Katherines,2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
755765,St Katherines,2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
755765,St Katherines,2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
755765,St Katherines,2023-06-17T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.46
755765,St Katherines,2023-06-17T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.7
755765,St Katherines,2023-06-17T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.9
755765,St Katherines,2023-06-17T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.55
755765,St Katherines,2023-06-17T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
755765,St Katherines,2023-06-17T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
755765,St Katherines,2023-06-17T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-17T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
755765,St Katherines,2023-06-17T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
755765,St Katherines,2023-06-17T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
755765,St Katherines,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,36.2
755765,St Katherines,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
755765,St Katherines,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755765,St Katherines,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
755765,St Katherines,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755765,St Katherines,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
755765,St Katherines,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.46
755765,St Katherines,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
755765,St Katherines,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.79
755765,St Katherines,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.09
755765,St Katherines,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.46
755765,St Katherines,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.73
755765,St Katherines,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
755765,St Katherines,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
755765,St Katherines,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
755765,St Katherines,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
755765,St Katherines,2023-06-17T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.15
755765,St Katherines,2023-06-17T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
755765,St Katherines,2023-06-17T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-06-17T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.54
755765,St Katherines,2023-06-17T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
755765,St Katherines,2023-06-17T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.23
755765,St Katherines,2023-06-17T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
755765,St Katherines,2023-06-17T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
755765,St Katherines,2023-06-17T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
755765,St Katherines,2023-06-17T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
755765,St Katherines,2023-06-17T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
755765,St Katherines,2023-06-17T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.92
755765,St Katherines,2023-06-17T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
755765,St Katherines,2023-06-17T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
755765,St Katherines,2023-06-17T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.83
755765,St Katherines,2023-06-17T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
755765,St Katherines,2023-06-17T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
755765,St Katherines,2023-06-17T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
755765,St Katherines,2023-06-17T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
755765,St Katherines,2023-06-17T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
755765,St Katherines,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.22
755765,St Katherines,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
755765,St Katherines,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
755765,St Katherines,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
755765,St Katherines,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
755765,St Katherines,2023-06-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
755765,St Katherines,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
755765,St Katherines,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
755765,St Katherines,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
755765,St Katherines,2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.09
755765,St Katherines,2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,9.29
755765,St Katherines,2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.76
755765,St Katherines,2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.65
755765,St Katherines,2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.67
755765,St Katherines,2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
755765,St Katherines,2023-06-17T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
755765,St Katherines,2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
755765,St Katherines,2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
755765,St Katherines,2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
755765,St Katherines,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,36.3
755765,St Katherines,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755765,St Katherines,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
755765,St Katherines,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755765,St Katherines,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
755765,St Katherines,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755765,St Katherines,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
755765,St Katherines,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.46
755765,St Katherines,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.29
755765,St Katherines,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
755765,St Katherines,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,47.03
755765,St Katherines,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.7
755765,St Katherines,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.55
755765,St Katherines,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
755765,St Katherines,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
755765,St Katherines,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
755765,St Katherines,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
755765,St Katherines,2023-06-17T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.21
755765,St Katherines,2023-06-17T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
755765,St Katherines,2023-06-17T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-06-17T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.33
755765,St Katherines,2023-06-17T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
755765,St Katherines,2023-06-17T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.53
755765,St Katherines,2023-06-17T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
755765,St Katherines,2023-06-17T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
755765,St Katherines,2023-06-17T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
755765,St Katherines,2023-06-17T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
755765,St Katherines,2023-06-17T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-17T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.13
755765,St Katherines,2023-06-17T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
755765,St Katherines,2023-06-17T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.09
755765,St Katherines,2023-06-17T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.1
755765,St Katherines,2023-06-17T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.83
755765,St Katherines,2023-06-17T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
755765,St Katherines,2023-06-17T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
755765,St Katherines,2023-06-17T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
755765,St Katherines,2023-06-17T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
755765,St Katherines,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.91
755765,St Katherines,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
755765,St Katherines,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
755765,St Katherines,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
755765,St Katherines,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
755765,St Katherines,2023-06-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
755765,St Katherines,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
755765,St Katherines,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
755765,St Katherines,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
755765,St Katherines,2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.5
755765,St Katherines,2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.31
755765,St Katherines,2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.29
755765,St Katherines,2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.89
755765,St Katherines,2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
755765,St Katherines,2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
755765,St Katherines,2023-06-17T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
755765,St Katherines,2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
755765,St Katherines,2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
755765,St Katherines,2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
755765,St Katherines,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,36.4
755765,St Katherines,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755765,St Katherines,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
755765,St Katherines,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755765,St Katherines,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
755765,St Katherines,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755765,St Katherines,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
755765,St Katherines,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.19
755765,St Katherines,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.34
755765,St Katherines,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.71
755765,St Katherines,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,51.52
755765,St Katherines,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.43
755765,St Katherines,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.48
755765,St Katherines,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
755765,St Katherines,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
755765,St Katherines,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
755765,St Katherines,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
755765,St Katherines,2023-06-17T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.47
755765,St Katherines,2023-06-17T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
755765,St Katherines,2023-06-17T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
755765,St Katherines,2023-06-17T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.23
755765,St Katherines,2023-06-17T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
755765,St Katherines,2023-06-17T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.85
755765,St Katherines,2023-06-17T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
755765,St Katherines,2023-06-17T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.9
755765,St Katherines,2023-06-17T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
755765,St Katherines,2023-06-17T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
755765,St Katherines,2023-06-17T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
755765,St Katherines,2023-06-17T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.27
755765,St Katherines,2023-06-17T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
755765,St Katherines,2023-06-17T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
755765,St Katherines,2023-06-17T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.12
755765,St Katherines,2023-06-17T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.6
755765,St Katherines,2023-06-17T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
755765,St Katherines,2023-06-17T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
755765,St Katherines,2023-06-17T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
755765,St Katherines,2023-06-17T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
755765,St Katherines,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.1
755765,St Katherines,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
755765,St Katherines,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
755765,St Katherines,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
755765,St Katherines,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
755765,St Katherines,2023-06-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
755765,St Katherines,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
755765,St Katherines,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
755765,St Katherines,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
755765,St Katherines,2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.49
755765,St Katherines,2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.64
755765,St Katherines,2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.37
755765,St Katherines,2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.5
755765,St Katherines,2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
755765,St Katherines,2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
755765,St Katherines,2023-06-17T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
755765,St Katherines,2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
755765,St Katherines,2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
755765,St Katherines,2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
755765,St Katherines,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,36.5
755765,St Katherines,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755765,St Katherines,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
755765,St Katherines,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755765,St Katherines,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
755765,St Katherines,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755765,St Katherines,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
755765,St Katherines,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.82
755765,St Katherines,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.83
755765,St Katherines,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.77
755765,St Katherines,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,55.06
755765,St Katherines,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.19
755765,St Katherines,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.4
755765,St Katherines,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,117.2
755765,St Katherines,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
755765,St Katherines,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
755765,St Katherines,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
755765,St Katherines,2023-06-17T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.32
755765,St Katherines,2023-06-17T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
755765,St Katherines,2023-06-17T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
755765,St Katherines,2023-06-17T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.06
755765,St Katherines,2023-06-17T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
755765,St Katherines,2023-06-17T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.13
755765,St Katherines,2023-06-17T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
755765,St Katherines,2023-06-17T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.8
755765,St Katherines,2023-06-17T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
755765,St Katherines,2023-06-17T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
755765,St Katherines,2023-06-17T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.44
755765,St Katherines,2023-06-17T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.56
755765,St Katherines,2023-06-17T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
755765,St Katherines,2023-06-17T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
755765,St Katherines,2023-06-17T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
755765,St Katherines,2023-06-17T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.14
755765,St Katherines,2023-06-17T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-17T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
755765,St Katherines,2023-06-17T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
755765,St Katherines,2023-06-17T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
755765,St Katherines,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.6
755765,St Katherines,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
755765,St Katherines,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.92
755765,St Katherines,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
755765,St Katherines,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
755765,St Katherines,2023-06-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
755765,St Katherines,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
755765,St Katherines,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
755765,St Katherines,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
755765,St Katherines,2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.47
755765,St Katherines,2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.35
755765,St Katherines,2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.58
755765,St Katherines,2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.63
755765,St Katherines,2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
755765,St Katherines,2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
755765,St Katherines,2023-06-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
755765,St Katherines,2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
755765,St Katherines,2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
755765,St Katherines,2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
755765,St Katherines,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,36.6
755765,St Katherines,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
755765,St Katherines,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
755765,St Katherines,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755765,St Katherines,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
755765,St Katherines,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.82
755765,St Katherines,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.68
755765,St Katherines,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
755765,St Katherines,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,64.42
755765,St Katherines,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.34
755765,St Katherines,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.8
755765,St Katherines,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,141.7
755765,St Katherines,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
755765,St Katherines,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
755765,St Katherines,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
755765,St Katherines,2023-06-17T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.83
755765,St Katherines,2023-06-17T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
755765,St Katherines,2023-06-17T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-06-17T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.9
755765,St Katherines,2023-06-17T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
755765,St Katherines,2023-06-17T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.12
755765,St Katherines,2023-06-17T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
755765,St Katherines,2023-06-17T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.5
755765,St Katherines,2023-06-17T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
755765,St Katherines,2023-06-17T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
755765,St Katherines,2023-06-17T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
755765,St Katherines,2023-06-17T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.06
755765,St Katherines,2023-06-17T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.59
755765,St Katherines,2023-06-17T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
755765,St Katherines,2023-06-17T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.8
755765,St Katherines,2023-06-17T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
755765,St Katherines,2023-06-17T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
755765,St Katherines,2023-06-17T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
755765,St Katherines,2023-06-17T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
755765,St Katherines,2023-06-17T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
755765,St Katherines,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.04
755765,St Katherines,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
755765,St Katherines,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
755765,St Katherines,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.97
755765,St Katherines,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
755765,St Katherines,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
755765,St Katherines,2023-06-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
755765,St Katherines,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
755765,St Katherines,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
755765,St Katherines,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
755765,St Katherines,2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.43
755765,St Katherines,2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.34
755765,St Katherines,2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.49
755765,St Katherines,2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.04
755765,St Katherines,2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
755765,St Katherines,2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
755765,St Katherines,2023-06-17T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
755765,St Katherines,2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
755765,St Katherines,2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
755765,St Katherines,2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
755765,St Katherines,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,36.7
755765,St Katherines,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
755765,St Katherines,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
755765,St Katherines,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755765,St Katherines,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
755765,St Katherines,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.41
755765,St Katherines,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.86
755765,St Katherines,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
755765,St Katherines,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,56.01
755765,St Katherines,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.93
755765,St Katherines,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.62
755765,St Katherines,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
755765,St Katherines,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
755765,St Katherines,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
755765,St Katherines,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
755765,St Katherines,2023-06-17T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-17T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
755765,St Katherines,2023-06-17T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
755765,St Katherines,2023-06-17T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.96
755765,St Katherines,2023-06-17T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
755765,St Katherines,2023-06-17T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.92
755765,St Katherines,2023-06-17T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
755765,St Katherines,2023-06-17T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
755765,St Katherines,2023-06-17T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
755765,St Katherines,2023-06-17T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
755765,St Katherines,2023-06-17T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.27
755765,St Katherines,2023-06-17T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.83
755765,St Katherines,2023-06-17T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
755765,St Katherines,2023-06-17T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.1
755765,St Katherines,2023-06-17T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.26
755765,St Katherines,2023-06-17T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
755765,St Katherines,2023-06-17T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
755765,St Katherines,2023-06-17T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
755765,St Katherines,2023-06-17T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
755765,St Katherines,2023-06-17T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
755765,St Katherines,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.91
755765,St Katherines,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
755765,St Katherines,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
755765,St Katherines,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.66
755765,St Katherines,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
755765,St Katherines,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
755765,St Katherines,2023-06-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
755765,St Katherines,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
755765,St Katherines,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
755765,St Katherines,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
755765,St Katherines,2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.62
755765,St Katherines,2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.19
755765,St Katherines,2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.9
755765,St Katherines,2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.74
755765,St Katherines,2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
755765,St Katherines,2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
755765,St Katherines,2023-06-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
755765,St Katherines,2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.5
755765,St Katherines,2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
755765,St Katherines,2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
755765,St Katherines,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,36.8
755765,St Katherines,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
755765,St Katherines,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
755765,St Katherines,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755765,St Katherines,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
755765,St Katherines,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.08
755765,St Katherines,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.14
755765,St Katherines,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.88
755765,St Katherines,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,61.46
755765,St Katherines,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.55
755765,St Katherines,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.26
755765,St Katherines,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,130.6
755765,St Katherines,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
755765,St Katherines,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
755765,St Katherines,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
755765,St Katherines,2023-06-17T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.58
755765,St Katherines,2023-06-17T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
755765,St Katherines,2023-06-17T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
755765,St Katherines,2023-06-17T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.23
755765,St Katherines,2023-06-17T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
755765,St Katherines,2023-06-17T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.59
755765,St Katherines,2023-06-17T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
755765,St Katherines,2023-06-17T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.2
755765,St Katherines,2023-06-17T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
755765,St Katherines,2023-06-17T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
755765,St Katherines,2023-06-17T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.33
755765,St Katherines,2023-06-17T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.83
755765,St Katherines,2023-06-17T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
755765,St Katherines,2023-06-17T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
755765,St Katherines,2023-06-17T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.27
755765,St Katherines,2023-06-17T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.44
755765,St Katherines,2023-06-17T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
755765,St Katherines,2023-06-17T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
755765,St Katherines,2023-06-17T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
755765,St Katherines,2023-06-17T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
755765,St Katherines,2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.35
755765,St Katherines,2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
755765,St Katherines,2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
755765,St Katherines,2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.74
755765,St Katherines,2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
755765,St Katherines,2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
755765,St Katherines,2023-06-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
755765,St Katherines,2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
755765,St Katherines,2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
755765,St Katherines,2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
755765,St Katherines,2023-06-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.56
755765,St Katherines,2023-06-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,9.35
755765,St Katherines,2023-06-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.33
755765,St Katherines,2023-06-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.97
755765,St Katherines,2023-06-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.84
755765,St Katherines,2023-06-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.17
755765,St Katherines,2023-06-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
755765,St Katherines,2023-06-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.2
755765,St Katherines,2023-06-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
755765,St Katherines,2023-06-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
755765,St Katherines,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,36.8
755765,St Katherines,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
755765,St Katherines,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
755765,St Katherines,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755765,St Katherines,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
755765,St Katherines,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.82
755765,St Katherines,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.03
755765,St Katherines,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.73
755765,St Katherines,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,63.58
755765,St Katherines,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
755765,St Katherines,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.99
755765,St Katherines,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,128.3
755765,St Katherines,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
755765,St Katherines,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
755765,St Katherines,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
755765,St Katherines,2023-06-17T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.55
755765,St Katherines,2023-06-17T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-17T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-06-17T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.85
755765,St Katherines,2023-06-17T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
755765,St Katherines,2023-06-17T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.28
755765,St Katherines,2023-06-17T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
755765,St Katherines,2023-06-17T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
755765,St Katherines,2023-06-17T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
755765,St Katherines,2023-06-17T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
755765,St Katherines,2023-06-17T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.99
755765,St Katherines,2023-06-17T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.66
755765,St Katherines,2023-06-17T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.43
755765,St Katherines,2023-06-17T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.96
755765,St Katherines,2023-06-17T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.3
755765,St Katherines,2023-06-17T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.38
755765,St Katherines,2023-06-17T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
755765,St Katherines,2023-06-17T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
755765,St Katherines,2023-06-17T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
755765,St Katherines,2023-06-17T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.1
755765,St Katherines,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.41
755765,St Katherines,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
755765,St Katherines,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.5
755765,St Katherines,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
755765,St Katherines,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
755765,St Katherines,2023-06-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
755765,St Katherines,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
755765,St Katherines,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
755765,St Katherines,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
755765,St Katherines,2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.89
755765,St Katherines,2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.22
755765,St Katherines,2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.97
755765,St Katherines,2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.02
755765,St Katherines,2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
755765,St Katherines,2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.22
755765,St Katherines,2023-06-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
755765,St Katherines,2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
755765,St Katherines,2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
755765,St Katherines,2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
755765,St Katherines,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,36.9
755765,St Katherines,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
755765,St Katherines,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
755765,St Katherines,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755765,St Katherines,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
755765,St Katherines,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.84
755765,St Katherines,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.1
755765,St Katherines,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.85
755765,St Katherines,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,62.33
755765,St Katherines,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.77
755765,St Katherines,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.26
755765,St Katherines,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,121.8
755765,St Katherines,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.7
755765,St Katherines,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
755765,St Katherines,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
755765,St Katherines,2023-06-17T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.24
755765,St Katherines,2023-06-17T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-17T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
755765,St Katherines,2023-06-17T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.55
755765,St Katherines,2023-06-17T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
755765,St Katherines,2023-06-17T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.06
755765,St Katherines,2023-06-17T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
755765,St Katherines,2023-06-17T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
755765,St Katherines,2023-06-17T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
755765,St Katherines,2023-06-17T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
755765,St Katherines,2023-06-17T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.73
755765,St Katherines,2023-06-17T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.84
755765,St Katherines,2023-06-17T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.77
755765,St Katherines,2023-06-17T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755765,St Katherines,2023-06-17T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.55
755765,St Katherines,2023-06-17T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.54
755765,St Katherines,2023-06-17T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
755765,St Katherines,2023-06-17T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
755765,St Katherines,2023-06-17T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
755765,St Katherines,2023-06-17T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
755765,St Katherines,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.29
755765,St Katherines,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
755765,St Katherines,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
755765,St Katherines,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.79
755765,St Katherines,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
755765,St Katherines,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
755765,St Katherines,2023-06-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
755765,St Katherines,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
755765,St Katherines,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
755765,St Katherines,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
755765,St Katherines,2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.42
755765,St Katherines,2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.34
755765,St Katherines,2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.27
755765,St Katherines,2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.99
755765,St Katherines,2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
755765,St Katherines,2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.59
755765,St Katherines,2023-06-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
755765,St Katherines,2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
755765,St Katherines,2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
755765,St Katherines,2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
755765,St Katherines,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,37.0
755765,St Katherines,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
