Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
755765,St Katherines,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755765,St Katherines,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
755765,St Katherines,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.68
755765,St Katherines,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.1
755765,St Katherines,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.71
755765,St Katherines,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,59.34
755765,St Katherines,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.95
755765,St Katherines,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.47
755765,St Katherines,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
755765,St Katherines,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
755765,St Katherines,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
755765,St Katherines,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
755765,St Katherines,2023-06-17T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.2
755765,St Katherines,2023-06-17T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-17T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-06-17T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.3
755765,St Katherines,2023-06-17T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
755765,St Katherines,2023-06-17T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.93
755765,St Katherines,2023-06-17T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
755765,St Katherines,2023-06-17T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
755765,St Katherines,2023-06-17T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
755765,St Katherines,2023-06-17T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
755765,St Katherines,2023-06-17T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-17T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.46
755765,St Katherines,2023-06-17T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.13
755765,St Katherines,2023-06-17T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.58
755765,St Katherines,2023-06-17T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.78
755765,St Katherines,2023-06-17T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.21
755765,St Katherines,2023-06-17T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-17T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
755765,St Katherines,2023-06-17T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
755765,St Katherines,2023-06-17T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
755765,St Katherines,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.29
755765,St Katherines,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
755765,St Katherines,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.81
755765,St Katherines,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
755765,St Katherines,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
755765,St Katherines,2023-06-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
755765,St Katherines,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
755765,St Katherines,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
755765,St Katherines,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
755765,St Katherines,2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.13
755765,St Katherines,2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.94
755765,St Katherines,2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.07
755765,St Katherines,2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.52
755765,St Katherines,2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
755765,St Katherines,2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.98
755765,St Katherines,2023-06-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
755765,St Katherines,2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
755765,St Katherines,2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
755765,St Katherines,2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
755765,St Katherines,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,37.0
755765,St Katherines,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
755765,St Katherines,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
755765,St Katherines,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
755765,St Katherines,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755765,St Katherines,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
755765,St Katherines,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.14
755765,St Katherines,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.35
755765,St Katherines,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.69
755765,St Katherines,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.2
755765,St Katherines,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.82
755765,St Katherines,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.33
755765,St Katherines,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
755765,St Katherines,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
755765,St Katherines,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
755765,St Katherines,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
755765,St Katherines,2023-06-17T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.52
755765,St Katherines,2023-06-17T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-17T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
755765,St Katherines,2023-06-17T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.86
755765,St Katherines,2023-06-17T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
755765,St Katherines,2023-06-17T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.52
755765,St Katherines,2023-06-17T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
755765,St Katherines,2023-06-17T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
755765,St Katherines,2023-06-17T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
755765,St Katherines,2023-06-17T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
755765,St Katherines,2023-06-17T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
755765,St Katherines,2023-06-17T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.21
755765,St Katherines,2023-06-17T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.12
755765,St Katherines,2023-06-17T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
755765,St Katherines,2023-06-17T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.27
755765,St Katherines,2023-06-17T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.48
755765,St Katherines,2023-06-17T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
755765,St Katherines,2023-06-17T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
755765,St Katherines,2023-06-17T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
755765,St Katherines,2023-06-17T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
755765,St Katherines,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.3
755765,St Katherines,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
755765,St Katherines,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.61
755765,St Katherines,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
755765,St Katherines,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
755765,St Katherines,2023-06-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
755765,St Katherines,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
755765,St Katherines,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
755765,St Katherines,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
755765,St Katherines,2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.21
755765,St Katherines,2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.09
755765,St Katherines,2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.5
755765,St Katherines,2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.01
755765,St Katherines,2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
755765,St Katherines,2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.2
755765,St Katherines,2023-06-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
755765,St Katherines,2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.3
755765,St Katherines,2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
755765,St Katherines,2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
755765,St Katherines,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,37.1
755765,St Katherines,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
755765,St Katherines,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
755765,St Katherines,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755765,St Katherines,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
755765,St Katherines,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.04
755765,St Katherines,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.45
755765,St Katherines,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.34
755765,St Katherines,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,63.03
755765,St Katherines,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.36
755765,St Katherines,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.4
755765,St Katherines,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,126.6
755765,St Katherines,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
755765,St Katherines,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
755765,St Katherines,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
755765,St Katherines,2023-06-17T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.23
755765,St Katherines,2023-06-17T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
755765,St Katherines,2023-06-17T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
755765,St Katherines,2023-06-17T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.59
755765,St Katherines,2023-06-17T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
755765,St Katherines,2023-06-17T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.19
755765,St Katherines,2023-06-17T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
755765,St Katherines,2023-06-17T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.7
755765,St Katherines,2023-06-17T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
755765,St Katherines,2023-06-17T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
755765,St Katherines,2023-06-17T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
755765,St Katherines,2023-06-17T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.01
755765,St Katherines,2023-06-17T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.78
755765,St Katherines,2023-06-17T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
755765,St Katherines,2023-06-17T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.38
755765,St Katherines,2023-06-17T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.5
755765,St Katherines,2023-06-17T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
755765,St Katherines,2023-06-17T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
755765,St Katherines,2023-06-17T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
755765,St Katherines,2023-06-17T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
755765,St Katherines,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.66
755765,St Katherines,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
755765,St Katherines,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
755765,St Katherines,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.94
755765,St Katherines,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
755765,St Katherines,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
755765,St Katherines,2023-06-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
755765,St Katherines,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
755765,St Katherines,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
755765,St Katherines,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
755765,St Katherines,2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.51
755765,St Katherines,2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.13
755765,St Katherines,2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.18
755765,St Katherines,2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.79
755765,St Katherines,2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.58
755765,St Katherines,2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
755765,St Katherines,2023-06-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
755765,St Katherines,2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
755765,St Katherines,2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
755765,St Katherines,2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
755765,St Katherines,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,37.2
755765,St Katherines,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
755765,St Katherines,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
755765,St Katherines,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755765,St Katherines,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
755765,St Katherines,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.31
755765,St Katherines,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.72
755765,St Katherines,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.23
755765,St Katherines,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.95
755765,St Katherines,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.22
755765,St Katherines,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.5
755765,St Katherines,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,110.7
755765,St Katherines,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
755765,St Katherines,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
755765,St Katherines,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
755765,St Katherines,2023-06-17T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.62
755765,St Katherines,2023-06-17T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
755765,St Katherines,2023-06-17T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
755765,St Katherines,2023-06-17T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.42
755765,St Katherines,2023-06-17T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
755765,St Katherines,2023-06-17T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.19
755765,St Katherines,2023-06-17T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
755765,St Katherines,2023-06-17T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.2
755765,St Katherines,2023-06-17T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
755765,St Katherines,2023-06-17T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
755765,St Katherines,2023-06-17T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-17T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.72
755765,St Katherines,2023-06-17T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-17T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
755765,St Katherines,2023-06-17T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.07
755765,St Katherines,2023-06-17T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.29
755765,St Katherines,2023-06-17T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-17T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
755765,St Katherines,2023-06-17T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
755765,St Katherines,2023-06-17T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
755765,St Katherines,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.56
755765,St Katherines,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
755765,St Katherines,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
755765,St Katherines,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.35
755765,St Katherines,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
755765,St Katherines,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
755765,St Katherines,2023-06-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
755765,St Katherines,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
755765,St Katherines,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
755765,St Katherines,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
755765,St Katherines,2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.23
755765,St Katherines,2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.26
755765,St Katherines,2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.24
755765,St Katherines,2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.88
755765,St Katherines,2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.24
755765,St Katherines,2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.54
755765,St Katherines,2023-06-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
755765,St Katherines,2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
755765,St Katherines,2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
755765,St Katherines,2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
755765,St Katherines,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,37.3
755765,St Katherines,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
755765,St Katherines,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
755765,St Katherines,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755765,St Katherines,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
755765,St Katherines,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.72
755765,St Katherines,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.22
755765,St Katherines,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.42
755765,St Katherines,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,66.47
755765,St Katherines,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.43
755765,St Katherines,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.56
755765,St Katherines,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,121.8
755765,St Katherines,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.3
755765,St Katherines,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
755765,St Katherines,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
755765,St Katherines,2023-06-17T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.21
755765,St Katherines,2023-06-17T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
755765,St Katherines,2023-06-17T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
755765,St Katherines,2023-06-17T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.34
755765,St Katherines,2023-06-17T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
755765,St Katherines,2023-06-17T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.47
755765,St Katherines,2023-06-17T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.9
755765,St Katherines,2023-06-17T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.8
755765,St Katherines,2023-06-17T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
755765,St Katherines,2023-06-17T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
755765,St Katherines,2023-06-17T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.13
755765,St Katherines,2023-06-17T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.97
755765,St Katherines,2023-06-17T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.43
755765,St Katherines,2023-06-17T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.1
755765,St Katherines,2023-06-17T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.86
755765,St Katherines,2023-06-17T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.02
755765,St Katherines,2023-06-17T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
755765,St Katherines,2023-06-17T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
755765,St Katherines,2023-06-17T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
755765,St Katherines,2023-06-17T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
755765,St Katherines,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.79
755765,St Katherines,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
755765,St Katherines,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
755765,St Katherines,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.9
755765,St Katherines,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
755765,St Katherines,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
755765,St Katherines,2023-06-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
755765,St Katherines,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.5
755765,St Katherines,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
755765,St Katherines,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
755765,St Katherines,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.04
755765,St Katherines,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,9.05
755765,St Katherines,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.76
755765,St Katherines,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.61
755765,St Katherines,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.8
755765,St Katherines,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.06
755765,St Katherines,2023-06-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
755765,St Katherines,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
755765,St Katherines,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
755765,St Katherines,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
755765,St Katherines,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,37.4
755765,St Katherines,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
755765,St Katherines,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
755765,St Katherines,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755765,St Katherines,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
755765,St Katherines,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.18
755765,St Katherines,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.7
755765,St Katherines,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.57
755765,St Katherines,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,69.96
755765,St Katherines,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.48
755765,St Katherines,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.85
755765,St Katherines,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,141.1
755765,St Katherines,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.1
755765,St Katherines,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
755765,St Katherines,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
755765,St Katherines,2023-06-17T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.57
755765,St Katherines,2023-06-17T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
755765,St Katherines,2023-06-17T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-06-17T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.01
755765,St Katherines,2023-06-17T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
755765,St Katherines,2023-06-17T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.16
755765,St Katherines,2023-06-17T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.1
755765,St Katherines,2023-06-17T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.4
755765,St Katherines,2023-06-17T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
755765,St Katherines,2023-06-17T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
755765,St Katherines,2023-06-17T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
755765,St Katherines,2023-06-17T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.98
755765,St Katherines,2023-06-17T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.23
755765,St Katherines,2023-06-17T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
755765,St Katherines,2023-06-17T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.19
755765,St Katherines,2023-06-17T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.05
755765,St Katherines,2023-06-17T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
755765,St Katherines,2023-06-17T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
755765,St Katherines,2023-06-17T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
755765,St Katherines,2023-06-17T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
755765,St Katherines,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.77
755765,St Katherines,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
755765,St Katherines,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.42
755765,St Katherines,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
755765,St Katherines,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
755765,St Katherines,2023-06-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
755765,St Katherines,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.9
755765,St Katherines,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
755765,St Katherines,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
755765,St Katherines,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.13
755765,St Katherines,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,9.03
755765,St Katherines,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.21
755765,St Katherines,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.48
755765,St Katherines,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
755765,St Katherines,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.39
755765,St Katherines,2023-06-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
755765,St Katherines,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.5
755765,St Katherines,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
755765,St Katherines,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
755765,St Katherines,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,37.4
755765,St Katherines,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
755765,St Katherines,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
755765,St Katherines,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
755765,St Katherines,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
755765,St Katherines,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.52
755765,St Katherines,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.68
755765,St Katherines,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.76
755765,St Katherines,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,71.41
755765,St Katherines,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.29
755765,St Katherines,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.01
755765,St Katherines,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,149.2
755765,St Katherines,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.1
755765,St Katherines,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
755765,St Katherines,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
755765,St Katherines,2023-06-17T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.12
755765,St Katherines,2023-06-17T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-17T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-06-17T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.41
755765,St Katherines,2023-06-17T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
755765,St Katherines,2023-06-17T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
755765,St Katherines,2023-06-17T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
755765,St Katherines,2023-06-17T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.5
755765,St Katherines,2023-06-17T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
755765,St Katherines,2023-06-17T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
755765,St Katherines,2023-06-17T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.89
755765,St Katherines,2023-06-17T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.29
755765,St Katherines,2023-06-17T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.02
755765,St Katherines,2023-06-17T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.89
755765,St Katherines,2023-06-17T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.83
755765,St Katherines,2023-06-17T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
755765,St Katherines,2023-06-17T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
755765,St Katherines,2023-06-17T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
755765,St Katherines,2023-06-17T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
755765,St Katherines,2023-06-17T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
755765,St Katherines,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.2
755765,St Katherines,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
755765,St Katherines,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.88
755765,St Katherines,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
755765,St Katherines,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
755765,St Katherines,2023-06-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
755765,St Katherines,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
755765,St Katherines,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
755765,St Katherines,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
755765,St Katherines,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.24
755765,St Katherines,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.25
755765,St Katherines,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.86
755765,St Katherines,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.51
755765,St Katherines,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.55
755765,St Katherines,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.75
755765,St Katherines,2023-06-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
755765,St Katherines,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
755765,St Katherines,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
755765,St Katherines,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
755765,St Katherines,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,37.4
755765,St Katherines,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
755765,St Katherines,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
755765,St Katherines,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
755765,St Katherines,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
755765,St Katherines,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.44
755765,St Katherines,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.27
755765,St Katherines,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.25
755765,St Katherines,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,67.7
755765,St Katherines,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.82
755765,St Katherines,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.19
755765,St Katherines,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,134.4
755765,St Katherines,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.0
755765,St Katherines,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
755765,St Katherines,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
755765,St Katherines,2023-06-17T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.49
755765,St Katherines,2023-06-17T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-17T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-06-17T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.94
755765,St Katherines,2023-06-17T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
755765,St Katherines,2023-06-17T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.74
755765,St Katherines,2023-06-17T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.6
755765,St Katherines,2023-06-17T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.8
755765,St Katherines,2023-06-17T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
755765,St Katherines,2023-06-17T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
755765,St Katherines,2023-06-17T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
755765,St Katherines,2023-06-17T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.14
755765,St Katherines,2023-06-17T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
755765,St Katherines,2023-06-17T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
755765,St Katherines,2023-06-17T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.59
755765,St Katherines,2023-06-17T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.89
755765,St Katherines,2023-06-17T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
755765,St Katherines,2023-06-17T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
755765,St Katherines,2023-06-17T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
755765,St Katherines,2023-06-17T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
755765,St Katherines,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.45
755765,St Katherines,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
755765,St Katherines,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
755765,St Katherines,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.6
755765,St Katherines,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
755765,St Katherines,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
755765,St Katherines,2023-06-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
755765,St Katherines,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
755765,St Katherines,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
755765,St Katherines,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
755765,St Katherines,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.49
755765,St Katherines,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.88
755765,St Katherines,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.02
755765,St Katherines,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.86
755765,St Katherines,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.43
755765,St Katherines,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.56
755765,St Katherines,2023-06-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
755765,St Katherines,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
755765,St Katherines,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
755765,St Katherines,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
755765,St Katherines,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,37.4
755765,St Katherines,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
755765,St Katherines,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
755765,St Katherines,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
755765,St Katherines,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
755765,St Katherines,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.26
755765,St Katherines,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.12
755765,St Katherines,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.22
755765,St Katherines,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,66.94
755765,St Katherines,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.61
755765,St Katherines,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.32
755765,St Katherines,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,126.8
755765,St Katherines,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.4
755765,St Katherines,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
755765,St Katherines,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
755765,St Katherines,2023-06-17T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-17T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-17T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-06-17T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.48
755765,St Katherines,2023-06-17T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
755765,St Katherines,2023-06-17T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.68
755765,St Katherines,2023-06-17T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.3
755765,St Katherines,2023-06-17T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.3
755765,St Katherines,2023-06-17T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
755765,St Katherines,2023-06-17T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
755765,St Katherines,2023-06-17T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-17T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.71
755765,St Katherines,2023-06-17T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
755765,St Katherines,2023-06-17T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
755765,St Katherines,2023-06-17T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.94
755765,St Katherines,2023-06-17T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
755765,St Katherines,2023-06-17T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
755765,St Katherines,2023-06-17T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
755765,St Katherines,2023-06-17T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
755765,St Katherines,2023-06-17T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
755765,St Katherines,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.13
755765,St Katherines,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
755765,St Katherines,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
755765,St Katherines,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
755765,St Katherines,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
755765,St Katherines,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
755765,St Katherines,2023-06-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
755765,St Katherines,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
755765,St Katherines,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
755765,St Katherines,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
755765,St Katherines,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.72
755765,St Katherines,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.24
755765,St Katherines,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.78
755765,St Katherines,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.78
755765,St Katherines,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.7
755765,St Katherines,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
755765,St Katherines,2023-06-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
755765,St Katherines,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.4
755765,St Katherines,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
755765,St Katherines,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
755765,St Katherines,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,37.4
755765,St Katherines,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
755765,St Katherines,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
755765,St Katherines,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
755765,St Katherines,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
755765,St Katherines,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.09
755765,St Katherines,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.49
755765,St Katherines,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.77
755765,St Katherines,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,66.25
755765,St Katherines,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.94
755765,St Katherines,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.77
755765,St Katherines,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
755765,St Katherines,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.6
755765,St Katherines,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
755765,St Katherines,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
755765,St Katherines,2023-06-17T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.55
755765,St Katherines,2023-06-17T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-06-17T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-06-17T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.16
755765,St Katherines,2023-06-17T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
755765,St Katherines,2023-06-17T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.28
755765,St Katherines,2023-06-17T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.9
755765,St Katherines,2023-06-17T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.1
755765,St Katherines,2023-06-17T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
755765,St Katherines,2023-06-17T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
755765,St Katherines,2023-06-17T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-17T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.79
755765,St Katherines,2023-06-17T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.11
755765,St Katherines,2023-06-17T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
755765,St Katherines,2023-06-17T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
755765,St Katherines,2023-06-17T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.91
755765,St Katherines,2023-06-17T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
755765,St Katherines,2023-06-17T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
755765,St Katherines,2023-06-17T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
755765,St Katherines,2023-06-17T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
755765,St Katherines,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.23
755765,St Katherines,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
