Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
755765,St Katherines,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.61
755765,St Katherines,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
755765,St Katherines,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
755765,St Katherines,2023-06-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
755765,St Katherines,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
755765,St Katherines,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
755765,St Katherines,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
755765,St Katherines,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.88
755765,St Katherines,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.58
755765,St Katherines,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.17
755765,St Katherines,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.65
755765,St Katherines,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.24
755765,St Katherines,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
755765,St Katherines,2023-06-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
755765,St Katherines,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.2
755765,St Katherines,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
755765,St Katherines,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
755765,St Katherines,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,37.4
755765,St Katherines,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
755765,St Katherines,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
755765,St Katherines,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
755765,St Katherines,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
755765,St Katherines,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.12
755765,St Katherines,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.44
755765,St Katherines,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.31
755765,St Katherines,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,69.08
755765,St Katherines,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.74
755765,St Katherines,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.7
755765,St Katherines,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,143.7
755765,St Katherines,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.6
755765,St Katherines,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
755765,St Katherines,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
755765,St Katherines,2023-06-17T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
755765,St Katherines,2023-06-17T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
755765,St Katherines,2023-06-17T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
755765,St Katherines,2023-06-17T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.84
755765,St Katherines,2023-06-17T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
755765,St Katherines,2023-06-17T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.16
755765,St Katherines,2023-06-17T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
755765,St Katherines,2023-06-17T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.3
755765,St Katherines,2023-06-17T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
755765,St Katherines,2023-06-17T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
755765,St Katherines,2023-06-17T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.61
755765,St Katherines,2023-06-17T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.19
755765,St Katherines,2023-06-17T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-17T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
755765,St Katherines,2023-06-17T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.55
755765,St Katherines,2023-06-17T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.3
755765,St Katherines,2023-06-17T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
755765,St Katherines,2023-06-17T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
755765,St Katherines,2023-06-17T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
755765,St Katherines,2023-06-17T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
755765,St Katherines,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.64
755765,St Katherines,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
755765,St Katherines,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
755765,St Katherines,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
755765,St Katherines,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
755765,St Katherines,2023-06-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
755765,St Katherines,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
755765,St Katherines,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
755765,St Katherines,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
755765,St Katherines,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.17
755765,St Katherines,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.57
755765,St Katherines,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.06
755765,St Katherines,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.93
755765,St Katherines,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.51
755765,St Katherines,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.22
755765,St Katherines,2023-06-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
755765,St Katherines,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.5
755765,St Katherines,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
755765,St Katherines,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
755765,St Katherines,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,37.4
755765,St Katherines,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
755765,St Katherines,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
755765,St Katherines,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
755765,St Katherines,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
755765,St Katherines,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.42
755765,St Katherines,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.29
755765,St Katherines,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.31
755765,St Katherines,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,64.31
755765,St Katherines,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.9
755765,St Katherines,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.43
755765,St Katherines,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,127.5
755765,St Katherines,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
755765,St Katherines,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
755765,St Katherines,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
755765,St Katherines,2023-06-17T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.11
755765,St Katherines,2023-06-17T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
755765,St Katherines,2023-06-17T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
755765,St Katherines,2023-06-17T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.17
755765,St Katherines,2023-06-17T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
755765,St Katherines,2023-06-17T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.94
755765,St Katherines,2023-06-17T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
755765,St Katherines,2023-06-17T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.1
755765,St Katherines,2023-06-17T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
755765,St Katherines,2023-06-17T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
755765,St Katherines,2023-06-17T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.48
755765,St Katherines,2023-06-17T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.97
755765,St Katherines,2023-06-17T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-17T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
755765,St Katherines,2023-06-17T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.41
755765,St Katherines,2023-06-17T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.03
755765,St Katherines,2023-06-17T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
755765,St Katherines,2023-06-17T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
755765,St Katherines,2023-06-17T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
755765,St Katherines,2023-06-17T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
755765,St Katherines,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.59
755765,St Katherines,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
755765,St Katherines,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.61
755765,St Katherines,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
755765,St Katherines,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
755765,St Katherines,2023-06-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
755765,St Katherines,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.6
755765,St Katherines,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
755765,St Katherines,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
755765,St Katherines,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.0
755765,St Katherines,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.59
755765,St Katherines,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.12
755765,St Katherines,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.16
755765,St Katherines,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.74
755765,St Katherines,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.5
755765,St Katherines,2023-06-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
755765,St Katherines,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.4
755765,St Katherines,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
755765,St Katherines,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
755765,St Katherines,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,37.4
755765,St Katherines,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
755765,St Katherines,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
755765,St Katherines,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
755765,St Katherines,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
755765,St Katherines,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.18
755765,St Katherines,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.45
755765,St Katherines,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.76
755765,St Katherines,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,64.08
755765,St Katherines,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.84
755765,St Katherines,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.68
755765,St Katherines,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,124.7
755765,St Katherines,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
755765,St Katherines,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
755765,St Katherines,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
755765,St Katherines,2023-06-17T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.99
755765,St Katherines,2023-06-17T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
755765,St Katherines,2023-06-17T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-06-17T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.77
755765,St Katherines,2023-06-17T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
755765,St Katherines,2023-06-17T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.45
755765,St Katherines,2023-06-17T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
755765,St Katherines,2023-06-17T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.0
755765,St Katherines,2023-06-17T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
755765,St Katherines,2023-06-17T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
755765,St Katherines,2023-06-17T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.52
755765,St Katherines,2023-06-17T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.91
755765,St Katherines,2023-06-17T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-17T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.6
755765,St Katherines,2023-06-17T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
755765,St Katherines,2023-06-17T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.31
755765,St Katherines,2023-06-17T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
755765,St Katherines,2023-06-17T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
755765,St Katherines,2023-06-17T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
755765,St Katherines,2023-06-17T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
755765,St Katherines,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.34
755765,St Katherines,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
755765,St Katherines,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.45
755765,St Katherines,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
755765,St Katherines,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
755765,St Katherines,2023-06-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
755765,St Katherines,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
755765,St Katherines,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
755765,St Katherines,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
755765,St Katherines,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.74
755765,St Katherines,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.22
755765,St Katherines,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.85
755765,St Katherines,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.49
755765,St Katherines,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.08
755765,St Katherines,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
755765,St Katherines,2023-06-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
755765,St Katherines,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.6
755765,St Katherines,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
755765,St Katherines,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
755765,St Katherines,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,37.5
755765,St Katherines,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
755765,St Katherines,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
755765,St Katherines,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
755765,St Katherines,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
755765,St Katherines,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.6
755765,St Katherines,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.67
755765,St Katherines,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.61
755765,St Katherines,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.3
755765,St Katherines,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.55
755765,St Katherines,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.97
755765,St Katherines,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,122.3
755765,St Katherines,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.6
755765,St Katherines,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
755765,St Katherines,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
755765,St Katherines,2023-06-17T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.09
755765,St Katherines,2023-06-17T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
755765,St Katherines,2023-06-17T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
755765,St Katherines,2023-06-17T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.84
755765,St Katherines,2023-06-17T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
755765,St Katherines,2023-06-17T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.82
755765,St Katherines,2023-06-17T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
755765,St Katherines,2023-06-17T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.2
755765,St Katherines,2023-06-17T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
755765,St Katherines,2023-06-17T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
755765,St Katherines,2023-06-17T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-17T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.91
755765,St Katherines,2023-06-17T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-17T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
755765,St Katherines,2023-06-17T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.41
755765,St Katherines,2023-06-17T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.19
755765,St Katherines,2023-06-17T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
755765,St Katherines,2023-06-17T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
755765,St Katherines,2023-06-17T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
755765,St Katherines,2023-06-17T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
755765,St Katherines,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.34
755765,St Katherines,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
755765,St Katherines,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.41
755765,St Katherines,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
755765,St Katherines,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
755765,St Katherines,2023-06-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
755765,St Katherines,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.8
755765,St Katherines,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
755765,St Katherines,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
755765,St Katherines,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.39
755765,St Katherines,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.8
755765,St Katherines,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.02
755765,St Katherines,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.04
755765,St Katherines,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.09
755765,St Katherines,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
755765,St Katherines,2023-06-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
755765,St Katherines,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.6
755765,St Katherines,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
755765,St Katherines,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
755765,St Katherines,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,37.4
755765,St Katherines,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
755765,St Katherines,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
755765,St Katherines,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
755765,St Katherines,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
755765,St Katherines,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
755765,St Katherines,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.34
755765,St Katherines,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.96
755765,St Katherines,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.41
755765,St Katherines,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,72.83
755765,St Katherines,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.65
755765,St Katherines,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.1
755765,St Katherines,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,152.5
755765,St Katherines,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,323.8
755765,St Katherines,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
755765,St Katherines,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
755765,St Katherines,2023-06-17T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.89
755765,St Katherines,2023-06-17T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
755765,St Katherines,2023-06-17T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
755765,St Katherines,2023-06-17T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.89
755765,St Katherines,2023-06-17T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
755765,St Katherines,2023-06-17T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.62
755765,St Katherines,2023-06-17T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
755765,St Katherines,2023-06-17T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.1
755765,St Katherines,2023-06-17T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
755765,St Katherines,2023-06-17T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
755765,St Katherines,2023-06-17T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.63
755765,St Katherines,2023-06-17T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.18
755765,St Katherines,2023-06-17T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.17
755765,St Katherines,2023-06-17T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
755765,St Katherines,2023-06-17T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.89
755765,St Katherines,2023-06-17T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.69
755765,St Katherines,2023-06-17T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
755765,St Katherines,2023-06-17T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
755765,St Katherines,2023-06-17T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
755765,St Katherines,2023-06-17T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
755765,St Katherines,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.65
755765,St Katherines,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
755765,St Katherines,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.44
755765,St Katherines,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
755765,St Katherines,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
755765,St Katherines,2023-06-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
755765,St Katherines,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
755765,St Katherines,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
755765,St Katherines,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
755765,St Katherines,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.46
755765,St Katherines,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.59
755765,St Katherines,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.37
755765,St Katherines,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.55
755765,St Katherines,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.33
755765,St Katherines,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.82
755765,St Katherines,2023-06-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
755765,St Katherines,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.3
755765,St Katherines,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
755765,St Katherines,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
755765,St Katherines,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,37.4
755765,St Katherines,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
755765,St Katherines,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
755765,St Katherines,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
755765,St Katherines,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755765,St Katherines,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
755765,St Katherines,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.63
755765,St Katherines,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.02
755765,St Katherines,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.04
755765,St Katherines,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,67.65
755765,St Katherines,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.65
755765,St Katherines,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.91
755765,St Katherines,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,129.8
755765,St Katherines,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.2
755765,St Katherines,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
755765,St Katherines,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
755765,St Katherines,2023-06-17T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.95
755765,St Katherines,2023-06-17T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
755765,St Katherines,2023-06-17T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
755765,St Katherines,2023-06-17T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.71
755765,St Katherines,2023-06-17T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
755765,St Katherines,2023-06-17T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.43
755765,St Katherines,2023-06-17T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
755765,St Katherines,2023-06-17T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
755765,St Katherines,2023-06-17T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
755765,St Katherines,2023-06-17T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
755765,St Katherines,2023-06-17T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.72
755765,St Katherines,2023-06-17T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.72
755765,St Katherines,2023-06-17T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.43
755765,St Katherines,2023-06-17T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
755765,St Katherines,2023-06-17T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.72
755765,St Katherines,2023-06-17T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.17
755765,St Katherines,2023-06-17T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
755765,St Katherines,2023-06-17T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
755765,St Katherines,2023-06-17T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.4
755765,St Katherines,2023-06-17T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
755765,St Katherines,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.78
755765,St Katherines,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
755765,St Katherines,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.74
755765,St Katherines,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
755765,St Katherines,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
755765,St Katherines,2023-06-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.5
755765,St Katherines,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.8
755765,St Katherines,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
755765,St Katherines,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
755765,St Katherines,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.9
755765,St Katherines,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.15
755765,St Katherines,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.58
755765,St Katherines,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.82
755765,St Katherines,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.09
755765,St Katherines,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.22
755765,St Katherines,2023-06-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
755765,St Katherines,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.2
755765,St Katherines,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
755765,St Katherines,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
755765,St Katherines,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,37.3
755765,St Katherines,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
755765,St Katherines,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
755765,St Katherines,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
755765,St Katherines,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
755765,St Katherines,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755765,St Katherines,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
755765,St Katherines,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.34
755765,St Katherines,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.69
755765,St Katherines,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.24
755765,St Katherines,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,69.39
755765,St Katherines,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.5
755765,St Katherines,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.92
755765,St Katherines,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,124.5
755765,St Katherines,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.4
755765,St Katherines,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
755765,St Katherines,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
755765,St Katherines,2023-06-17T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.96
755765,St Katherines,2023-06-17T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
755765,St Katherines,2023-06-17T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
755765,St Katherines,2023-06-17T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.77
755765,St Katherines,2023-06-17T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
755765,St Katherines,2023-06-17T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.17
755765,St Katherines,2023-06-17T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
755765,St Katherines,2023-06-17T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
755765,St Katherines,2023-06-17T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
755765,St Katherines,2023-06-17T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
755765,St Katherines,2023-06-17T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.63
755765,St Katherines,2023-06-17T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.83
755765,St Katherines,2023-06-17T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.76
755765,St Katherines,2023-06-17T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
755765,St Katherines,2023-06-17T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.12
755765,St Katherines,2023-06-17T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.03
755765,St Katherines,2023-06-17T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
755765,St Katherines,2023-06-17T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
755765,St Katherines,2023-06-17T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.4
755765,St Katherines,2023-06-17T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
755765,St Katherines,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.92
755765,St Katherines,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
755765,St Katherines,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.18
755765,St Katherines,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
755765,St Katherines,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
755765,St Katherines,2023-06-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,100.5
755765,St Katherines,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.4
755765,St Katherines,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
755765,St Katherines,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
755765,St Katherines,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.42
755765,St Katherines,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.08
755765,St Katherines,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.25
755765,St Katherines,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.43
755765,St Katherines,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.61
755765,St Katherines,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
755765,St Katherines,2023-06-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
755765,St Katherines,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.5
755765,St Katherines,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
755765,St Katherines,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
755765,St Katherines,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,37.3
755765,St Katherines,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
755765,St Katherines,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
755765,St Katherines,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
755765,St Katherines,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
755765,St Katherines,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.94
755765,St Katherines,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.6
755765,St Katherines,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.23
755765,St Katherines,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,76.12
755765,St Katherines,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.95
755765,St Katherines,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.64
755765,St Katherines,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,141.6
755765,St Katherines,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,334.9
755765,St Katherines,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
755765,St Katherines,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
755765,St Katherines,2023-06-17T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-17T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
755765,St Katherines,2023-06-17T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
755765,St Katherines,2023-06-17T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.95
755765,St Katherines,2023-06-17T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
755765,St Katherines,2023-06-17T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.52
755765,St Katherines,2023-06-17T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
755765,St Katherines,2023-06-17T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.4
755765,St Katherines,2023-06-17T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
755765,St Katherines,2023-06-17T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
755765,St Katherines,2023-06-17T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.04
755765,St Katherines,2023-06-17T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.15
755765,St Katherines,2023-06-17T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.56
755765,St Katherines,2023-06-17T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
755765,St Katherines,2023-06-17T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.11
755765,St Katherines,2023-06-17T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.54
755765,St Katherines,2023-06-17T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
755765,St Katherines,2023-06-17T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
755765,St Katherines,2023-06-17T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
755765,St Katherines,2023-06-17T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.5
755765,St Katherines,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.17
755765,St Katherines,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
755765,St Katherines,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.75
755765,St Katherines,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
755765,St Katherines,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
755765,St Katherines,2023-06-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,100.8
755765,St Katherines,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.9
755765,St Katherines,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
755765,St Katherines,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
755765,St Katherines,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.19
755765,St Katherines,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.52
755765,St Katherines,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.47
755765,St Katherines,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.81
755765,St Katherines,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.13
755765,St Katherines,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.87
755765,St Katherines,2023-06-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
755765,St Katherines,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.2
755765,St Katherines,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
755765,St Katherines,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
755765,St Katherines,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,37.2
755765,St Katherines,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
755765,St Katherines,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
755765,St Katherines,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
755765,St Katherines,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
755765,St Katherines,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
755765,St Katherines,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.34
755765,St Katherines,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.48
755765,St Katherines,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.25
755765,St Katherines,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,79.1
755765,St Katherines,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.24
755765,St Katherines,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.42
755765,St Katherines,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,163.6
755765,St Katherines,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,348.8
755765,St Katherines,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
755765,St Katherines,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
755765,St Katherines,2023-06-17T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.62
755765,St Katherines,2023-06-17T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-06-17T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-06-17T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.48
755765,St Katherines,2023-06-17T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
755765,St Katherines,2023-06-17T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.37
755765,St Katherines,2023-06-17T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
755765,St Katherines,2023-06-17T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
755765,St Katherines,2023-06-17T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
755765,St Katherines,2023-06-17T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
755765,St Katherines,2023-06-17T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.15
755765,St Katherines,2023-06-17T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.41
755765,St Katherines,2023-06-17T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
755765,St Katherines,2023-06-17T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
755765,St Katherines,2023-06-17T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.83
755765,St Katherines,2023-06-17T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.13
755765,St Katherines,2023-06-17T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
755765,St Katherines,2023-06-17T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
755765,St Katherines,2023-06-17T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
755765,St Katherines,2023-06-17T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
755765,St Katherines,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.05
755765,St Katherines,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
755765,St Katherines,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.11
755765,St Katherines,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
755765,St Katherines,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
755765,St Katherines,2023-06-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
755765,St Katherines,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.5
755765,St Katherines,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
755765,St Katherines,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
755765,St Katherines,2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.78
755765,St Katherines,2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,9.34
755765,St Katherines,2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.49
755765,St Katherines,2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.5
755765,St Katherines,2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.85
755765,St Katherines,2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.45
755765,St Katherines,2023-06-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
755765,St Katherines,2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.1
755765,St Katherines,2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
755765,St Katherines,2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
755765,St Katherines,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,37.1
755765,St Katherines,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
755765,St Katherines,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
755765,St Katherines,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
755765,St Katherines,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
755765,St Katherines,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.6
755765,St Katherines,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.78
755765,St Katherines,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
755765,St Katherines,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,74.46
755765,St Katherines,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.32
755765,St Katherines,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.6
755765,St Katherines,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,148.3
755765,St Katherines,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.4
755765,St Katherines,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
755765,St Katherines,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
755765,St Katherines,2023-06-17T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
