Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-17T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
755765,St Katherines,2023-06-17T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
755765,St Katherines,2023-06-17T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.64
755765,St Katherines,2023-06-17T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.93
755765,St Katherines,2023-06-17T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.83
755765,St Katherines,2023-06-17T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
755765,St Katherines,2023-06-17T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
755765,St Katherines,2023-06-17T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
755765,St Katherines,2023-06-17T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
755765,St Katherines,2023-06-17T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
755765,St Katherines,2023-06-17T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.22
755765,St Katherines,2023-06-17T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-17T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.87
755765,St Katherines,2023-06-17T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.94
755765,St Katherines,2023-06-17T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.38
755765,St Katherines,2023-06-17T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
755765,St Katherines,2023-06-17T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
755765,St Katherines,2023-06-17T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
755765,St Katherines,2023-06-17T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
755765,St Katherines,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.67
755765,St Katherines,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
755765,St Katherines,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.6
755765,St Katherines,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
755765,St Katherines,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
755765,St Katherines,2023-06-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.4
755765,St Katherines,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.5
755765,St Katherines,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
755765,St Katherines,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
755765,St Katherines,2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.1
755765,St Katherines,2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,9.49
755765,St Katherines,2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.94
755765,St Katherines,2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.5
755765,St Katherines,2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.71
755765,St Katherines,2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
755765,St Katherines,2023-06-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
755765,St Katherines,2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.7
755765,St Katherines,2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
755765,St Katherines,2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
755765,St Katherines,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,37.1
755765,St Katherines,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
755765,St Katherines,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
755765,St Katherines,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
755765,St Katherines,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
755765,St Katherines,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
755765,St Katherines,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.41
755765,St Katherines,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.67
755765,St Katherines,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.13
755765,St Katherines,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,74.61
755765,St Katherines,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.55
755765,St Katherines,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.66
755765,St Katherines,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,138.0
755765,St Katherines,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.1
755765,St Katherines,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
755765,St Katherines,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
755765,St Katherines,2023-06-17T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
755765,St Katherines,2023-06-17T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
755765,St Katherines,2023-06-17T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
755765,St Katherines,2023-06-17T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.08
755765,St Katherines,2023-06-17T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.66
755765,St Katherines,2023-06-17T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.81
755765,St Katherines,2023-06-17T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
755765,St Katherines,2023-06-17T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.1
755765,St Katherines,2023-06-17T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
755765,St Katherines,2023-06-17T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
755765,St Katherines,2023-06-17T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-17T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.32
755765,St Katherines,2023-06-17T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.25
755765,St Katherines,2023-06-17T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.1
755765,St Katherines,2023-06-17T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.28
755765,St Katherines,2023-06-17T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.23
755765,St Katherines,2023-06-17T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
755765,St Katherines,2023-06-17T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
755765,St Katherines,2023-06-17T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
755765,St Katherines,2023-06-17T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
755765,St Katherines,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.96
755765,St Katherines,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
755765,St Katherines,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.44
755765,St Katherines,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
755765,St Katherines,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
755765,St Katherines,2023-06-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
755765,St Katherines,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.3
755765,St Katherines,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
755765,St Katherines,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
755765,St Katherines,2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.43
755765,St Katherines,2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,9.94
755765,St Katherines,2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.42
755765,St Katherines,2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.81
755765,St Katherines,2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.89
755765,St Katherines,2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
755765,St Katherines,2023-06-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
755765,St Katherines,2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.8
755765,St Katherines,2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
755765,St Katherines,2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
755765,St Katherines,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,37.1
755765,St Katherines,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
755765,St Katherines,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
755765,St Katherines,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
755765,St Katherines,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
755765,St Katherines,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.4
755765,St Katherines,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.8
755765,St Katherines,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.86
755765,St Katherines,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,74.43
755765,St Katherines,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.01
755765,St Katherines,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.05
755765,St Katherines,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,134.8
755765,St Katherines,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,332.1
755765,St Katherines,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
755765,St Katherines,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
755765,St Katherines,2023-06-17T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-06-17T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
755765,St Katherines,2023-06-17T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
755765,St Katherines,2023-06-17T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.96
755765,St Katherines,2023-06-17T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.89
755765,St Katherines,2023-06-17T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.34
755765,St Katherines,2023-06-17T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
755765,St Katherines,2023-06-17T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.5
755765,St Katherines,2023-06-17T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
755765,St Katherines,2023-06-17T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
755765,St Katherines,2023-06-17T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
755765,St Katherines,2023-06-17T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.42
755765,St Katherines,2023-06-17T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
755765,St Katherines,2023-06-17T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.8
755765,St Katherines,2023-06-17T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.18
755765,St Katherines,2023-06-17T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.06
755765,St Katherines,2023-06-17T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
755765,St Katherines,2023-06-17T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
755765,St Katherines,2023-06-17T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
755765,St Katherines,2023-06-17T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
755765,St Katherines,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.28
755765,St Katherines,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
755765,St Katherines,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.01
755765,St Katherines,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
755765,St Katherines,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
755765,St Katherines,2023-06-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
755765,St Katherines,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
755765,St Katherines,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
755765,St Katherines,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
755765,St Katherines,2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.66
755765,St Katherines,2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.07
755765,St Katherines,2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.02
755765,St Katherines,2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.73
755765,St Katherines,2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.2
755765,St Katherines,2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
755765,St Katherines,2023-06-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
755765,St Katherines,2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.0
755765,St Katherines,2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
755765,St Katherines,2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
755765,St Katherines,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,37.0
755765,St Katherines,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
755765,St Katherines,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
755765,St Katherines,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
755765,St Katherines,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755765,St Katherines,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
755765,St Katherines,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.51
755765,St Katherines,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.98
755765,St Katherines,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.21
755765,St Katherines,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,68.5
755765,St Katherines,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.18
755765,St Katherines,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.46
755765,St Katherines,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,135.0
755765,St Katherines,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.8
755765,St Katherines,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
755765,St Katherines,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
755765,St Katherines,2023-06-17T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.07
755765,St Katherines,2023-06-17T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-17T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-06-17T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.44
755765,St Katherines,2023-06-17T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.33
755765,St Katherines,2023-06-17T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.2
755765,St Katherines,2023-06-17T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
755765,St Katherines,2023-06-17T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.1
755765,St Katherines,2023-06-17T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
755765,St Katherines,2023-06-17T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
755765,St Katherines,2023-06-17T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-17T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.91
755765,St Katherines,2023-06-17T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.55
755765,St Katherines,2023-06-17T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
755765,St Katherines,2023-06-17T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.38
755765,St Katherines,2023-06-17T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.05
755765,St Katherines,2023-06-17T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
755765,St Katherines,2023-06-17T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
755765,St Katherines,2023-06-17T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
755765,St Katherines,2023-06-17T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
755765,St Katherines,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.07
755765,St Katherines,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
755765,St Katherines,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.29
755765,St Katherines,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
755765,St Katherines,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
755765,St Katherines,2023-06-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,104.8
755765,St Katherines,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.1
755765,St Katherines,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
755765,St Katherines,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
755765,St Katherines,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.52
755765,St Katherines,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.26
755765,St Katherines,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.87
755765,St Katherines,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.33
755765,St Katherines,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.77
755765,St Katherines,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
755765,St Katherines,2023-06-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
755765,St Katherines,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.1
755765,St Katherines,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
755765,St Katherines,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
755765,St Katherines,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,36.9
755765,St Katherines,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
755765,St Katherines,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
755765,St Katherines,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
755765,St Katherines,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.94
755765,St Katherines,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.86
755765,St Katherines,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.18
755765,St Katherines,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,78.1
755765,St Katherines,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.25
755765,St Katherines,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.86
755765,St Katherines,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,159.1
755765,St Katherines,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,345.6
755765,St Katherines,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
755765,St Katherines,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
755765,St Katherines,2023-06-17T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
755765,St Katherines,2023-06-17T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
755765,St Katherines,2023-06-17T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
755765,St Katherines,2023-06-17T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.11
755765,St Katherines,2023-06-17T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.87
755765,St Katherines,2023-06-17T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.99
755765,St Katherines,2023-06-17T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
755765,St Katherines,2023-06-17T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
755765,St Katherines,2023-06-17T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
755765,St Katherines,2023-06-17T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
755765,St Katherines,2023-06-17T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.38
755765,St Katherines,2023-06-17T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.56
755765,St Katherines,2023-06-17T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.26
755765,St Katherines,2023-06-17T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.09
755765,St Katherines,2023-06-17T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.38
755765,St Katherines,2023-06-17T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.06
755765,St Katherines,2023-06-17T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
755765,St Katherines,2023-06-17T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
755765,St Katherines,2023-06-17T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
755765,St Katherines,2023-06-17T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
755765,St Katherines,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.64
755765,St Katherines,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
755765,St Katherines,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.48
755765,St Katherines,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
755765,St Katherines,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
755765,St Katherines,2023-06-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
755765,St Katherines,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.1
755765,St Katherines,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
755765,St Katherines,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
755765,St Katherines,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.69
755765,St Katherines,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.14
755765,St Katherines,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.54
755765,St Katherines,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.56
755765,St Katherines,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.49
755765,St Katherines,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
755765,St Katherines,2023-06-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
755765,St Katherines,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.3
755765,St Katherines,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
755765,St Katherines,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
755765,St Katherines,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,36.8
755765,St Katherines,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
755765,St Katherines,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
755765,St Katherines,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
755765,St Katherines,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
755765,St Katherines,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
755765,St Katherines,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.98
755765,St Katherines,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.87
755765,St Katherines,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.88
755765,St Katherines,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,68.24
755765,St Katherines,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.37
755765,St Katherines,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.76
755765,St Katherines,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
755765,St Katherines,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.2
755765,St Katherines,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
755765,St Katherines,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
755765,St Katherines,2023-06-17T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.35
755765,St Katherines,2023-06-17T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
755765,St Katherines,2023-06-17T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
755765,St Katherines,2023-06-17T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.56
755765,St Katherines,2023-06-17T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.1
755765,St Katherines,2023-06-17T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.34
755765,St Katherines,2023-06-17T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
755765,St Katherines,2023-06-17T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
755765,St Katherines,2023-06-17T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
755765,St Katherines,2023-06-17T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
755765,St Katherines,2023-06-17T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.58
755765,St Katherines,2023-06-17T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.27
755765,St Katherines,2023-06-17T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.13
755765,St Katherines,2023-06-17T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
755765,St Katherines,2023-06-17T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.23
755765,St Katherines,2023-06-17T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.78
755765,St Katherines,2023-06-17T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
755765,St Katherines,2023-06-17T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
755765,St Katherines,2023-06-17T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
755765,St Katherines,2023-06-17T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.6
755765,St Katherines,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.76
755765,St Katherines,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
755765,St Katherines,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
755765,St Katherines,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.33
755765,St Katherines,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
755765,St Katherines,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
755765,St Katherines,2023-06-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,110.2
755765,St Katherines,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.8
755765,St Katherines,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
755765,St Katherines,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
755765,St Katherines,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.66
755765,St Katherines,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.83
755765,St Katherines,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.22
755765,St Katherines,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.55
755765,St Katherines,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
755765,St Katherines,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
755765,St Katherines,2023-06-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
755765,St Katherines,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
755765,St Katherines,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
755765,St Katherines,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
755765,St Katherines,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,36.7
755765,St Katherines,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
755765,St Katherines,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
755765,St Katherines,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
755765,St Katherines,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
755765,St Katherines,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755765,St Katherines,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
755765,St Katherines,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.35
755765,St Katherines,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.25
755765,St Katherines,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.25
755765,St Katherines,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,78.53
755765,St Katherines,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.18
755765,St Katherines,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.35
755765,St Katherines,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,156.4
755765,St Katherines,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,345.1
755765,St Katherines,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
755765,St Katherines,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
755765,St Katherines,2023-06-17T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.57
755765,St Katherines,2023-06-17T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-17T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-06-17T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.25
755765,St Katherines,2023-06-17T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.13
755765,St Katherines,2023-06-17T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.51
755765,St Katherines,2023-06-17T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
755765,St Katherines,2023-06-17T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
755765,St Katherines,2023-06-17T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
755765,St Katherines,2023-06-17T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
755765,St Katherines,2023-06-17T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.55
755765,St Katherines,2023-06-17T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.39
755765,St Katherines,2023-06-17T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.8
755765,St Katherines,2023-06-17T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.04
755765,St Katherines,2023-06-17T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.43
755765,St Katherines,2023-06-17T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.81
755765,St Katherines,2023-06-17T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
755765,St Katherines,2023-06-17T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
755765,St Katherines,2023-06-17T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
755765,St Katherines,2023-06-17T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.5
755765,St Katherines,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.71
755765,St Katherines,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
755765,St Katherines,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
755765,St Katherines,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.56
755765,St Katherines,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
755765,St Katherines,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
755765,St Katherines,2023-06-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
755765,St Katherines,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.0
755765,St Katherines,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
755765,St Katherines,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
755765,St Katherines,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.95
755765,St Katherines,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.06
755765,St Katherines,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.34
755765,St Katherines,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.15
755765,St Katherines,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
755765,St Katherines,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
755765,St Katherines,2023-06-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
755765,St Katherines,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
755765,St Katherines,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
755765,St Katherines,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
755765,St Katherines,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,36.6
755765,St Katherines,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
755765,St Katherines,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
755765,St Katherines,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
755765,St Katherines,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
755765,St Katherines,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
755765,St Katherines,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.78
755765,St Katherines,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.33
755765,St Katherines,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.72
755765,St Katherines,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,70.0
755765,St Katherines,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.98
755765,St Katherines,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,55.27
755765,St Katherines,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,111.6
755765,St Katherines,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.1
755765,St Katherines,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
755765,St Katherines,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
755765,St Katherines,2023-06-17T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-17T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-17T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-06-17T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.4
755765,St Katherines,2023-06-17T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.15
755765,St Katherines,2023-06-17T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.22
755765,St Katherines,2023-06-17T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
755765,St Katherines,2023-06-17T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.2
755765,St Katherines,2023-06-17T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
755765,St Katherines,2023-06-17T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
755765,St Katherines,2023-06-17T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.72
755765,St Katherines,2023-06-17T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
755765,St Katherines,2023-06-17T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.91
755765,St Katherines,2023-06-17T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.78
755765,St Katherines,2023-06-17T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
755765,St Katherines,2023-06-17T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.24
755765,St Katherines,2023-06-17T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
755765,St Katherines,2023-06-17T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
755765,St Katherines,2023-06-17T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
755765,St Katherines,2023-06-17T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.3
755765,St Katherines,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.31
755765,St Katherines,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
755765,St Katherines,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.99
755765,St Katherines,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
755765,St Katherines,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
755765,St Katherines,2023-06-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
755765,St Katherines,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
755765,St Katherines,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
755765,St Katherines,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
755765,St Katherines,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.47
755765,St Katherines,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.86
755765,St Katherines,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.52
755765,St Katherines,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.34
755765,St Katherines,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
755765,St Katherines,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
755765,St Katherines,2023-06-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
755765,St Katherines,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.5
755765,St Katherines,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
755765,St Katherines,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
755765,St Katherines,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,36.6
755765,St Katherines,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
755765,St Katherines,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
755765,St Katherines,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
755765,St Katherines,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
755765,St Katherines,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
755765,St Katherines,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.53
755765,St Katherines,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.71
755765,St Katherines,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.95
755765,St Katherines,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,67.52
755765,St Katherines,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.31
755765,St Katherines,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.52
755765,St Katherines,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
755765,St Katherines,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.6
755765,St Katherines,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
755765,St Katherines,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
755765,St Katherines,2023-06-17T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.6
755765,St Katherines,2023-06-17T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-17T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-06-17T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.68
755765,St Katherines,2023-06-17T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.23
755765,St Katherines,2023-06-17T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.49
755765,St Katherines,2023-06-17T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
755765,St Katherines,2023-06-17T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.7
755765,St Katherines,2023-06-17T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
755765,St Katherines,2023-06-17T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
755765,St Katherines,2023-06-17T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-17T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.76
755765,St Katherines,2023-06-17T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.96
755765,St Katherines,2023-06-17T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.45
755765,St Katherines,2023-06-17T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.97
755765,St Katherines,2023-06-17T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.64
755765,St Katherines,2023-06-17T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
755765,St Katherines,2023-06-17T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
755765,St Katherines,2023-06-17T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
755765,St Katherines,2023-06-17T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.1
755765,St Katherines,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.59
755765,St Katherines,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
755765,St Katherines,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.09
755765,St Katherines,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
755765,St Katherines,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
755765,St Katherines,2023-06-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
755765,St Katherines,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
755765,St Katherines,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
755765,St Katherines,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
755765,St Katherines,2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.22
755765,St Katherines,2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.39
755765,St Katherines,2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.64
755765,St Katherines,2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.36
755765,St Katherines,2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.15
755765,St Katherines,2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
755765,St Katherines,2023-06-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
755765,St Katherines,2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.5
755765,St Katherines,2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
755765,St Katherines,2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
755765,St Katherines,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,36.5
755765,St Katherines,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
755765,St Katherines,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
755765,St Katherines,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
755765,St Katherines,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
755765,St Katherines,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.35
755765,St Katherines,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.37
755765,St Katherines,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.75
755765,St Katherines,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,70.58
755765,St Katherines,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,47.19
755765,St Katherines,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,53.32
755765,St Katherines,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,117.1
755765,St Katherines,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.4
755765,St Katherines,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
755765,St Katherines,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
755765,St Katherines,2023-06-17T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.11
755765,St Katherines,2023-06-17T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-06-17T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-06-17T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.62
755765,St Katherines,2023-06-17T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.74
755765,St Katherines,2023-06-17T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.66
755765,St Katherines,2023-06-17T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
755765,St Katherines,2023-06-17T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.5
755765,St Katherines,2023-06-17T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
755765,St Katherines,2023-06-17T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
755765,St Katherines,2023-06-17T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.08
755765,St Katherines,2023-06-17T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.99
755765,St Katherines,2023-06-17T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.91
755765,St Katherines,2023-06-17T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.54
755765,St Katherines,2023-06-17T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.35
755765,St Katherines,2023-06-17T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.13
755765,St Katherines,2023-06-17T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
755765,St Katherines,2023-06-17T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
755765,St Katherines,2023-06-17T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
755765,St Katherines,2023-06-17T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.6
755765,St Katherines,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.98
755765,St Katherines,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
755765,St Katherines,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
755765,St Katherines,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.66
755765,St Katherines,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
755765,St Katherines,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
755765,St Katherines,2023-06-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
755765,St Katherines,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
755765,St Katherines,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
755765,St Katherines,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
755765,St Katherines,2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.0
755765,St Katherines,2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.7
755765,St Katherines,2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.74
755765,St Katherines,2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.49
755765,St Katherines,2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
755765,St Katherines,2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
