Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
755765,St Katherines,2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
755765,St Katherines,2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
755765,St Katherines,2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
755765,St Katherines,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,36.5
755765,St Katherines,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
755765,St Katherines,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
755765,St Katherines,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
755765,St Katherines,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
755765,St Katherines,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.17
755765,St Katherines,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.41
755765,St Katherines,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.37
755765,St Katherines,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,71.31
755765,St Katherines,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,48.2
755765,St Katherines,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.05
755765,St Katherines,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,119.6
755765,St Katherines,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.0
755765,St Katherines,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
755765,St Katherines,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
755765,St Katherines,2023-06-17T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-17T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
755765,St Katherines,2023-06-17T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
755765,St Katherines,2023-06-17T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.87
755765,St Katherines,2023-06-17T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.12
755765,St Katherines,2023-06-17T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.22
755765,St Katherines,2023-06-17T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
755765,St Katherines,2023-06-17T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.1
755765,St Katherines,2023-06-17T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
755765,St Katherines,2023-06-17T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
755765,St Katherines,2023-06-17T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.57
755765,St Katherines,2023-06-17T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.78
755765,St Katherines,2023-06-17T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.35
755765,St Katherines,2023-06-17T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.73
755765,St Katherines,2023-06-17T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.01
755765,St Katherines,2023-06-17T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.88
755765,St Katherines,2023-06-17T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
755765,St Katherines,2023-06-17T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
755765,St Katherines,2023-06-17T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
755765,St Katherines,2023-06-17T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.2
755765,St Katherines,2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.31
755765,St Katherines,2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
755765,St Katherines,2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.87
755765,St Katherines,2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
755765,St Katherines,2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
755765,St Katherines,2023-06-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
755765,St Katherines,2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
755765,St Katherines,2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
755765,St Katherines,2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
755765,St Katherines,2023-06-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.69
755765,St Katherines,2023-06-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.73
755765,St Katherines,2023-06-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.59
755765,St Katherines,2023-06-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.53
755765,St Katherines,2023-06-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
755765,St Katherines,2023-06-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
755765,St Katherines,2023-06-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
755765,St Katherines,2023-06-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
755765,St Katherines,2023-06-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
755765,St Katherines,2023-06-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
755765,St Katherines,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,36.4
755765,St Katherines,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
755765,St Katherines,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
755765,St Katherines,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
755765,St Katherines,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755765,St Katherines,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
755765,St Katherines,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.79
755765,St Katherines,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
755765,St Katherines,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.39
755765,St Katherines,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
755765,St Katherines,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.97
755765,St Katherines,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,53.4
755765,St Katherines,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,123.8
755765,St Katherines,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.5
755765,St Katherines,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
755765,St Katherines,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
755765,St Katherines,2023-06-17T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.81
755765,St Katherines,2023-06-17T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
755765,St Katherines,2023-06-17T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
755765,St Katherines,2023-06-17T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.07
755765,St Katherines,2023-06-17T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.63
755765,St Katherines,2023-06-17T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.22
755765,St Katherines,2023-06-17T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
755765,St Katherines,2023-06-17T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.5
755765,St Katherines,2023-06-17T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
755765,St Katherines,2023-06-17T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.5
755765,St Katherines,2023-06-17T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.57
755765,St Katherines,2023-06-17T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.92
755765,St Katherines,2023-06-17T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.95
755765,St Katherines,2023-06-17T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.91
755765,St Katherines,2023-06-17T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.58
755765,St Katherines,2023-06-17T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.75
755765,St Katherines,2023-06-17T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
755765,St Katherines,2023-06-17T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.5
755765,St Katherines,2023-06-17T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
755765,St Katherines,2023-06-17T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.2
755765,St Katherines,2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.07
755765,St Katherines,2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
755765,St Katherines,2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
755765,St Katherines,2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.41
755765,St Katherines,2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
755765,St Katherines,2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
755765,St Katherines,2023-06-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
755765,St Katherines,2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
755765,St Katherines,2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
755765,St Katherines,2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
755765,St Katherines,2023-06-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.96
755765,St Katherines,2023-06-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.5
755765,St Katherines,2023-06-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.88
755765,St Katherines,2023-06-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.05
755765,St Katherines,2023-06-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
755765,St Katherines,2023-06-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
755765,St Katherines,2023-06-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
755765,St Katherines,2023-06-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
755765,St Katherines,2023-06-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
755765,St Katherines,2023-06-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
755765,St Katherines,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,36.2
755765,St Katherines,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
755765,St Katherines,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
755765,St Katherines,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
755765,St Katherines,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
755765,St Katherines,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.41
755765,St Katherines,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
755765,St Katherines,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.01
755765,St Katherines,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,75.43
755765,St Katherines,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,51.88
755765,St Katherines,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,59.76
755765,St Katherines,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,119.6
755765,St Katherines,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,329.2
755765,St Katherines,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
755765,St Katherines,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
755765,St Katherines,2023-06-17T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
755765,St Katherines,2023-06-17T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
755765,St Katherines,2023-06-17T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
755765,St Katherines,2023-06-17T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.91
755765,St Katherines,2023-06-17T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.33
755765,St Katherines,2023-06-17T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.05
755765,St Katherines,2023-06-17T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
755765,St Katherines,2023-06-17T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.2
755765,St Katherines,2023-06-17T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
755765,St Katherines,2023-06-17T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
755765,St Katherines,2023-06-17T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.97
755765,St Katherines,2023-06-17T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.56
755765,St Katherines,2023-06-17T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.68
755765,St Katherines,2023-06-17T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.67
755765,St Katherines,2023-06-17T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.72
755765,St Katherines,2023-06-17T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.42
755765,St Katherines,2023-06-17T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
755765,St Katherines,2023-06-17T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
755765,St Katherines,2023-06-17T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.7
755765,St Katherines,2023-06-17T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.0
755765,St Katherines,2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.24
755765,St Katherines,2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
755765,St Katherines,2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
755765,St Katherines,2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.3
755765,St Katherines,2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
755765,St Katherines,2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
755765,St Katherines,2023-06-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
755765,St Katherines,2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
755765,St Katherines,2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
755765,St Katherines,2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
755765,St Katherines,2023-06-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.72
755765,St Katherines,2023-06-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.88
755765,St Katherines,2023-06-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.92
755765,St Katherines,2023-06-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.85
755765,St Katherines,2023-06-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
755765,St Katherines,2023-06-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
755765,St Katherines,2023-06-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
755765,St Katherines,2023-06-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
755765,St Katherines,2023-06-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
755765,St Katherines,2023-06-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
755765,St Katherines,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,36.1
755765,St Katherines,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
755765,St Katherines,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
755765,St Katherines,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
755765,St Katherines,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755765,St Katherines,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
755765,St Katherines,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.94
755765,St Katherines,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.48
755765,St Katherines,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.39
755765,St Katherines,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,71.73
755765,St Katherines,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,52.79
755765,St Katherines,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,51.44
755765,St Katherines,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
755765,St Katherines,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.5
755765,St Katherines,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
755765,St Katherines,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
755765,St Katherines,2023-06-17T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.46
755765,St Katherines,2023-06-17T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-06-17T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
755765,St Katherines,2023-06-17T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.87
755765,St Katherines,2023-06-17T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.47
755765,St Katherines,2023-06-17T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
755765,St Katherines,2023-06-17T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
755765,St Katherines,2023-06-17T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
755765,St Katherines,2023-06-17T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
755765,St Katherines,2023-06-17T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
755765,St Katherines,2023-06-17T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.26
755765,St Katherines,2023-06-17T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.06
755765,St Katherines,2023-06-17T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.29
755765,St Katherines,2023-06-17T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.86
755765,St Katherines,2023-06-17T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.83
755765,St Katherines,2023-06-17T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.2
755765,St Katherines,2023-06-17T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
755765,St Katherines,2023-06-17T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
755765,St Katherines,2023-06-17T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.7
755765,St Katherines,2023-06-17T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.3
755765,St Katherines,2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.79
755765,St Katherines,2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
755765,St Katherines,2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
755765,St Katherines,2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
755765,St Katherines,2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
755765,St Katherines,2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
755765,St Katherines,2023-06-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
755765,St Katherines,2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
755765,St Katherines,2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
755765,St Katherines,2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
755765,St Katherines,2023-06-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.33
755765,St Katherines,2023-06-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.62
755765,St Katherines,2023-06-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.77
755765,St Katherines,2023-06-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.49
755765,St Katherines,2023-06-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
755765,St Katherines,2023-06-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
755765,St Katherines,2023-06-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
755765,St Katherines,2023-06-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
755765,St Katherines,2023-06-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
755765,St Katherines,2023-06-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
755765,St Katherines,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,36.1
755765,St Katherines,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
755765,St Katherines,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
755765,St Katherines,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
755765,St Katherines,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755765,St Katherines,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
755765,St Katherines,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.85
755765,St Katherines,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.48
755765,St Katherines,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.5
755765,St Katherines,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,69.82
755765,St Katherines,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,51.13
755765,St Katherines,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,52.09
755765,St Katherines,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
755765,St Katherines,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.7
755765,St Katherines,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
755765,St Katherines,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
755765,St Katherines,2023-06-17T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.74
755765,St Katherines,2023-06-17T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-17T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
755765,St Katherines,2023-06-17T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.45
755765,St Katherines,2023-06-17T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.5
755765,St Katherines,2023-06-17T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.4
755765,St Katherines,2023-06-17T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
755765,St Katherines,2023-06-17T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
755765,St Katherines,2023-06-17T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
755765,St Katherines,2023-06-17T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
755765,St Katherines,2023-06-17T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.56
755765,St Katherines,2023-06-17T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.54
755765,St Katherines,2023-06-17T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.13
755765,St Katherines,2023-06-17T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.02
755765,St Katherines,2023-06-17T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.03
755765,St Katherines,2023-06-17T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.81
755765,St Katherines,2023-06-17T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
755765,St Katherines,2023-06-17T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.5
755765,St Katherines,2023-06-17T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
755765,St Katherines,2023-06-17T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.2
755765,St Katherines,2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.61
755765,St Katherines,2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
755765,St Katherines,2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.27
755765,St Katherines,2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
755765,St Katherines,2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
755765,St Katherines,2023-06-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
755765,St Katherines,2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
755765,St Katherines,2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
755765,St Katherines,2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
755765,St Katherines,2023-06-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.32
755765,St Katherines,2023-06-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.33
755765,St Katherines,2023-06-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.9
755765,St Katherines,2023-06-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.12
755765,St Katherines,2023-06-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.05
755765,St Katherines,2023-06-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
755765,St Katherines,2023-06-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
755765,St Katherines,2023-06-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
755765,St Katherines,2023-06-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
755765,St Katherines,2023-06-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
755765,St Katherines,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,36.1
755765,St Katherines,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
755765,St Katherines,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
755765,St Katherines,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
755765,St Katherines,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
755765,St Katherines,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.23
755765,St Katherines,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.86
755765,St Katherines,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.17
755765,St Katherines,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,69.86
755765,St Katherines,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,51.56
755765,St Katherines,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,56.17
755765,St Katherines,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
755765,St Katherines,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.5
755765,St Katherines,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
755765,St Katherines,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
755765,St Katherines,2023-06-17T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.12
755765,St Katherines,2023-06-17T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-17T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
755765,St Katherines,2023-06-17T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.31
755765,St Katherines,2023-06-17T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.79
755765,St Katherines,2023-06-17T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.32
755765,St Katherines,2023-06-17T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
755765,St Katherines,2023-06-17T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.7
755765,St Katherines,2023-06-17T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
755765,St Katherines,2023-06-17T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
755765,St Katherines,2023-06-17T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.11
755765,St Katherines,2023-06-17T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.6
755765,St Katherines,2023-06-17T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.1
755765,St Katherines,2023-06-17T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.36
755765,St Katherines,2023-06-17T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.76
755765,St Katherines,2023-06-17T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.38
755765,St Katherines,2023-06-17T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
755765,St Katherines,2023-06-17T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.6
755765,St Katherines,2023-06-17T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
755765,St Katherines,2023-06-17T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.3
755765,St Katherines,2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.74
755765,St Katherines,2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
755765,St Katherines,2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
755765,St Katherines,2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.35
755765,St Katherines,2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
755765,St Katherines,2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
755765,St Katherines,2023-06-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
755765,St Katherines,2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
755765,St Katherines,2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
755765,St Katherines,2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
755765,St Katherines,2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.57
755765,St Katherines,2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.34
755765,St Katherines,2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.48
755765,St Katherines,2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.53
755765,St Katherines,2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
755765,St Katherines,2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
755765,St Katherines,2023-06-17T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
755765,St Katherines,2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
755765,St Katherines,2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
755765,St Katherines,2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
755765,St Katherines,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,36.0
755765,St Katherines,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
755765,St Katherines,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
755765,St Katherines,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
755765,St Katherines,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
755765,St Katherines,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.55
755765,St Katherines,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.3
755765,St Katherines,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.77
755765,St Katherines,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,72.56
755765,St Katherines,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,52.61
755765,St Katherines,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,60.39
755765,St Katherines,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
755765,St Katherines,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.6
755765,St Katherines,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
755765,St Katherines,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
755765,St Katherines,2023-06-17T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.22
755765,St Katherines,2023-06-17T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-17T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-06-17T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.67
755765,St Katherines,2023-06-17T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.97
755765,St Katherines,2023-06-17T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.46
755765,St Katherines,2023-06-17T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
755765,St Katherines,2023-06-17T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.3
755765,St Katherines,2023-06-17T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
755765,St Katherines,2023-06-17T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
755765,St Katherines,2023-06-17T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.93
755765,St Katherines,2023-06-17T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.76
755765,St Katherines,2023-06-17T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.01
755765,St Katherines,2023-06-17T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.58
755765,St Katherines,2023-06-17T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.08
755765,St Katherines,2023-06-17T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.97
755765,St Katherines,2023-06-17T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
755765,St Katherines,2023-06-17T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.3
755765,St Katherines,2023-06-17T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.7
755765,St Katherines,2023-06-17T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.6
755765,St Katherines,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.7
755765,St Katherines,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
755765,St Katherines,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
755765,St Katherines,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.63
755765,St Katherines,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
755765,St Katherines,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
755765,St Katherines,2023-06-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
755765,St Katherines,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
755765,St Katherines,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
755765,St Katherines,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
755765,St Katherines,2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.92
755765,St Katherines,2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.08
755765,St Katherines,2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.58
755765,St Katherines,2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.69
755765,St Katherines,2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
755765,St Katherines,2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
755765,St Katherines,2023-06-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
755765,St Katherines,2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
755765,St Katherines,2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
755765,St Katherines,2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
755765,St Katherines,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,35.9
755765,St Katherines,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
755765,St Katherines,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
755765,St Katherines,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
755765,St Katherines,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755765,St Katherines,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
755765,St Katherines,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.78
755765,St Katherines,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.94
755765,St Katherines,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
755765,St Katherines,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,71.56
755765,St Katherines,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,50.26
755765,St Katherines,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,54.47
755765,St Katherines,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,115.1
755765,St Katherines,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.5
755765,St Katherines,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
755765,St Katherines,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
755765,St Katherines,2023-06-17T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-17T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
755765,St Katherines,2023-06-17T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-06-17T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.14
755765,St Katherines,2023-06-17T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.9
755765,St Katherines,2023-06-17T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.88
755765,St Katherines,2023-06-17T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
755765,St Katherines,2023-06-17T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.2
755765,St Katherines,2023-06-17T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
755765,St Katherines,2023-06-17T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
755765,St Katherines,2023-06-17T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.47
755765,St Katherines,2023-06-17T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.59
755765,St Katherines,2023-06-17T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.67
755765,St Katherines,2023-06-17T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.5
755765,St Katherines,2023-06-17T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.92
755765,St Katherines,2023-06-17T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.71
755765,St Katherines,2023-06-17T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
755765,St Katherines,2023-06-17T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.9
755765,St Katherines,2023-06-17T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.1
755765,St Katherines,2023-06-17T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.9
755765,St Katherines,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.54
755765,St Katherines,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
755765,St Katherines,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
755765,St Katherines,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.48
755765,St Katherines,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
755765,St Katherines,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
755765,St Katherines,2023-06-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
755765,St Katherines,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
755765,St Katherines,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
755765,St Katherines,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
755765,St Katherines,2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.93
755765,St Katherines,2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.54
755765,St Katherines,2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.09
755765,St Katherines,2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.42
755765,St Katherines,2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.78
755765,St Katherines,2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
755765,St Katherines,2023-06-17T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
755765,St Katherines,2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
755765,St Katherines,2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
755765,St Katherines,2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
755765,St Katherines,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,35.7
755765,St Katherines,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
755765,St Katherines,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
755765,St Katherines,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755765,St Katherines,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
755765,St Katherines,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.89
755765,St Katherines,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.76
755765,St Katherines,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
755765,St Katherines,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,71.53
755765,St Katherines,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,57.77
755765,St Katherines,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,55.41
755765,St Katherines,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
755765,St Katherines,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.9
755765,St Katherines,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
755765,St Katherines,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
755765,St Katherines,2023-06-17T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.96
755765,St Katherines,2023-06-17T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
755765,St Katherines,2023-06-17T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
755765,St Katherines,2023-06-17T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.99
755765,St Katherines,2023-06-17T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.44
755765,St Katherines,2023-06-17T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.87
755765,St Katherines,2023-06-17T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
755765,St Katherines,2023-06-17T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.3
755765,St Katherines,2023-06-17T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
755765,St Katherines,2023-06-17T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
755765,St Katherines,2023-06-17T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.31
755765,St Katherines,2023-06-17T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.14
755765,St Katherines,2023-06-17T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.84
755765,St Katherines,2023-06-17T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.66
755765,St Katherines,2023-06-17T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.84
755765,St Katherines,2023-06-17T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.11
755765,St Katherines,2023-06-17T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
755765,St Katherines,2023-06-17T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.8
755765,St Katherines,2023-06-17T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.0
755765,St Katherines,2023-06-17T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.9
755765,St Katherines,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.43
755765,St Katherines,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
755765,St Katherines,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.97
755765,St Katherines,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
755765,St Katherines,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
755765,St Katherines,2023-06-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
755765,St Katherines,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
755765,St Katherines,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
755765,St Katherines,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
755765,St Katherines,2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.71
755765,St Katherines,2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.37
755765,St Katherines,2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.91
755765,St Katherines,2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.47
755765,St Katherines,2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.16
755765,St Katherines,2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
755765,St Katherines,2023-06-17T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
755765,St Katherines,2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
755765,St Katherines,2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
755765,St Katherines,2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
755765,St Katherines,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,35.5
755765,St Katherines,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
755765,St Katherines,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
755765,St Katherines,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
755765,St Katherines,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755765,St Katherines,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
755765,St Katherines,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.41
755765,St Katherines,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.2
755765,St Katherines,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.1
755765,St Katherines,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,76.08
755765,St Katherines,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,58.76
755765,St Katherines,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,60.62
755765,St Katherines,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
755765,St Katherines,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,334.2
755765,St Katherines,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
755765,St Katherines,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
755765,St Katherines,2023-06-17T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.43
755765,St Katherines,2023-06-17T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-06-17T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-17T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.66
755765,St Katherines,2023-06-17T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.19
755765,St Katherines,2023-06-17T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.02
755765,St Katherines,2023-06-17T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
755765,St Katherines,2023-06-17T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.0
755765,St Katherines,2023-06-17T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
755765,St Katherines,2023-06-17T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
755765,St Katherines,2023-06-17T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.08
755765,St Katherines,2023-06-17T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.71
755765,St Katherines,2023-06-17T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.72
755765,St Katherines,2023-06-17T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.26
755765,St Katherines,2023-06-17T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.46
