Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-17T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.81
755765,St Katherines,2023-06-17T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
755765,St Katherines,2023-06-17T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.4
755765,St Katherines,2023-06-17T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
755765,St Katherines,2023-06-17T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.9
755765,St Katherines,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.51
755765,St Katherines,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
755765,St Katherines,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
755765,St Katherines,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.03
755765,St Katherines,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
755765,St Katherines,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
755765,St Katherines,2023-06-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
755765,St Katherines,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.8
755765,St Katherines,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
755765,St Katherines,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
755765,St Katherines,2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.39
755765,St Katherines,2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.65
755765,St Katherines,2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.59
755765,St Katherines,2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.23
755765,St Katherines,2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.42
755765,St Katherines,2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
755765,St Katherines,2023-06-17T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
755765,St Katherines,2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
755765,St Katherines,2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
755765,St Katherines,2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
755765,St Katherines,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,35.3
755765,St Katherines,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
755765,St Katherines,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
755765,St Katherines,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
755765,St Katherines,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
755765,St Katherines,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.41
755765,St Katherines,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.98
755765,St Katherines,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.48
755765,St Katherines,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,81.18
755765,St Katherines,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,55.45
755765,St Katherines,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,58.45
755765,St Katherines,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,129.9
755765,St Katherines,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,350.7
755765,St Katherines,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
755765,St Katherines,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
755765,St Katherines,2023-06-17T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.25
755765,St Katherines,2023-06-17T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-06-17T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
755765,St Katherines,2023-06-17T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.46
755765,St Katherines,2023-06-17T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.16
755765,St Katherines,2023-06-17T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.36
755765,St Katherines,2023-06-17T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
755765,St Katherines,2023-06-17T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.1
755765,St Katherines,2023-06-17T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
755765,St Katherines,2023-06-17T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
755765,St Katherines,2023-06-17T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.27
755765,St Katherines,2023-06-17T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.81
755765,St Katherines,2023-06-17T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.51
755765,St Katherines,2023-06-17T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.01
755765,St Katherines,2023-06-17T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.44
755765,St Katherines,2023-06-17T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.31
755765,St Katherines,2023-06-17T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
755765,St Katherines,2023-06-17T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.9
755765,St Katherines,2023-06-17T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
755765,St Katherines,2023-06-17T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.6
755765,St Katherines,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.88
755765,St Katherines,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
755765,St Katherines,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.86
755765,St Katherines,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
755765,St Katherines,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
755765,St Katherines,2023-06-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
755765,St Katherines,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
755765,St Katherines,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
755765,St Katherines,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
755765,St Katherines,2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.53
755765,St Katherines,2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.02
755765,St Katherines,2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.91
755765,St Katherines,2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.81
755765,St Katherines,2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.74
755765,St Katherines,2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
755765,St Katherines,2023-06-17T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
755765,St Katherines,2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.9
755765,St Katherines,2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
755765,St Katherines,2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
755765,St Katherines,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,35.1
755765,St Katherines,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
755765,St Katherines,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
755765,St Katherines,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
755765,St Katherines,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755765,St Katherines,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
755765,St Katherines,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.94
755765,St Katherines,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.29
755765,St Katherines,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.55
755765,St Katherines,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,77.15
755765,St Katherines,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,54.81
755765,St Katherines,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,55.96
755765,St Katherines,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,123.3
755765,St Katherines,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.4
755765,St Katherines,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
755765,St Katherines,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
755765,St Katherines,2023-06-17T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.19
755765,St Katherines,2023-06-17T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-17T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
755765,St Katherines,2023-06-17T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.06
755765,St Katherines,2023-06-17T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.7
755765,St Katherines,2023-06-17T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.62
755765,St Katherines,2023-06-17T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
755765,St Katherines,2023-06-17T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.4
755765,St Katherines,2023-06-17T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.9
755765,St Katherines,2023-06-17T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
755765,St Katherines,2023-06-17T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.25
755765,St Katherines,2023-06-17T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.75
755765,St Katherines,2023-06-17T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.63
755765,St Katherines,2023-06-17T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.57
755765,St Katherines,2023-06-17T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.17
755765,St Katherines,2023-06-17T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.71
755765,St Katherines,2023-06-17T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
755765,St Katherines,2023-06-17T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.4
755765,St Katherines,2023-06-17T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.5
755765,St Katherines,2023-06-17T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.1
755765,St Katherines,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.26
755765,St Katherines,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
755765,St Katherines,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.96
755765,St Katherines,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
755765,St Katherines,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
755765,St Katherines,2023-06-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
755765,St Katherines,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
755765,St Katherines,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
755765,St Katherines,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
755765,St Katherines,2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.54
755765,St Katherines,2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.1
755765,St Katherines,2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.78
755765,St Katherines,2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.8
755765,St Katherines,2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
755765,St Katherines,2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
755765,St Katherines,2023-06-17T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
755765,St Katherines,2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
755765,St Katherines,2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
755765,St Katherines,2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
755765,St Katherines,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,34.9
755765,St Katherines,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
755765,St Katherines,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
755765,St Katherines,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
755765,St Katherines,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
755765,St Katherines,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.24
755765,St Katherines,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.09
755765,St Katherines,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
755765,St Katherines,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,72.39
755765,St Katherines,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,52.86
755765,St Katherines,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,53.62
755765,St Katherines,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
755765,St Katherines,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.1
755765,St Katherines,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
755765,St Katherines,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
755765,St Katherines,2023-06-17T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.56
755765,St Katherines,2023-06-17T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-17T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
755765,St Katherines,2023-06-17T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.16
755765,St Katherines,2023-06-17T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.91
755765,St Katherines,2023-06-17T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.8
755765,St Katherines,2023-06-17T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
755765,St Katherines,2023-06-17T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.3
755765,St Katherines,2023-06-17T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
755765,St Katherines,2023-06-17T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
755765,St Katherines,2023-06-17T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.01
755765,St Katherines,2023-06-17T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.93
755765,St Katherines,2023-06-17T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.67
755765,St Katherines,2023-06-17T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.39
755765,St Katherines,2023-06-17T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.24
755765,St Katherines,2023-06-17T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.38
755765,St Katherines,2023-06-17T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
755765,St Katherines,2023-06-17T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.1
755765,St Katherines,2023-06-17T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.7
755765,St Katherines,2023-06-17T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.9
755765,St Katherines,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.62
755765,St Katherines,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.5
755765,St Katherines,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
755765,St Katherines,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
755765,St Katherines,2023-06-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
755765,St Katherines,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
755765,St Katherines,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
755765,St Katherines,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
755765,St Katherines,2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.02
755765,St Katherines,2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.33
755765,St Katherines,2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.8
755765,St Katherines,2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.68
755765,St Katherines,2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.98
755765,St Katherines,2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
755765,St Katherines,2023-06-17T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
755765,St Katherines,2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.8
755765,St Katherines,2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
755765,St Katherines,2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
755765,St Katherines,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,34.7
755765,St Katherines,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
755765,St Katherines,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
755765,St Katherines,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
755765,St Katherines,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
755765,St Katherines,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
755765,St Katherines,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.21
755765,St Katherines,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.2
755765,St Katherines,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.64
755765,St Katherines,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,74.72
755765,St Katherines,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,51.95
755765,St Katherines,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,58.04
755765,St Katherines,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,123.3
755765,St Katherines,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.8
755765,St Katherines,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
755765,St Katherines,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
755765,St Katherines,2023-06-17T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.16
755765,St Katherines,2023-06-17T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
755765,St Katherines,2023-06-17T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-06-17T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.72
755765,St Katherines,2023-06-17T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.25
755765,St Katherines,2023-06-17T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.83
755765,St Katherines,2023-06-17T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
755765,St Katherines,2023-06-17T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.9
755765,St Katherines,2023-06-17T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
755765,St Katherines,2023-06-17T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
755765,St Katherines,2023-06-17T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.8
755765,St Katherines,2023-06-17T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.64
755765,St Katherines,2023-06-17T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.29
755765,St Katherines,2023-06-17T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.49
755765,St Katherines,2023-06-17T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.73
755765,St Katherines,2023-06-17T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.03
755765,St Katherines,2023-06-17T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
755765,St Katherines,2023-06-17T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.5
755765,St Katherines,2023-06-17T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.4
755765,St Katherines,2023-06-17T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.4
755765,St Katherines,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.41
755765,St Katherines,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
755765,St Katherines,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
755765,St Katherines,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.73
755765,St Katherines,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
755765,St Katherines,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
755765,St Katherines,2023-06-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
755765,St Katherines,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
755765,St Katherines,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
755765,St Katherines,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
755765,St Katherines,2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.29
755765,St Katherines,2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.34
755765,St Katherines,2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.22
755765,St Katherines,2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.59
755765,St Katherines,2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
755765,St Katherines,2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
755765,St Katherines,2023-06-17T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
755765,St Katherines,2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
755765,St Katherines,2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
755765,St Katherines,2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
755765,St Katherines,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,34.5
755765,St Katherines,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
755765,St Katherines,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
755765,St Katherines,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
755765,St Katherines,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755765,St Katherines,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
755765,St Katherines,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.66
755765,St Katherines,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
755765,St Katherines,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.87
755765,St Katherines,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,77.53
755765,St Katherines,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,56.81
755765,St Katherines,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,60.92
755765,St Katherines,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,119.8
755765,St Katherines,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.5
755765,St Katherines,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
755765,St Katherines,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
755765,St Katherines,2023-06-17T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-17T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
755765,St Katherines,2023-06-17T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
755765,St Katherines,2023-06-17T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.92
755765,St Katherines,2023-06-17T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.24
755765,St Katherines,2023-06-17T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.1
755765,St Katherines,2023-06-17T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
755765,St Katherines,2023-06-17T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.9
755765,St Katherines,2023-06-17T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
755765,St Katherines,2023-06-17T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
755765,St Katherines,2023-06-17T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.4
755765,St Katherines,2023-06-17T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.17
755765,St Katherines,2023-06-17T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.28
755765,St Katherines,2023-06-17T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.4
755765,St Katherines,2023-06-17T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.0
755765,St Katherines,2023-06-17T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.21
755765,St Katherines,2023-06-17T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
755765,St Katherines,2023-06-17T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
755765,St Katherines,2023-06-17T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.6
755765,St Katherines,2023-06-17T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.8
755765,St Katherines,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.44
755765,St Katherines,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
755765,St Katherines,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.27
755765,St Katherines,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
755765,St Katherines,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
755765,St Katherines,2023-06-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
755765,St Katherines,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
755765,St Katherines,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
755765,St Katherines,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
755765,St Katherines,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.02
755765,St Katherines,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.02
755765,St Katherines,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.76
755765,St Katherines,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.2
755765,St Katherines,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.45
755765,St Katherines,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
755765,St Katherines,2023-06-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
755765,St Katherines,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
755765,St Katherines,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
755765,St Katherines,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
755765,St Katherines,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,34.3
755765,St Katherines,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
755765,St Katherines,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
755765,St Katherines,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
755765,St Katherines,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
755765,St Katherines,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
755765,St Katherines,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.27
755765,St Katherines,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.85
755765,St Katherines,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.1
755765,St Katherines,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,72.79
755765,St Katherines,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,55.63
755765,St Katherines,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,58.44
755765,St Katherines,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
755765,St Katherines,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.7
755765,St Katherines,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
755765,St Katherines,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
755765,St Katherines,2023-06-17T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.86
755765,St Katherines,2023-06-17T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
755765,St Katherines,2023-06-17T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
755765,St Katherines,2023-06-17T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.57
755765,St Katherines,2023-06-17T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.26
755765,St Katherines,2023-06-17T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.01
755765,St Katherines,2023-06-17T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
755765,St Katherines,2023-06-17T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.7
755765,St Katherines,2023-06-17T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
755765,St Katherines,2023-06-17T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
755765,St Katherines,2023-06-17T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.33
755765,St Katherines,2023-06-17T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.39
755765,St Katherines,2023-06-17T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.33
755765,St Katherines,2023-06-17T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.75
755765,St Katherines,2023-06-17T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.07
755765,St Katherines,2023-06-17T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.97
755765,St Katherines,2023-06-17T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
755765,St Katherines,2023-06-17T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
755765,St Katherines,2023-06-17T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.9
755765,St Katherines,2023-06-17T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.0
755765,St Katherines,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.99
755765,St Katherines,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
755765,St Katherines,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.97
755765,St Katherines,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
755765,St Katherines,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
755765,St Katherines,2023-06-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
755765,St Katherines,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
755765,St Katherines,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
755765,St Katherines,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
755765,St Katherines,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.86
755765,St Katherines,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.61
755765,St Katherines,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.5
755765,St Katherines,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.62
755765,St Katherines,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
755765,St Katherines,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
755765,St Katherines,2023-06-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
755765,St Katherines,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
755765,St Katherines,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
755765,St Katherines,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
755765,St Katherines,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,34.1
755765,St Katherines,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
755765,St Katherines,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
755765,St Katherines,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
755765,St Katherines,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
755765,St Katherines,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
755765,St Katherines,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
755765,St Katherines,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.03
755765,St Katherines,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.34
755765,St Katherines,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.82
755765,St Katherines,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,69.91
755765,St Katherines,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,54.64
755765,St Katherines,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,58.36
755765,St Katherines,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
755765,St Katherines,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.3
755765,St Katherines,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
755765,St Katherines,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
755765,St Katherines,2023-06-17T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.36
755765,St Katherines,2023-06-17T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
755765,St Katherines,2023-06-17T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-06-17T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.74
755765,St Katherines,2023-06-17T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.19
755765,St Katherines,2023-06-17T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.73
755765,St Katherines,2023-06-17T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
755765,St Katherines,2023-06-17T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.4
755765,St Katherines,2023-06-17T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
755765,St Katherines,2023-06-17T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
755765,St Katherines,2023-06-17T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.23
755765,St Katherines,2023-06-17T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.38
755765,St Katherines,2023-06-17T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.96
755765,St Katherines,2023-06-17T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.7
755765,St Katherines,2023-06-17T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.19
755765,St Katherines,2023-06-17T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.49
755765,St Katherines,2023-06-17T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
755765,St Katherines,2023-06-17T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
755765,St Katherines,2023-06-17T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.9
755765,St Katherines,2023-06-17T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.8
755765,St Katherines,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.91
755765,St Katherines,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
755765,St Katherines,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
755765,St Katherines,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
755765,St Katherines,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
755765,St Katherines,2023-06-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
755765,St Katherines,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
755765,St Katherines,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
755765,St Katherines,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
755765,St Katherines,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.66
755765,St Katherines,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.37
755765,St Katherines,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.2
755765,St Katherines,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.85
755765,St Katherines,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
755765,St Katherines,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
755765,St Katherines,2023-06-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
755765,St Katherines,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
755765,St Katherines,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
755765,St Katherines,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
755765,St Katherines,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,33.9
755765,St Katherines,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
755765,St Katherines,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
755765,St Katherines,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
755765,St Katherines,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
755765,St Katherines,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
755765,St Katherines,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
755765,St Katherines,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.17
755765,St Katherines,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
755765,St Katherines,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
755765,St Katherines,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,65.45
755765,St Katherines,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,56.79
755765,St Katherines,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,57.77
755765,St Katherines,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
755765,St Katherines,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
755765,St Katherines,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
755765,St Katherines,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
755765,St Katherines,2023-06-17T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.83
755765,St Katherines,2023-06-17T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-17T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
755765,St Katherines,2023-06-17T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.85
755765,St Katherines,2023-06-17T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.47
755765,St Katherines,2023-06-17T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.3
755765,St Katherines,2023-06-17T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
755765,St Katherines,2023-06-17T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.9
755765,St Katherines,2023-06-17T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
755765,St Katherines,2023-06-17T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
755765,St Katherines,2023-06-17T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.76
755765,St Katherines,2023-06-17T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.64
755765,St Katherines,2023-06-17T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
755765,St Katherines,2023-06-17T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.24
755765,St Katherines,2023-06-17T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.91
755765,St Katherines,2023-06-17T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.42
755765,St Katherines,2023-06-17T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
755765,St Katherines,2023-06-17T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
755765,St Katherines,2023-06-17T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
755765,St Katherines,2023-06-17T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.7
755765,St Katherines,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.85
755765,St Katherines,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
755765,St Katherines,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.98
755765,St Katherines,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
755765,St Katherines,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
755765,St Katherines,2023-06-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
755765,St Katherines,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
755765,St Katherines,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
755765,St Katherines,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
755765,St Katherines,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.22
755765,St Katherines,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.32
755765,St Katherines,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.66
755765,St Katherines,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.13
755765,St Katherines,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.57
755765,St Katherines,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
755765,St Katherines,2023-06-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
755765,St Katherines,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
755765,St Katherines,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
755765,St Katherines,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
755765,St Katherines,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,33.7
755765,St Katherines,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
755765,St Katherines,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
755765,St Katherines,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
755765,St Katherines,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
755765,St Katherines,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
755765,St Katherines,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
755765,St Katherines,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.66
755765,St Katherines,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.31
755765,St Katherines,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
755765,St Katherines,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,68.19
755765,St Katherines,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,57.75
755765,St Katherines,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,51.98
755765,St Katherines,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
755765,St Katherines,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.6
755765,St Katherines,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
755765,St Katherines,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
755765,St Katherines,2023-06-17T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.2
755765,St Katherines,2023-06-17T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-06-17T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-06-17T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.01
755765,St Katherines,2023-06-17T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.44
755765,St Katherines,2023-06-17T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.46
755765,St Katherines,2023-06-17T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
755765,St Katherines,2023-06-17T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.6
755765,St Katherines,2023-06-17T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
755765,St Katherines,2023-06-17T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
755765,St Katherines,2023-06-17T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.85
755765,St Katherines,2023-06-17T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.42
755765,St Katherines,2023-06-17T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.74
755765,St Katherines,2023-06-17T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.2
755765,St Katherines,2023-06-17T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.23
755765,St Katherines,2023-06-17T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.47
755765,St Katherines,2023-06-17T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
755765,St Katherines,2023-06-17T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.1
755765,St Katherines,2023-06-17T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.9
755765,St Katherines,2023-06-17T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.1
755765,St Katherines,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.06
755765,St Katherines,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
755765,St Katherines,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
755765,St Katherines,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
755765,St Katherines,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
755765,St Katherines,2023-06-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
755765,St Katherines,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
755765,St Katherines,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
755765,St Katherines,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.6
755765,St Katherines,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.98
755765,St Katherines,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.41
755765,St Katherines,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.43
755765,St Katherines,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.42
755765,St Katherines,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
755765,St Katherines,2023-06-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
755765,St Katherines,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
755765,St Katherines,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
755765,St Katherines,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
755765,St Katherines,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,33.6
755765,St Katherines,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
755765,St Katherines,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
755765,St Katherines,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
755765,St Katherines,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
755765,St Katherines,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
755765,St Katherines,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
755765,St Katherines,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.71
755765,St Katherines,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
755765,St Katherines,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.93
755765,St Katherines,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,75.57
