Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,60.78
755765,St Katherines,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,53.35
755765,St Katherines,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
755765,St Katherines,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.0
755765,St Katherines,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
755765,St Katherines,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
755765,St Katherines,2023-06-17T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.69
755765,St Katherines,2023-06-17T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-17T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-06-17T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.1
755765,St Katherines,2023-06-17T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.3
755765,St Katherines,2023-06-17T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.78
755765,St Katherines,2023-06-17T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
755765,St Katherines,2023-06-17T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.6
755765,St Katherines,2023-06-17T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
755765,St Katherines,2023-06-17T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
755765,St Katherines,2023-06-17T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.2
755765,St Katherines,2023-06-17T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.81
755765,St Katherines,2023-06-17T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.49
755765,St Katherines,2023-06-17T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.13
755765,St Katherines,2023-06-17T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.25
755765,St Katherines,2023-06-17T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.91
755765,St Katherines,2023-06-17T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
755765,St Katherines,2023-06-17T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.8
755765,St Katherines,2023-06-17T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.5
755765,St Katherines,2023-06-17T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.1
755765,St Katherines,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.35
755765,St Katherines,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
755765,St Katherines,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.33
755765,St Katherines,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
755765,St Katherines,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
755765,St Katherines,2023-06-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
755765,St Katherines,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
755765,St Katherines,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
755765,St Katherines,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
755765,St Katherines,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.7
755765,St Katherines,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.71
755765,St Katherines,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.95
755765,St Katherines,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.14
755765,St Katherines,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.43
755765,St Katherines,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
755765,St Katherines,2023-06-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
755765,St Katherines,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
755765,St Katherines,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
755765,St Katherines,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
755765,St Katherines,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,33.4
755765,St Katherines,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
755765,St Katherines,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
755765,St Katherines,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
755765,St Katherines,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
755765,St Katherines,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
755765,St Katherines,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
755765,St Katherines,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.95
755765,St Katherines,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.79
755765,St Katherines,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.48
755765,St Katherines,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,74.7
755765,St Katherines,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,61.58
755765,St Katherines,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,53.32
755765,St Katherines,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
755765,St Katherines,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.8
755765,St Katherines,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
755765,St Katherines,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
755765,St Katherines,2023-06-17T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.39
755765,St Katherines,2023-06-17T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
755765,St Katherines,2023-06-17T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
755765,St Katherines,2023-06-17T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.83
755765,St Katherines,2023-06-17T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.21
755765,St Katherines,2023-06-17T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.79
755765,St Katherines,2023-06-17T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
755765,St Katherines,2023-06-17T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
755765,St Katherines,2023-06-17T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.4
755765,St Katherines,2023-06-17T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
755765,St Katherines,2023-06-17T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.03
755765,St Katherines,2023-06-17T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.48
755765,St Katherines,2023-06-17T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.55
755765,St Katherines,2023-06-17T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.2
755765,St Katherines,2023-06-17T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.94
755765,St Katherines,2023-06-17T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.44
755765,St Katherines,2023-06-17T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
755765,St Katherines,2023-06-17T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
755765,St Katherines,2023-06-17T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.2
755765,St Katherines,2023-06-17T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.7
755765,St Katherines,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.78
755765,St Katherines,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
755765,St Katherines,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
755765,St Katherines,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.74
755765,St Katherines,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
755765,St Katherines,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
755765,St Katherines,2023-06-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
755765,St Katherines,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
755765,St Katherines,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
755765,St Katherines,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
755765,St Katherines,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.38
755765,St Katherines,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.73
755765,St Katherines,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.27
755765,St Katherines,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.36
755765,St Katherines,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.64
755765,St Katherines,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
755765,St Katherines,2023-06-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
755765,St Katherines,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
755765,St Katherines,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
755765,St Katherines,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
755765,St Katherines,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,33.2
755765,St Katherines,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
755765,St Katherines,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
755765,St Katherines,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
755765,St Katherines,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
755765,St Katherines,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
755765,St Katherines,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
755765,St Katherines,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.59
755765,St Katherines,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.96
755765,St Katherines,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.97
755765,St Katherines,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,73.14
755765,St Katherines,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,67.63
755765,St Katherines,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,60.11
755765,St Katherines,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
755765,St Katherines,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.2
755765,St Katherines,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
755765,St Katherines,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
755765,St Katherines,2023-06-17T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-17T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
755765,St Katherines,2023-06-17T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-06-17T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.56
755765,St Katherines,2023-06-17T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.4
755765,St Katherines,2023-06-17T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.73
755765,St Katherines,2023-06-17T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
755765,St Katherines,2023-06-17T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.0
755765,St Katherines,2023-06-17T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.8
755765,St Katherines,2023-06-17T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
755765,St Katherines,2023-06-17T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.71
755765,St Katherines,2023-06-17T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.12
755765,St Katherines,2023-06-17T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.49
755765,St Katherines,2023-06-17T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.59
755765,St Katherines,2023-06-17T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.41
755765,St Katherines,2023-06-17T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.5
755765,St Katherines,2023-06-17T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
755765,St Katherines,2023-06-17T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
755765,St Katherines,2023-06-17T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.3
755765,St Katherines,2023-06-17T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.1
755765,St Katherines,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.47
755765,St Katherines,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
755765,St Katherines,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.12
755765,St Katherines,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
755765,St Katherines,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
755765,St Katherines,2023-06-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
755765,St Katherines,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
755765,St Katherines,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
755765,St Katherines,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
755765,St Katherines,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.62
755765,St Katherines,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.88
755765,St Katherines,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.86
755765,St Katherines,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.17
755765,St Katherines,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.61
755765,St Katherines,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
755765,St Katherines,2023-06-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
755765,St Katherines,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
755765,St Katherines,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
755765,St Katherines,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
755765,St Katherines,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,33.1
755765,St Katherines,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
755765,St Katherines,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
755765,St Katherines,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
755765,St Katherines,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
755765,St Katherines,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
755765,St Katherines,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
755765,St Katherines,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.08
755765,St Katherines,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.6
755765,St Katherines,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.75
755765,St Katherines,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,71.44
755765,St Katherines,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,68.33
755765,St Katherines,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,58.81
755765,St Katherines,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
755765,St Katherines,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.8
755765,St Katherines,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.4
755765,St Katherines,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
755765,St Katherines,2023-06-17T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-17T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
755765,St Katherines,2023-06-17T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
755765,St Katherines,2023-06-17T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.39
755765,St Katherines,2023-06-17T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.95
755765,St Katherines,2023-06-17T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.26
755765,St Katherines,2023-06-17T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
755765,St Katherines,2023-06-17T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
755765,St Katherines,2023-06-17T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.7
755765,St Katherines,2023-06-17T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
755765,St Katherines,2023-06-17T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-17T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.47
755765,St Katherines,2023-06-17T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.43
755765,St Katherines,2023-06-17T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.36
755765,St Katherines,2023-06-17T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.46
755765,St Katherines,2023-06-17T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.63
755765,St Katherines,2023-06-17T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
755765,St Katherines,2023-06-17T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
755765,St Katherines,2023-06-17T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.7
755765,St Katherines,2023-06-17T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.6
755765,St Katherines,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.16
755765,St Katherines,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
755765,St Katherines,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.13
755765,St Katherines,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
755765,St Katherines,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
755765,St Katherines,2023-06-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
755765,St Katherines,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
755765,St Katherines,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
755765,St Katherines,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
755765,St Katherines,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.98
755765,St Katherines,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.76
755765,St Katherines,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.04
755765,St Katherines,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.89
755765,St Katherines,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.56
755765,St Katherines,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
755765,St Katherines,2023-06-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
755765,St Katherines,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
755765,St Katherines,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
755765,St Katherines,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
755765,St Katherines,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,32.9
755765,St Katherines,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
755765,St Katherines,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
755765,St Katherines,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
755765,St Katherines,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
755765,St Katherines,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755765,St Katherines,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
755765,St Katherines,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.01
755765,St Katherines,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.72
755765,St Katherines,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.45
755765,St Katherines,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,67.77
755765,St Katherines,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,64.41
755765,St Katherines,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,58.99
755765,St Katherines,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
755765,St Katherines,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.5
755765,St Katherines,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
755765,St Katherines,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
755765,St Katherines,2023-06-17T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-17T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-06-17T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
755765,St Katherines,2023-06-17T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.6
755765,St Katherines,2023-06-17T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.44
755765,St Katherines,2023-06-17T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.5
755765,St Katherines,2023-06-17T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
755765,St Katherines,2023-06-17T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.7
755765,St Katherines,2023-06-17T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.6
755765,St Katherines,2023-06-17T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
755765,St Katherines,2023-06-17T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.43
755765,St Katherines,2023-06-17T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.42
755765,St Katherines,2023-06-17T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.02
755765,St Katherines,2023-06-17T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.96
755765,St Katherines,2023-06-17T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.24
755765,St Katherines,2023-06-17T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.47
755765,St Katherines,2023-06-17T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
755765,St Katherines,2023-06-17T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.6
755765,St Katherines,2023-06-17T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.3
755765,St Katherines,2023-06-17T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.5
755765,St Katherines,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.79
755765,St Katherines,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
755765,St Katherines,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.31
755765,St Katherines,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
755765,St Katherines,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
755765,St Katherines,2023-06-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
755765,St Katherines,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
755765,St Katherines,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
755765,St Katherines,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
755765,St Katherines,2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.87
755765,St Katherines,2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.58
755765,St Katherines,2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.94
755765,St Katherines,2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.99
755765,St Katherines,2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.53
755765,St Katherines,2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
755765,St Katherines,2023-06-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
755765,St Katherines,2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
755765,St Katherines,2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
755765,St Katherines,2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
755765,St Katherines,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,32.8
755765,St Katherines,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
755765,St Katherines,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
755765,St Katherines,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
755765,St Katherines,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755765,St Katherines,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
755765,St Katherines,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.94
755765,St Katherines,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.36
755765,St Katherines,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.88
755765,St Katherines,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,73.85
755765,St Katherines,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,61.3
755765,St Katherines,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,60.19
755765,St Katherines,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
755765,St Katherines,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,325.1
755765,St Katherines,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
755765,St Katherines,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
755765,St Katherines,2023-06-17T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.38
755765,St Katherines,2023-06-17T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-17T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
755765,St Katherines,2023-06-17T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.62
755765,St Katherines,2023-06-17T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.48
755765,St Katherines,2023-06-17T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.96
755765,St Katherines,2023-06-17T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
755765,St Katherines,2023-06-17T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.4
755765,St Katherines,2023-06-17T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.1
755765,St Katherines,2023-06-17T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
755765,St Katherines,2023-06-17T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.11
755765,St Katherines,2023-06-17T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.58
755765,St Katherines,2023-06-17T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.45
755765,St Katherines,2023-06-17T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.85
755765,St Katherines,2023-06-17T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.17
755765,St Katherines,2023-06-17T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.46
755765,St Katherines,2023-06-17T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
755765,St Katherines,2023-06-17T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.9
755765,St Katherines,2023-06-17T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.1
755765,St Katherines,2023-06-17T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.3
755765,St Katherines,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.56
755765,St Katherines,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
755765,St Katherines,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.69
755765,St Katherines,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
755765,St Katherines,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
755765,St Katherines,2023-06-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
755765,St Katherines,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
755765,St Katherines,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
755765,St Katherines,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
755765,St Katherines,2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.4
755765,St Katherines,2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.15
755765,St Katherines,2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.76
755765,St Katherines,2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.56
755765,St Katherines,2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.07
755765,St Katherines,2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
755765,St Katherines,2023-06-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
755765,St Katherines,2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
755765,St Katherines,2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
755765,St Katherines,2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
755765,St Katherines,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,32.6
755765,St Katherines,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
755765,St Katherines,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
755765,St Katherines,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
755765,St Katherines,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
755765,St Katherines,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
755765,St Katherines,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
755765,St Katherines,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.45
755765,St Katherines,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.15
755765,St Katherines,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.85
755765,St Katherines,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,73.73
755765,St Katherines,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,64.76
755765,St Katherines,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,62.63
755765,St Katherines,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
755765,St Katherines,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.6
755765,St Katherines,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
755765,St Katherines,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
755765,St Katherines,2023-06-17T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.83
755765,St Katherines,2023-06-17T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-17T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-06-17T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.69
755765,St Katherines,2023-06-17T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.45
755765,St Katherines,2023-06-17T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.85
755765,St Katherines,2023-06-17T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
755765,St Katherines,2023-06-17T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.9
755765,St Katherines,2023-06-17T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
755765,St Katherines,2023-06-17T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
755765,St Katherines,2023-06-17T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.03
755765,St Katherines,2023-06-17T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.08
755765,St Katherines,2023-06-17T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.91
755765,St Katherines,2023-06-17T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.7
755765,St Katherines,2023-06-17T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.81
755765,St Katherines,2023-06-17T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.01
755765,St Katherines,2023-06-17T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
755765,St Katherines,2023-06-17T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.2
755765,St Katherines,2023-06-17T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.1
755765,St Katherines,2023-06-17T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.0
755765,St Katherines,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.35
755765,St Katherines,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
755765,St Katherines,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.58
755765,St Katherines,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
755765,St Katherines,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
755765,St Katherines,2023-06-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
755765,St Katherines,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
755765,St Katherines,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
755765,St Katherines,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
755765,St Katherines,2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.72
755765,St Katherines,2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.11
755765,St Katherines,2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.77
755765,St Katherines,2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.42
755765,St Katherines,2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
755765,St Katherines,2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
755765,St Katherines,2023-06-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
755765,St Katherines,2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
755765,St Katherines,2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
755765,St Katherines,2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
755765,St Katherines,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,32.4
755765,St Katherines,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
755765,St Katherines,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
755765,St Katherines,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
755765,St Katherines,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
755765,St Katherines,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
755765,St Katherines,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
755765,St Katherines,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.93
755765,St Katherines,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.35
755765,St Katherines,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.45
755765,St Katherines,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,72.4
755765,St Katherines,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,57.7
755765,St Katherines,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,62.41
755765,St Katherines,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
755765,St Katherines,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.9
755765,St Katherines,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
755765,St Katherines,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
755765,St Katherines,2023-06-17T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.72
755765,St Katherines,2023-06-17T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-06-17T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
755765,St Katherines,2023-06-17T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.19
755765,St Katherines,2023-06-17T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.22
755765,St Katherines,2023-06-17T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.91
755765,St Katherines,2023-06-17T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
755765,St Katherines,2023-06-17T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.9
755765,St Katherines,2023-06-17T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
755765,St Katherines,2023-06-17T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
755765,St Katherines,2023-06-17T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.39
755765,St Katherines,2023-06-17T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.52
755765,St Katherines,2023-06-17T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.98
755765,St Katherines,2023-06-17T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.46
755765,St Katherines,2023-06-17T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.33
755765,St Katherines,2023-06-17T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.5
755765,St Katherines,2023-06-17T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
755765,St Katherines,2023-06-17T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.6
755765,St Katherines,2023-06-17T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.2
755765,St Katherines,2023-06-17T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.1
755765,St Katherines,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.88
755765,St Katherines,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
755765,St Katherines,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
755765,St Katherines,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.69
755765,St Katherines,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
755765,St Katherines,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
755765,St Katherines,2023-06-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
755765,St Katherines,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
755765,St Katherines,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
755765,St Katherines,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
755765,St Katherines,2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.76
755765,St Katherines,2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.84
755765,St Katherines,2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.92
755765,St Katherines,2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.4
755765,St Katherines,2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.06
755765,St Katherines,2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
755765,St Katherines,2023-06-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
755765,St Katherines,2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
755765,St Katherines,2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
755765,St Katherines,2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
755765,St Katherines,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,32.3
755765,St Katherines,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
755765,St Katherines,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
755765,St Katherines,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
755765,St Katherines,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
755765,St Katherines,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
755765,St Katherines,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
755765,St Katherines,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.76
755765,St Katherines,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.13
755765,St Katherines,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.48
755765,St Katherines,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,76.75
755765,St Katherines,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,65.21
755765,St Katherines,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,74.49
755765,St Katherines,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
755765,St Katherines,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,334.8
755765,St Katherines,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
755765,St Katherines,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.7
755765,St Katherines,2023-06-17T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.25
755765,St Katherines,2023-06-17T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-06-17T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
755765,St Katherines,2023-06-17T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.16
755765,St Katherines,2023-06-17T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.37
755765,St Katherines,2023-06-17T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.83
755765,St Katherines,2023-06-17T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
755765,St Katherines,2023-06-17T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.9
755765,St Katherines,2023-06-17T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
755765,St Katherines,2023-06-17T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.6
755765,St Katherines,2023-06-17T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.35
755765,St Katherines,2023-06-17T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.36
755765,St Katherines,2023-06-17T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.82
755765,St Katherines,2023-06-17T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.73
755765,St Katherines,2023-06-17T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.04
755765,St Katherines,2023-06-17T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.77
755765,St Katherines,2023-06-17T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.3
755765,St Katherines,2023-06-17T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.1
755765,St Katherines,2023-06-17T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.6
755765,St Katherines,2023-06-17T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.0
755765,St Katherines,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.27
755765,St Katherines,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
755765,St Katherines,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
755765,St Katherines,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.07
755765,St Katherines,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
755765,St Katherines,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
755765,St Katherines,2023-06-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
755765,St Katherines,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
755765,St Katherines,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
755765,St Katherines,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
755765,St Katherines,2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.85
755765,St Katherines,2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.16
755765,St Katherines,2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.3
755765,St Katherines,2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.46
755765,St Katherines,2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.36
755765,St Katherines,2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
755765,St Katherines,2023-06-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
755765,St Katherines,2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
755765,St Katherines,2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
755765,St Katherines,2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
755765,St Katherines,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,32.2
755765,St Katherines,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
755765,St Katherines,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
755765,St Katherines,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
755765,St Katherines,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
755765,St Katherines,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
755765,St Katherines,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.73
755765,St Katherines,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.46
755765,St Katherines,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.41
755765,St Katherines,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,74.41
755765,St Katherines,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,58.99
755765,St Katherines,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,80.11
755765,St Katherines,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,137.5
755765,St Katherines,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,325.0
755765,St Katherines,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
755765,St Katherines,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.9
755765,St Katherines,2023-06-17T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-17T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-06-17T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
755765,St Katherines,2023-06-17T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.93
755765,St Katherines,2023-06-17T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.28
755765,St Katherines,2023-06-17T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.46
755765,St Katherines,2023-06-17T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
755765,St Katherines,2023-06-17T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
755765,St Katherines,2023-06-17T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
755765,St Katherines,2023-06-17T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.9
755765,St Katherines,2023-06-17T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.02
755765,St Katherines,2023-06-17T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.12
755765,St Katherines,2023-06-17T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.26
755765,St Katherines,2023-06-17T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.79
755765,St Katherines,2023-06-17T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.34
755765,St Katherines,2023-06-17T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.41
755765,St Katherines,2023-06-17T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
755765,St Katherines,2023-06-17T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.8
755765,St Katherines,2023-06-17T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.8
755765,St Katherines,2023-06-17T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.3
755765,St Katherines,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.42
755765,St Katherines,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
755765,St Katherines,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
755765,St Katherines,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.06
755765,St Katherines,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
755765,St Katherines,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
755765,St Katherines,2023-06-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
755765,St Katherines,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
755765,St Katherines,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
