Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
755765,St Katherines,2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.58
755765,St Katherines,2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.12
755765,St Katherines,2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.01
755765,St Katherines,2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.21
755765,St Katherines,2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.13
755765,St Katherines,2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
755765,St Katherines,2023-06-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
755765,St Katherines,2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.9
755765,St Katherines,2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
755765,St Katherines,2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
755765,St Katherines,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,32.0
755765,St Katherines,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
755765,St Katherines,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
755765,St Katherines,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
755765,St Katherines,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
755765,St Katherines,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.09
755765,St Katherines,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.95
755765,St Katherines,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.5
755765,St Katherines,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,74.99
755765,St Katherines,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,59.29
755765,St Katherines,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,72.68
755765,St Katherines,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,123.6
755765,St Katherines,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.8
755765,St Katherines,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
755765,St Katherines,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.1
755765,St Katherines,2023-06-17T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.98
755765,St Katherines,2023-06-17T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
755765,St Katherines,2023-06-17T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-06-17T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.34
755765,St Katherines,2023-06-17T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.54
755765,St Katherines,2023-06-17T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.55
755765,St Katherines,2023-06-17T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
755765,St Katherines,2023-06-17T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.6
755765,St Katherines,2023-06-17T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
755765,St Katherines,2023-06-17T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
755765,St Katherines,2023-06-17T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.27
755765,St Katherines,2023-06-17T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.94
755765,St Katherines,2023-06-17T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.2
755765,St Katherines,2023-06-17T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.29
755765,St Katherines,2023-06-17T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.37
755765,St Katherines,2023-06-17T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.44
755765,St Katherines,2023-06-17T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
755765,St Katherines,2023-06-17T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.0
755765,St Katherines,2023-06-17T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.2
755765,St Katherines,2023-06-17T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.6
755765,St Katherines,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.24
755765,St Katherines,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
755765,St Katherines,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
755765,St Katherines,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.62
755765,St Katherines,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.12
755765,St Katherines,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
755765,St Katherines,2023-06-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
755765,St Katherines,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
755765,St Katherines,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
755765,St Katherines,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
755765,St Katherines,2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.27
755765,St Katherines,2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.5
755765,St Katherines,2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.63
755765,St Katherines,2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.25
755765,St Katherines,2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
755765,St Katherines,2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
755765,St Katherines,2023-06-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
755765,St Katherines,2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
755765,St Katherines,2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
755765,St Katherines,2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
755765,St Katherines,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,31.9
755765,St Katherines,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
755765,St Katherines,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
755765,St Katherines,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
755765,St Katherines,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
755765,St Katherines,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
755765,St Katherines,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
755765,St Katherines,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.76
755765,St Katherines,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.49
755765,St Katherines,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.69
755765,St Katherines,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,82.5
755765,St Katherines,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,65.27
755765,St Katherines,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,74.06
755765,St Katherines,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
755765,St Katherines,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.0
755765,St Katherines,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
755765,St Katherines,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
755765,St Katherines,2023-06-17T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.73
755765,St Katherines,2023-06-17T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
755765,St Katherines,2023-06-17T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
755765,St Katherines,2023-06-17T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.24
755765,St Katherines,2023-06-17T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.64
755765,St Katherines,2023-06-17T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.55
755765,St Katherines,2023-06-17T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
755765,St Katherines,2023-06-17T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
755765,St Katherines,2023-06-17T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
755765,St Katherines,2023-06-17T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
755765,St Katherines,2023-06-17T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.65
755765,St Katherines,2023-06-17T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.59
755765,St Katherines,2023-06-17T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.54
755765,St Katherines,2023-06-17T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.61
755765,St Katherines,2023-06-17T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.87
755765,St Katherines,2023-06-17T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.67
755765,St Katherines,2023-06-17T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
755765,St Katherines,2023-06-17T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.1
755765,St Katherines,2023-06-17T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.3
755765,St Katherines,2023-06-17T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.3
755765,St Katherines,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.08
755765,St Katherines,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
755765,St Katherines,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
755765,St Katherines,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.5
755765,St Katherines,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.13
755765,St Katherines,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
755765,St Katherines,2023-06-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
755765,St Katherines,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.4
755765,St Katherines,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
755765,St Katherines,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
755765,St Katherines,2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.82
755765,St Katherines,2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.06
755765,St Katherines,2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.99
755765,St Katherines,2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.15
755765,St Katherines,2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
755765,St Katherines,2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
755765,St Katherines,2023-06-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
755765,St Katherines,2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
755765,St Katherines,2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
755765,St Katherines,2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
755765,St Katherines,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,31.7
755765,St Katherines,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
755765,St Katherines,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
755765,St Katherines,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
755765,St Katherines,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.28
755765,St Katherines,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.47
755765,St Katherines,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.6
755765,St Katherines,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,78.5
755765,St Katherines,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,62.11
755765,St Katherines,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,69.16
755765,St Katherines,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,109.4
755765,St Katherines,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,340.1
755765,St Katherines,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
755765,St Katherines,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
755765,St Katherines,2023-06-17T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.64
755765,St Katherines,2023-06-17T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
755765,St Katherines,2023-06-17T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
755765,St Katherines,2023-06-17T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.45
755765,St Katherines,2023-06-17T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.96
755765,St Katherines,2023-06-17T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.59
755765,St Katherines,2023-06-17T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
755765,St Katherines,2023-06-17T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.4
755765,St Katherines,2023-06-17T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
755765,St Katherines,2023-06-17T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
755765,St Katherines,2023-06-17T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.69
755765,St Katherines,2023-06-17T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.83
755765,St Katherines,2023-06-17T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.37
755765,St Katherines,2023-06-17T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.28
755765,St Katherines,2023-06-17T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.63
755765,St Katherines,2023-06-17T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.79
755765,St Katherines,2023-06-17T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.8
755765,St Katherines,2023-06-17T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.0
755765,St Katherines,2023-06-17T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.5
755765,St Katherines,2023-06-17T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.7
755765,St Katherines,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.78
755765,St Katherines,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
755765,St Katherines,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
755765,St Katherines,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.95
755765,St Katherines,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
755765,St Katherines,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
755765,St Katherines,2023-06-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
755765,St Katherines,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.1
755765,St Katherines,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
755765,St Katherines,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
755765,St Katherines,2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.48
755765,St Katherines,2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.49
755765,St Katherines,2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.27
755765,St Katherines,2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.7
755765,St Katherines,2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.4
755765,St Katherines,2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
755765,St Katherines,2023-06-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
755765,St Katherines,2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.1
755765,St Katherines,2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
755765,St Katherines,2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
755765,St Katherines,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,31.6
755765,St Katherines,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
755765,St Katherines,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
755765,St Katherines,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
755765,St Katherines,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755765,St Katherines,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
755765,St Katherines,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.6
755765,St Katherines,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.92
755765,St Katherines,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.31
755765,St Katherines,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,81.38
755765,St Katherines,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,64.85
755765,St Katherines,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,70.77
755765,St Katherines,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
755765,St Katherines,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,354.5
755765,St Katherines,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
755765,St Katherines,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
755765,St Katherines,2023-06-17T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.07
755765,St Katherines,2023-06-17T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-06-17T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-06-17T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.66
755765,St Katherines,2023-06-17T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.09
755765,St Katherines,2023-06-17T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.2
755765,St Katherines,2023-06-17T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
755765,St Katherines,2023-06-17T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.2
755765,St Katherines,2023-06-17T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
755765,St Katherines,2023-06-17T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
755765,St Katherines,2023-06-17T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.8
755765,St Katherines,2023-06-17T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.29
755765,St Katherines,2023-06-17T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.61
755765,St Katherines,2023-06-17T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.1
755765,St Katherines,2023-06-17T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.68
755765,St Katherines,2023-06-17T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.93
755765,St Katherines,2023-06-17T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.1
755765,St Katherines,2023-06-17T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.3
755765,St Katherines,2023-06-17T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.0
755765,St Katherines,2023-06-17T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.6
755765,St Katherines,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.45
755765,St Katherines,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
755765,St Katherines,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.35
755765,St Katherines,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
755765,St Katherines,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
755765,St Katherines,2023-06-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
755765,St Katherines,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
755765,St Katherines,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
755765,St Katherines,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
755765,St Katherines,2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.69
755765,St Katherines,2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.44
755765,St Katherines,2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.4
755765,St Katherines,2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.36
755765,St Katherines,2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.78
755765,St Katherines,2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
755765,St Katherines,2023-06-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
755765,St Katherines,2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.4
755765,St Katherines,2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
755765,St Katherines,2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
755765,St Katherines,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,31.4
755765,St Katherines,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
755765,St Katherines,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
755765,St Katherines,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
755765,St Katherines,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
755765,St Katherines,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755765,St Katherines,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
755765,St Katherines,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.0
755765,St Katherines,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.62
755765,St Katherines,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.02
755765,St Katherines,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,80.47
755765,St Katherines,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,58.52
755765,St Katherines,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,71.34
755765,St Katherines,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,141.9
755765,St Katherines,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,353.2
755765,St Katherines,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
755765,St Katherines,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
755765,St Katherines,2023-06-17T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.07
755765,St Katherines,2023-06-17T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-17T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
755765,St Katherines,2023-06-17T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.7
755765,St Katherines,2023-06-17T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.83
755765,St Katherines,2023-06-17T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.62
755765,St Katherines,2023-06-17T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
755765,St Katherines,2023-06-17T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.9
755765,St Katherines,2023-06-17T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
755765,St Katherines,2023-06-17T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.5
755765,St Katherines,2023-06-17T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.54
755765,St Katherines,2023-06-17T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.44
755765,St Katherines,2023-06-17T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.16
755765,St Katherines,2023-06-17T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.59
755765,St Katherines,2023-06-17T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.72
755765,St Katherines,2023-06-17T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.81
755765,St Katherines,2023-06-17T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
755765,St Katherines,2023-06-17T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.7
755765,St Katherines,2023-06-17T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.6
755765,St Katherines,2023-06-17T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.8
755765,St Katherines,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.3
755765,St Katherines,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
755765,St Katherines,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
755765,St Katherines,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.43
755765,St Katherines,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
755765,St Katherines,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
755765,St Katherines,2023-06-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
755765,St Katherines,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
755765,St Katherines,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
755765,St Katherines,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
755765,St Katherines,2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.95
755765,St Katherines,2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.98
755765,St Katherines,2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.36
755765,St Katherines,2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.16
755765,St Katherines,2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.5
755765,St Katherines,2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
755765,St Katherines,2023-06-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
755765,St Katherines,2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.9
755765,St Katherines,2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
755765,St Katherines,2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
755765,St Katherines,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,31.3
755765,St Katherines,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
755765,St Katherines,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
755765,St Katherines,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
755765,St Katherines,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755765,St Katherines,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
755765,St Katherines,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.87
755765,St Katherines,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.18
755765,St Katherines,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.83
755765,St Katherines,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,75.89
755765,St Katherines,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,61.06
755765,St Katherines,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,65.66
755765,St Katherines,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
755765,St Katherines,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.5
755765,St Katherines,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
755765,St Katherines,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
755765,St Katherines,2023-06-17T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.48
755765,St Katherines,2023-06-17T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-06-17T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
755765,St Katherines,2023-06-17T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.11
755765,St Katherines,2023-06-17T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.76
755765,St Katherines,2023-06-17T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.34
755765,St Katherines,2023-06-17T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
755765,St Katherines,2023-06-17T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.9
755765,St Katherines,2023-06-17T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
755765,St Katherines,2023-06-17T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
755765,St Katherines,2023-06-17T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.29
755765,St Katherines,2023-06-17T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.18
755765,St Katherines,2023-06-17T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.74
755765,St Katherines,2023-06-17T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.11
755765,St Katherines,2023-06-17T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.28
755765,St Katherines,2023-06-17T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.55
755765,St Katherines,2023-06-17T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
755765,St Katherines,2023-06-17T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.8
755765,St Katherines,2023-06-17T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.5
755765,St Katherines,2023-06-17T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.8
755765,St Katherines,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.51
755765,St Katherines,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
755765,St Katherines,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
755765,St Katherines,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.59
755765,St Katherines,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
755765,St Katherines,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
755765,St Katherines,2023-06-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
755765,St Katherines,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
755765,St Katherines,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
755765,St Katherines,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
755765,St Katherines,2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.95
755765,St Katherines,2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.49
755765,St Katherines,2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.85
755765,St Katherines,2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.91
755765,St Katherines,2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.62
755765,St Katherines,2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.74
755765,St Katherines,2023-06-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
755765,St Katherines,2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.7
755765,St Katherines,2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
755765,St Katherines,2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
755765,St Katherines,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,31.2
755765,St Katherines,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
755765,St Katherines,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
755765,St Katherines,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
755765,St Katherines,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
755765,St Katherines,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755765,St Katherines,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
755765,St Katherines,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.23
755765,St Katherines,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.36
755765,St Katherines,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.8
755765,St Katherines,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,73.72
755765,St Katherines,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,60.31
755765,St Katherines,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,66.62
755765,St Katherines,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
755765,St Katherines,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.5
755765,St Katherines,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
755765,St Katherines,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
755765,St Katherines,2023-06-17T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
755765,St Katherines,2023-06-17T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
755765,St Katherines,2023-06-17T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-17T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.03
755765,St Katherines,2023-06-17T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.74
755765,St Katherines,2023-06-17T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.14
755765,St Katherines,2023-06-17T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
755765,St Katherines,2023-06-17T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.3
755765,St Katherines,2023-06-17T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
755765,St Katherines,2023-06-17T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
755765,St Katherines,2023-06-17T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.42
755765,St Katherines,2023-06-17T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.55
755765,St Katherines,2023-06-17T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.82
755765,St Katherines,2023-06-17T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.94
755765,St Katherines,2023-06-17T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.43
755765,St Katherines,2023-06-17T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.06
755765,St Katherines,2023-06-17T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
755765,St Katherines,2023-06-17T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.7
755765,St Katherines,2023-06-17T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.4
755765,St Katherines,2023-06-17T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.1
755765,St Katherines,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.62
755765,St Katherines,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
755765,St Katherines,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
755765,St Katherines,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.13
755765,St Katherines,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
755765,St Katherines,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
755765,St Katherines,2023-06-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
755765,St Katherines,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
755765,St Katherines,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
755765,St Katherines,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
755765,St Katherines,2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.42
755765,St Katherines,2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.12
755765,St Katherines,2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.16
755765,St Katherines,2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.86
755765,St Katherines,2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.14
755765,St Katherines,2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
755765,St Katherines,2023-06-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
755765,St Katherines,2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
755765,St Katherines,2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
755765,St Katherines,2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
755765,St Katherines,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,31.1
755765,St Katherines,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
755765,St Katherines,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
755765,St Katherines,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
755765,St Katherines,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.72
755765,St Katherines,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
755765,St Katherines,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.02
755765,St Katherines,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,69.96
755765,St Katherines,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,58.62
755765,St Katherines,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,62.99
755765,St Katherines,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
755765,St Katherines,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.9
755765,St Katherines,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
755765,St Katherines,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
755765,St Katherines,2023-06-17T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-17T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-06-17T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-06-17T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.13
755765,St Katherines,2023-06-17T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.8
755765,St Katherines,2023-06-17T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.36
755765,St Katherines,2023-06-17T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
755765,St Katherines,2023-06-17T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.6
755765,St Katherines,2023-06-17T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
755765,St Katherines,2023-06-17T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
755765,St Katherines,2023-06-17T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-17T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.09
755765,St Katherines,2023-06-17T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.33
755765,St Katherines,2023-06-17T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.91
755765,St Katherines,2023-06-17T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.9
755765,St Katherines,2023-06-17T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.62
755765,St Katherines,2023-06-17T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
755765,St Katherines,2023-06-17T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.7
755765,St Katherines,2023-06-17T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.7
755765,St Katherines,2023-06-17T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.7
755765,St Katherines,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.41
755765,St Katherines,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
755765,St Katherines,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
755765,St Katherines,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.2
755765,St Katherines,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
755765,St Katherines,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
755765,St Katherines,2023-06-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
755765,St Katherines,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
755765,St Katherines,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
755765,St Katherines,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
755765,St Katherines,2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.26
755765,St Katherines,2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.58
755765,St Katherines,2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.86
755765,St Katherines,2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.59
755765,St Katherines,2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
755765,St Katherines,2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
755765,St Katherines,2023-06-17T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
755765,St Katherines,2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.9
755765,St Katherines,2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
755765,St Katherines,2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
755765,St Katherines,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,31.0
755765,St Katherines,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
755765,St Katherines,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
755765,St Katherines,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
755765,St Katherines,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.95
755765,St Katherines,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.7
755765,St Katherines,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
755765,St Katherines,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,77.84
755765,St Katherines,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,60.82
755765,St Katherines,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,63.68
755765,St Katherines,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,113.6
755765,St Katherines,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.6
755765,St Katherines,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
755765,St Katherines,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
755765,St Katherines,2023-06-17T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
755765,St Katherines,2023-06-17T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-17T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
755765,St Katherines,2023-06-17T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.08
755765,St Katherines,2023-06-17T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.7
755765,St Katherines,2023-06-17T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.01
755765,St Katherines,2023-06-17T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
755765,St Katherines,2023-06-17T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.0
755765,St Katherines,2023-06-17T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
755765,St Katherines,2023-06-17T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
755765,St Katherines,2023-06-17T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.04
755765,St Katherines,2023-06-17T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.56
755765,St Katherines,2023-06-17T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.95
755765,St Katherines,2023-06-17T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.86
755765,St Katherines,2023-06-17T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.71
755765,St Katherines,2023-06-17T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.13
755765,St Katherines,2023-06-17T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
755765,St Katherines,2023-06-17T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.7
755765,St Katherines,2023-06-17T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.8
755765,St Katherines,2023-06-17T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.5
755765,St Katherines,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.38
755765,St Katherines,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
755765,St Katherines,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
755765,St Katherines,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.08
755765,St Katherines,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
755765,St Katherines,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
755765,St Katherines,2023-06-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
755765,St Katherines,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
755765,St Katherines,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
755765,St Katherines,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
755765,St Katherines,2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.69
755765,St Katherines,2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.41
755765,St Katherines,2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.64
755765,St Katherines,2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.28
755765,St Katherines,2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
755765,St Katherines,2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
755765,St Katherines,2023-06-17T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
755765,St Katherines,2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
755765,St Katherines,2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
755765,St Katherines,2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
755765,St Katherines,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,31.0
755765,St Katherines,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
755765,St Katherines,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
755765,St Katherines,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755765,St Katherines,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
755765,St Katherines,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.94
755765,St Katherines,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.9
755765,St Katherines,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.09
755765,St Katherines,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,68.3
755765,St Katherines,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,54.83
755765,St Katherines,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,66.34
755765,St Katherines,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
755765,St Katherines,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.1
755765,St Katherines,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
755765,St Katherines,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
755765,St Katherines,2023-06-17T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.2
755765,St Katherines,2023-06-17T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-17T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
755765,St Katherines,2023-06-17T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.92
755765,St Katherines,2023-06-17T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.68
755765,St Katherines,2023-06-17T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.98
755765,St Katherines,2023-06-17T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
755765,St Katherines,2023-06-17T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.5
