Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-17T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
755765,St Katherines,2023-06-17T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.5
755765,St Katherines,2023-06-17T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.64
755765,St Katherines,2023-06-17T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.43
755765,St Katherines,2023-06-17T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.16
755765,St Katherines,2023-06-17T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.33
755765,St Katherines,2023-06-17T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.75
755765,St Katherines,2023-06-17T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.64
755765,St Katherines,2023-06-17T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
755765,St Katherines,2023-06-17T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.1
755765,St Katherines,2023-06-17T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.4
755765,St Katherines,2023-06-17T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.9
755765,St Katherines,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.5
755765,St Katherines,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.41
755765,St Katherines,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
755765,St Katherines,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
755765,St Katherines,2023-06-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
755765,St Katherines,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
755765,St Katherines,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
755765,St Katherines,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
755765,St Katherines,2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.53
755765,St Katherines,2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.99
755765,St Katherines,2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.54
755765,St Katherines,2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.48
755765,St Katherines,2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
755765,St Katherines,2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
755765,St Katherines,2023-06-17T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
755765,St Katherines,2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
755765,St Katherines,2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
755765,St Katherines,2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
755765,St Katherines,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,30.9
755765,St Katherines,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
755765,St Katherines,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
755765,St Katherines,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
755765,St Katherines,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
755765,St Katherines,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.87
755765,St Katherines,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.25
755765,St Katherines,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.25
755765,St Katherines,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,66.14
755765,St Katherines,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,54.41
755765,St Katherines,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,71.64
755765,St Katherines,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,120.9
755765,St Katherines,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
755765,St Katherines,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
755765,St Katherines,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
755765,St Katherines,2023-06-17T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
755765,St Katherines,2023-06-17T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-06-17T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-06-17T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.24
755765,St Katherines,2023-06-17T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.52
755765,St Katherines,2023-06-17T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.19
755765,St Katherines,2023-06-17T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
755765,St Katherines,2023-06-17T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.4
755765,St Katherines,2023-06-17T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
755765,St Katherines,2023-06-17T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.7
755765,St Katherines,2023-06-17T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.7
755765,St Katherines,2023-06-17T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.37
755765,St Katherines,2023-06-17T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.06
755765,St Katherines,2023-06-17T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.37
755765,St Katherines,2023-06-17T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.34
755765,St Katherines,2023-06-17T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.69
755765,St Katherines,2023-06-17T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
755765,St Katherines,2023-06-17T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.2
755765,St Katherines,2023-06-17T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.4
755765,St Katherines,2023-06-17T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.9
755765,St Katherines,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.55
755765,St Katherines,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
755765,St Katherines,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
755765,St Katherines,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.36
755765,St Katherines,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
755765,St Katherines,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
755765,St Katherines,2023-06-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
755765,St Katherines,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
755765,St Katherines,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
755765,St Katherines,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
755765,St Katherines,2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.27
755765,St Katherines,2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.37
755765,St Katherines,2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.09
755765,St Katherines,2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.74
755765,St Katherines,2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
755765,St Katherines,2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
755765,St Katherines,2023-06-17T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
755765,St Katherines,2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
755765,St Katherines,2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
755765,St Katherines,2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
755765,St Katherines,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,30.8
755765,St Katherines,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
755765,St Katherines,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
755765,St Katherines,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
755765,St Katherines,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
755765,St Katherines,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.05
755765,St Katherines,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.77
755765,St Katherines,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.56
755765,St Katherines,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,66.7
755765,St Katherines,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,54.81
755765,St Katherines,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,67.23
755765,St Katherines,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
755765,St Katherines,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.6
755765,St Katherines,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
755765,St Katherines,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
755765,St Katherines,2023-06-17T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
755765,St Katherines,2023-06-17T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
755765,St Katherines,2023-06-17T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
755765,St Katherines,2023-06-17T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.22
755765,St Katherines,2023-06-17T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.58
755765,St Katherines,2023-06-17T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.67
755765,St Katherines,2023-06-17T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
755765,St Katherines,2023-06-17T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.1
755765,St Katherines,2023-06-17T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
755765,St Katherines,2023-06-17T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
755765,St Katherines,2023-06-17T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.61
755765,St Katherines,2023-06-17T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.77
755765,St Katherines,2023-06-17T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.15
755765,St Katherines,2023-06-17T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.89
755765,St Katherines,2023-06-17T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.81
755765,St Katherines,2023-06-17T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.69
755765,St Katherines,2023-06-17T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
755765,St Katherines,2023-06-17T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.6
755765,St Katherines,2023-06-17T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.9
755765,St Katherines,2023-06-17T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.1
755765,St Katherines,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.13
755765,St Katherines,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
755765,St Katherines,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
755765,St Katherines,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.55
755765,St Katherines,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
755765,St Katherines,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
755765,St Katherines,2023-06-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
755765,St Katherines,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
755765,St Katherines,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
755765,St Katherines,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
755765,St Katherines,2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.52
755765,St Katherines,2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.22
755765,St Katherines,2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.89
755765,St Katherines,2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.03
755765,St Katherines,2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
755765,St Katherines,2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
755765,St Katherines,2023-06-17T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
755765,St Katherines,2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
755765,St Katherines,2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
755765,St Katherines,2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
755765,St Katherines,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,30.8
755765,St Katherines,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
755765,St Katherines,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
755765,St Katherines,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755765,St Katherines,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
755765,St Katherines,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.31
755765,St Katherines,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.97
755765,St Katherines,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.83
755765,St Katherines,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,77.69
755765,St Katherines,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,54.4
755765,St Katherines,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,64.62
755765,St Katherines,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,125.8
755765,St Katherines,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,336.9
755765,St Katherines,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
755765,St Katherines,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
755765,St Katherines,2023-06-17T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
755765,St Katherines,2023-06-17T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-17T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-17T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.59
755765,St Katherines,2023-06-17T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.2
755765,St Katherines,2023-06-17T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.16
755765,St Katherines,2023-06-17T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
755765,St Katherines,2023-06-17T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.3
755765,St Katherines,2023-06-17T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
755765,St Katherines,2023-06-17T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.3
755765,St Katherines,2023-06-17T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.54
755765,St Katherines,2023-06-17T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.63
755765,St Katherines,2023-06-17T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.14
755765,St Katherines,2023-06-17T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.96
755765,St Katherines,2023-06-17T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.7
755765,St Katherines,2023-06-17T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.14
755765,St Katherines,2023-06-17T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
755765,St Katherines,2023-06-17T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
755765,St Katherines,2023-06-17T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.5
755765,St Katherines,2023-06-17T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.2
755765,St Katherines,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.25
755765,St Katherines,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
755765,St Katherines,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
755765,St Katherines,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
755765,St Katherines,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
755765,St Katherines,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
755765,St Katherines,2023-06-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
755765,St Katherines,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
755765,St Katherines,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
755765,St Katherines,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
755765,St Katherines,2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.13
755765,St Katherines,2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.83
755765,St Katherines,2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.48
755765,St Katherines,2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.06
755765,St Katherines,2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.84
755765,St Katherines,2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
755765,St Katherines,2023-06-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
755765,St Katherines,2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
755765,St Katherines,2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
755765,St Katherines,2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
755765,St Katherines,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,30.8
755765,St Katherines,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
755765,St Katherines,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
755765,St Katherines,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
755765,St Katherines,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.88
755765,St Katherines,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.74
755765,St Katherines,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.91
755765,St Katherines,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,73.29
755765,St Katherines,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,59.03
755765,St Katherines,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,66.62
755765,St Katherines,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
755765,St Katherines,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.2
755765,St Katherines,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
755765,St Katherines,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
755765,St Katherines,2023-06-17T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.81
755765,St Katherines,2023-06-17T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
755765,St Katherines,2023-06-17T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
755765,St Katherines,2023-06-17T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.21
755765,St Katherines,2023-06-17T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.2
755765,St Katherines,2023-06-17T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.83
755765,St Katherines,2023-06-17T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
755765,St Katherines,2023-06-17T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.8
755765,St Katherines,2023-06-17T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
755765,St Katherines,2023-06-17T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
755765,St Katherines,2023-06-17T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.44
755765,St Katherines,2023-06-17T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.36
755765,St Katherines,2023-06-17T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.13
755765,St Katherines,2023-06-17T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.84
755765,St Katherines,2023-06-17T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.34
755765,St Katherines,2023-06-17T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.97
755765,St Katherines,2023-06-17T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
755765,St Katherines,2023-06-17T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
755765,St Katherines,2023-06-17T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.1
755765,St Katherines,2023-06-17T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.5
755765,St Katherines,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.21
755765,St Katherines,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
755765,St Katherines,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
755765,St Katherines,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
755765,St Katherines,2023-06-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
755765,St Katherines,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
755765,St Katherines,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
755765,St Katherines,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
755765,St Katherines,2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.42
755765,St Katherines,2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.85
755765,St Katherines,2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.2
755765,St Katherines,2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.41
755765,St Katherines,2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.99
755765,St Katherines,2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
755765,St Katherines,2023-06-17T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
755765,St Katherines,2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
755765,St Katherines,2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
755765,St Katherines,2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
755765,St Katherines,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,30.9
755765,St Katherines,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
755765,St Katherines,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
755765,St Katherines,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
755765,St Katherines,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.87
755765,St Katherines,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.45
755765,St Katherines,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.56
755765,St Katherines,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,69.91
755765,St Katherines,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,52.9
755765,St Katherines,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,61.16
755765,St Katherines,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,110.7
755765,St Katherines,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.7
755765,St Katherines,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
755765,St Katherines,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
755765,St Katherines,2023-06-17T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-17T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
755765,St Katherines,2023-06-17T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
755765,St Katherines,2023-06-17T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.51
755765,St Katherines,2023-06-17T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.15
755765,St Katherines,2023-06-17T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.64
755765,St Katherines,2023-06-17T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
755765,St Katherines,2023-06-17T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.1
755765,St Katherines,2023-06-17T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
755765,St Katherines,2023-06-17T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.7
755765,St Katherines,2023-06-17T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.15
755765,St Katherines,2023-06-17T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.0
755765,St Katherines,2023-06-17T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.6
755765,St Katherines,2023-06-17T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.34
755765,St Katherines,2023-06-17T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.19
755765,St Katherines,2023-06-17T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.66
755765,St Katherines,2023-06-17T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
755765,St Katherines,2023-06-17T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
755765,St Katherines,2023-06-17T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
755765,St Katherines,2023-06-17T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.3
755765,St Katherines,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.18
755765,St Katherines,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
755765,St Katherines,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
755765,St Katherines,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
755765,St Katherines,2023-06-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
755765,St Katherines,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
755765,St Katherines,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
755765,St Katherines,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
755765,St Katherines,2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.24
755765,St Katherines,2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.92
755765,St Katherines,2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.32
755765,St Katherines,2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.46
755765,St Katherines,2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.81
755765,St Katherines,2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
755765,St Katherines,2023-06-17T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
755765,St Katherines,2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
755765,St Katherines,2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
755765,St Katherines,2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
755765,St Katherines,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,30.9
755765,St Katherines,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
755765,St Katherines,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
755765,St Katherines,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
755765,St Katherines,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755765,St Katherines,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
755765,St Katherines,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.84
755765,St Katherines,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.54
755765,St Katherines,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.26
755765,St Katherines,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,63.13
755765,St Katherines,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,54.28
755765,St Katherines,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,66.06
755765,St Katherines,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
755765,St Katherines,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
755765,St Katherines,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
755765,St Katherines,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
755765,St Katherines,2023-06-17T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-17T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
755765,St Katherines,2023-06-17T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
755765,St Katherines,2023-06-17T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.57
755765,St Katherines,2023-06-17T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.5
755765,St Katherines,2023-06-17T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.53
755765,St Katherines,2023-06-17T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.1
755765,St Katherines,2023-06-17T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.4
755765,St Katherines,2023-06-17T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
755765,St Katherines,2023-06-17T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
755765,St Katherines,2023-06-17T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.14
755765,St Katherines,2023-06-17T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.36
755765,St Katherines,2023-06-17T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.88
755765,St Katherines,2023-06-17T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.8
755765,St Katherines,2023-06-17T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.71
755765,St Katherines,2023-06-17T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.65
755765,St Katherines,2023-06-17T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
755765,St Katherines,2023-06-17T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
755765,St Katherines,2023-06-17T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
755765,St Katherines,2023-06-17T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.6
755765,St Katherines,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.31
755765,St Katherines,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
755765,St Katherines,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.76
755765,St Katherines,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
755765,St Katherines,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
755765,St Katherines,2023-06-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
755765,St Katherines,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
755765,St Katherines,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
755765,St Katherines,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
755765,St Katherines,2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.8
755765,St Katherines,2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.31
755765,St Katherines,2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.42
755765,St Katherines,2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.42
755765,St Katherines,2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
755765,St Katherines,2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
755765,St Katherines,2023-06-17T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
755765,St Katherines,2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
755765,St Katherines,2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
755765,St Katherines,2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
755765,St Katherines,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,30.9
755765,St Katherines,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
755765,St Katherines,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
755765,St Katherines,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
755765,St Katherines,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.78
755765,St Katherines,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.38
755765,St Katherines,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.16
755765,St Katherines,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,70.55
755765,St Katherines,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.6
755765,St Katherines,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,66.62
755765,St Katherines,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,147.6
755765,St Katherines,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.6
755765,St Katherines,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
755765,St Katherines,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
755765,St Katherines,2023-06-17T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
755765,St Katherines,2023-06-17T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
755765,St Katherines,2023-06-17T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
755765,St Katherines,2023-06-17T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.92
755765,St Katherines,2023-06-17T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
755765,St Katherines,2023-06-17T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.91
755765,St Katherines,2023-06-17T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.7
755765,St Katherines,2023-06-17T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.3
755765,St Katherines,2023-06-17T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
755765,St Katherines,2023-06-17T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.5
755765,St Katherines,2023-06-17T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.96
755765,St Katherines,2023-06-17T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.8
755765,St Katherines,2023-06-17T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.59
755765,St Katherines,2023-06-17T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.87
755765,St Katherines,2023-06-17T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.96
755765,St Katherines,2023-06-17T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.02
755765,St Katherines,2023-06-17T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
755765,St Katherines,2023-06-17T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
755765,St Katherines,2023-06-17T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
755765,St Katherines,2023-06-17T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.9
755765,St Katherines,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.03
755765,St Katherines,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
755765,St Katherines,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.4
755765,St Katherines,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
755765,St Katherines,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
755765,St Katherines,2023-06-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
755765,St Katherines,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
755765,St Katherines,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
755765,St Katherines,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
755765,St Katherines,2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.01
755765,St Katherines,2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.74
755765,St Katherines,2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.79
755765,St Katherines,2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
755765,St Katherines,2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
755765,St Katherines,2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
755765,St Katherines,2023-06-17T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
755765,St Katherines,2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
755765,St Katherines,2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
755765,St Katherines,2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
755765,St Katherines,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,31.0
755765,St Katherines,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
755765,St Katherines,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
755765,St Katherines,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
755765,St Katherines,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
755765,St Katherines,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.18
755765,St Katherines,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.48
755765,St Katherines,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.29
755765,St Katherines,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,65.91
755765,St Katherines,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.74
755765,St Katherines,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,58.5
755765,St Katherines,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,139.3
755765,St Katherines,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.6
755765,St Katherines,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
755765,St Katherines,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
755765,St Katherines,2023-06-17T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.55
755765,St Katherines,2023-06-17T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
755765,St Katherines,2023-06-17T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
755765,St Katherines,2023-06-17T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.4
755765,St Katherines,2023-06-17T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.1
755765,St Katherines,2023-06-17T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.59
755765,St Katherines,2023-06-17T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
755765,St Katherines,2023-06-17T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.6
755765,St Katherines,2023-06-17T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
755765,St Katherines,2023-06-17T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.4
755765,St Katherines,2023-06-17T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.24
755765,St Katherines,2023-06-17T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.92
755765,St Katherines,2023-06-17T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.06
755765,St Katherines,2023-06-17T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.81
755765,St Katherines,2023-06-17T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.15
755765,St Katherines,2023-06-17T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.82
755765,St Katherines,2023-06-17T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
755765,St Katherines,2023-06-17T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
755765,St Katherines,2023-06-17T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.3
755765,St Katherines,2023-06-17T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.5
755765,St Katherines,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.83
755765,St Katherines,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
755765,St Katherines,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.38
755765,St Katherines,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
755765,St Katherines,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
755765,St Katherines,2023-06-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
755765,St Katherines,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
755765,St Katherines,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
755765,St Katherines,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
755765,St Katherines,2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.55
755765,St Katherines,2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.16
755765,St Katherines,2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.18
755765,St Katherines,2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
755765,St Katherines,2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
755765,St Katherines,2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
755765,St Katherines,2023-06-17T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
755765,St Katherines,2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
755765,St Katherines,2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
755765,St Katherines,2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
755765,St Katherines,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,31.0
755765,St Katherines,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
755765,St Katherines,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
755765,St Katherines,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
755765,St Katherines,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
755765,St Katherines,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.18
755765,St Katherines,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.91
755765,St Katherines,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.47
755765,St Katherines,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,66.99
755765,St Katherines,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,49.45
755765,St Katherines,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.85
755765,St Katherines,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
755765,St Katherines,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.0
755765,St Katherines,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
755765,St Katherines,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
755765,St Katherines,2023-06-17T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.39
755765,St Katherines,2023-06-17T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
755765,St Katherines,2023-06-17T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
755765,St Katherines,2023-06-17T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.15
755765,St Katherines,2023-06-17T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
755765,St Katherines,2023-06-17T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.71
755765,St Katherines,2023-06-17T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
755765,St Katherines,2023-06-17T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.1
755765,St Katherines,2023-06-17T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
755765,St Katherines,2023-06-17T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
755765,St Katherines,2023-06-17T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.79
755765,St Katherines,2023-06-17T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.43
755765,St Katherines,2023-06-17T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.03
755765,St Katherines,2023-06-17T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.56
755765,St Katherines,2023-06-17T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.15
755765,St Katherines,2023-06-17T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.92
755765,St Katherines,2023-06-17T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
755765,St Katherines,2023-06-17T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.1
755765,St Katherines,2023-06-17T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
755765,St Katherines,2023-06-17T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.4
755765,St Katherines,2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.91
755765,St Katherines,2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
755765,St Katherines,2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.44
755765,St Katherines,2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
755765,St Katherines,2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
755765,St Katherines,2023-06-17T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
755765,St Katherines,2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.9
755765,St Katherines,2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
755765,St Katherines,2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
755765,St Katherines,2023-06-17T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.9
755765,St Katherines,2023-06-17T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.4
755765,St Katherines,2023-06-17T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.62
755765,St Katherines,2023-06-17T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
755765,St Katherines,2023-06-17T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
755765,St Katherines,2023-06-17T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
755765,St Katherines,2023-06-17T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
755765,St Katherines,2023-06-17T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
755765,St Katherines,2023-06-17T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
755765,St Katherines,2023-06-17T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
755765,St Katherines,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,31.1
755765,St Katherines,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
755765,St Katherines,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
