Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
755765,St Katherines,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755765,St Katherines,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
755765,St Katherines,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.99
755765,St Katherines,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
755765,St Katherines,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
755765,St Katherines,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,63.22
755765,St Katherines,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.36
755765,St Katherines,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.42
755765,St Katherines,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
755765,St Katherines,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.9
755765,St Katherines,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
755765,St Katherines,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
755765,St Katherines,2023-06-17T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
755765,St Katherines,2023-06-17T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
755765,St Katherines,2023-06-17T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
755765,St Katherines,2023-06-17T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.49
755765,St Katherines,2023-06-17T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
755765,St Katherines,2023-06-17T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
755765,St Katherines,2023-06-17T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
755765,St Katherines,2023-06-17T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
755765,St Katherines,2023-06-17T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
755765,St Katherines,2023-06-17T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
755765,St Katherines,2023-06-17T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.17
755765,St Katherines,2023-06-17T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.63
755765,St Katherines,2023-06-17T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.67
755765,St Katherines,2023-06-17T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.18
755765,St Katherines,2023-06-17T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.52
755765,St Katherines,2023-06-17T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.7
755765,St Katherines,2023-06-17T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
755765,St Katherines,2023-06-17T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
755765,St Katherines,2023-06-17T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
755765,St Katherines,2023-06-17T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
755765,St Katherines,2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.83
755765,St Katherines,2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
755765,St Katherines,2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
755765,St Katherines,2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
755765,St Katherines,2023-06-17T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
755765,St Katherines,2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
755765,St Katherines,2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
755765,St Katherines,2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
755765,St Katherines,2023-06-17T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.56
755765,St Katherines,2023-06-17T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.28
755765,St Katherines,2023-06-17T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.79
755765,St Katherines,2023-06-17T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
755765,St Katherines,2023-06-17T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
755765,St Katherines,2023-06-17T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
755765,St Katherines,2023-06-17T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
755765,St Katherines,2023-06-17T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
755765,St Katherines,2023-06-17T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
755765,St Katherines,2023-06-17T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
755765,St Katherines,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,31.1
755765,St Katherines,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
755765,St Katherines,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
755765,St Katherines,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755765,St Katherines,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
755765,St Katherines,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.31
755765,St Katherines,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.46
755765,St Katherines,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
755765,St Katherines,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,55.36
755765,St Katherines,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.17
755765,St Katherines,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.68
755765,St Katherines,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
755765,St Katherines,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
755765,St Katherines,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
755765,St Katherines,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
755765,St Katherines,2023-06-17T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-17T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
755765,St Katherines,2023-06-17T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
755765,St Katherines,2023-06-17T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.34
755765,St Katherines,2023-06-17T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
755765,St Katherines,2023-06-17T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.36
755765,St Katherines,2023-06-17T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
755765,St Katherines,2023-06-17T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
755765,St Katherines,2023-06-17T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
755765,St Katherines,2023-06-17T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
755765,St Katherines,2023-06-17T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.33
755765,St Katherines,2023-06-17T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.89
755765,St Katherines,2023-06-17T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.67
755765,St Katherines,2023-06-17T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.2
755765,St Katherines,2023-06-17T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.04
755765,St Katherines,2023-06-17T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.61
755765,St Katherines,2023-06-17T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
755765,St Katherines,2023-06-17T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.8
755765,St Katherines,2023-06-17T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
755765,St Katherines,2023-06-17T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.9
755765,St Katherines,2023-06-17T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.06
755765,St Katherines,2023-06-17T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
755765,St Katherines,2023-06-17T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
755765,St Katherines,2023-06-17T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.82
755765,St Katherines,2023-06-17T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
755765,St Katherines,2023-06-17T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
755765,St Katherines,2023-06-17T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
755765,St Katherines,2023-06-17T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
755765,St Katherines,2023-06-17T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
755765,St Katherines,2023-06-17T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
755765,St Katherines,2023-06-17T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.83
755765,St Katherines,2023-06-17T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.46
755765,St Katherines,2023-06-17T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.14
755765,St Katherines,2023-06-17T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
755765,St Katherines,2023-06-17T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.73
755765,St Katherines,2023-06-17T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
755765,St Katherines,2023-06-17T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
755765,St Katherines,2023-06-17T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
755765,St Katherines,2023-06-17T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
755765,St Katherines,2023-06-17T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
755765,St Katherines,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,31.2
755765,St Katherines,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
755765,St Katherines,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
755765,St Katherines,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755765,St Katherines,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
755765,St Katherines,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.42
755765,St Katherines,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.53
755765,St Katherines,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
755765,St Katherines,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,60.77
755765,St Katherines,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,48.28
755765,St Katherines,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.54
755765,St Katherines,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
755765,St Katherines,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
755765,St Katherines,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
755765,St Katherines,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
755765,St Katherines,2023-06-17T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.58
755765,St Katherines,2023-06-17T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
755765,St Katherines,2023-06-17T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
755765,St Katherines,2023-06-17T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.03
755765,St Katherines,2023-06-17T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
755765,St Katherines,2023-06-17T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.15
755765,St Katherines,2023-06-17T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
755765,St Katherines,2023-06-17T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
755765,St Katherines,2023-06-17T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
755765,St Katherines,2023-06-17T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
755765,St Katherines,2023-06-17T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.99
755765,St Katherines,2023-06-17T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-17T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.86
755765,St Katherines,2023-06-17T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.06
755765,St Katherines,2023-06-17T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.19
755765,St Katherines,2023-06-17T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.9
755765,St Katherines,2023-06-17T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
755765,St Katherines,2023-06-17T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
755765,St Katherines,2023-06-17T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
755765,St Katherines,2023-06-17T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.0
755765,St Katherines,2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.23
755765,St Katherines,2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
755765,St Katherines,2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
755765,St Katherines,2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
755765,St Katherines,2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
755765,St Katherines,2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
755765,St Katherines,2023-06-17T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
755765,St Katherines,2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
755765,St Katherines,2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
755765,St Katherines,2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
755765,St Katherines,2023-06-17T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.48
755765,St Katherines,2023-06-17T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.48
755765,St Katherines,2023-06-17T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.26
755765,St Katherines,2023-06-17T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.05
755765,St Katherines,2023-06-17T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.39
755765,St Katherines,2023-06-17T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
755765,St Katherines,2023-06-17T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
755765,St Katherines,2023-06-17T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
755765,St Katherines,2023-06-17T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
755765,St Katherines,2023-06-17T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
755765,St Katherines,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,31.3
755765,St Katherines,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
755765,St Katherines,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
755765,St Katherines,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755765,St Katherines,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
755765,St Katherines,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.29
755765,St Katherines,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.54
755765,St Katherines,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.68
755765,St Katherines,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,58.91
755765,St Katherines,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.25
755765,St Katherines,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.69
755765,St Katherines,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
755765,St Katherines,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
755765,St Katherines,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
755765,St Katherines,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
755765,St Katherines,2023-06-17T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
755765,St Katherines,2023-06-17T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
755765,St Katherines,2023-06-17T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
755765,St Katherines,2023-06-17T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.02
755765,St Katherines,2023-06-17T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
755765,St Katherines,2023-06-17T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
755765,St Katherines,2023-06-17T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
755765,St Katherines,2023-06-17T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
755765,St Katherines,2023-06-17T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
755765,St Katherines,2023-06-17T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
755765,St Katherines,2023-06-17T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.45
755765,St Katherines,2023-06-17T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
755765,St Katherines,2023-06-17T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.72
755765,St Katherines,2023-06-17T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.3
755765,St Katherines,2023-06-17T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
755765,St Katherines,2023-06-17T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.91
755765,St Katherines,2023-06-17T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
755765,St Katherines,2023-06-17T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.6
755765,St Katherines,2023-06-17T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
755765,St Katherines,2023-06-17T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.9
755765,St Katherines,2023-06-17T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.16
755765,St Katherines,2023-06-17T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
755765,St Katherines,2023-06-17T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-17T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.93
755765,St Katherines,2023-06-17T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
755765,St Katherines,2023-06-17T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
755765,St Katherines,2023-06-17T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
755765,St Katherines,2023-06-17T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
755765,St Katherines,2023-06-17T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
755765,St Katherines,2023-06-17T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
755765,St Katherines,2023-06-17T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.82
755765,St Katherines,2023-06-17T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.32
755765,St Katherines,2023-06-17T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.65
755765,St Katherines,2023-06-17T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.74
755765,St Katherines,2023-06-17T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
755765,St Katherines,2023-06-17T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
755765,St Katherines,2023-06-17T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
755765,St Katherines,2023-06-17T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
755765,St Katherines,2023-06-17T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
755765,St Katherines,2023-06-17T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
755765,St Katherines,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,31.4
755765,St Katherines,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
755765,St Katherines,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
755765,St Katherines,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
755765,St Katherines,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755765,St Katherines,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
755765,St Katherines,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.52
755765,St Katherines,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.79
755765,St Katherines,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.82
755765,St Katherines,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,63.99
755765,St Katherines,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.08
755765,St Katherines,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.14
755765,St Katherines,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
755765,St Katherines,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
755765,St Katherines,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
755765,St Katherines,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
755765,St Katherines,2023-06-17T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.25
755765,St Katherines,2023-06-17T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
755765,St Katherines,2023-06-17T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
755765,St Katherines,2023-06-17T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.96
755765,St Katherines,2023-06-17T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
755765,St Katherines,2023-06-17T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
755765,St Katherines,2023-06-17T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
755765,St Katherines,2023-06-17T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
755765,St Katherines,2023-06-17T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
755765,St Katherines,2023-06-17T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
755765,St Katherines,2023-06-17T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.44
755765,St Katherines,2023-06-17T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.06
755765,St Katherines,2023-06-17T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.34
755765,St Katherines,2023-06-17T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.01
755765,St Katherines,2023-06-17T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.84
755765,St Katherines,2023-06-17T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.75
755765,St Katherines,2023-06-17T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
755765,St Katherines,2023-06-17T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.5
755765,St Katherines,2023-06-17T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
755765,St Katherines,2023-06-17T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.1
755765,St Katherines,2023-06-17T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.69
755765,St Katherines,2023-06-17T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
755765,St Katherines,2023-06-17T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
755765,St Katherines,2023-06-17T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.18
755765,St Katherines,2023-06-17T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
755765,St Katherines,2023-06-17T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
755765,St Katherines,2023-06-17T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
755765,St Katherines,2023-06-17T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
755765,St Katherines,2023-06-17T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
755765,St Katherines,2023-06-17T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
755765,St Katherines,2023-06-17T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.05
755765,St Katherines,2023-06-17T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.41
755765,St Katherines,2023-06-17T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.65
755765,St Katherines,2023-06-17T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.4
755765,St Katherines,2023-06-17T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
755765,St Katherines,2023-06-17T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
755765,St Katherines,2023-06-17T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
755765,St Katherines,2023-06-17T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
755765,St Katherines,2023-06-17T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
755765,St Katherines,2023-06-17T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
755765,St Katherines,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,31.4
755765,St Katherines,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
755765,St Katherines,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
755765,St Katherines,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755765,St Katherines,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
755765,St Katherines,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.44
755765,St Katherines,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.82
755765,St Katherines,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.68
755765,St Katherines,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,61.55
755765,St Katherines,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,41.23
755765,St Katherines,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.87
755765,St Katherines,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
755765,St Katherines,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
755765,St Katherines,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
755765,St Katherines,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
755765,St Katherines,2023-06-17T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.32
755765,St Katherines,2023-06-17T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
755765,St Katherines,2023-06-17T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
755765,St Katherines,2023-06-17T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.47
755765,St Katherines,2023-06-17T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
755765,St Katherines,2023-06-17T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.08
755765,St Katherines,2023-06-17T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
755765,St Katherines,2023-06-17T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
755765,St Katherines,2023-06-17T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
755765,St Katherines,2023-06-17T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
755765,St Katherines,2023-06-17T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
755765,St Katherines,2023-06-17T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.6
755765,St Katherines,2023-06-17T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.76
755765,St Katherines,2023-06-17T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.5
755765,St Katherines,2023-06-17T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.08
755765,St Katherines,2023-06-17T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.6
755765,St Katherines,2023-06-17T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
755765,St Katherines,2023-06-17T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
755765,St Katherines,2023-06-17T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
755765,St Katherines,2023-06-17T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
755765,St Katherines,2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.43
755765,St Katherines,2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
755765,St Katherines,2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.76
755765,St Katherines,2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
755765,St Katherines,2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
755765,St Katherines,2023-06-17T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
755765,St Katherines,2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
755765,St Katherines,2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
755765,St Katherines,2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
755765,St Katherines,2023-06-17T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.76
755765,St Katherines,2023-06-17T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.33
755765,St Katherines,2023-06-17T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.13
755765,St Katherines,2023-06-17T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
755765,St Katherines,2023-06-17T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
755765,St Katherines,2023-06-17T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
755765,St Katherines,2023-06-17T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
755765,St Katherines,2023-06-17T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
755765,St Katherines,2023-06-17T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
755765,St Katherines,2023-06-17T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
755765,St Katherines,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,31.4
755765,St Katherines,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
755765,St Katherines,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
755765,St Katherines,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755765,St Katherines,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
755765,St Katherines,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.29
755765,St Katherines,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.21
755765,St Katherines,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.45
755765,St Katherines,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,55.86
755765,St Katherines,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,42.37
755765,St Katherines,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.23
755765,St Katherines,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
755765,St Katherines,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
755765,St Katherines,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
755765,St Katherines,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
755765,St Katherines,2023-06-17T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
755765,St Katherines,2023-06-17T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
755765,St Katherines,2023-06-17T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
755765,St Katherines,2023-06-17T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.55
755765,St Katherines,2023-06-17T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.32
755765,St Katherines,2023-06-17T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
755765,St Katherines,2023-06-17T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
755765,St Katherines,2023-06-17T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
755765,St Katherines,2023-06-17T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
755765,St Katherines,2023-06-17T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
755765,St Katherines,2023-06-17T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
755765,St Katherines,2023-06-17T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
755765,St Katherines,2023-06-17T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.51
755765,St Katherines,2023-06-17T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.39
755765,St Katherines,2023-06-17T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.49
755765,St Katherines,2023-06-17T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.27
755765,St Katherines,2023-06-17T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
755765,St Katherines,2023-06-17T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
755765,St Katherines,2023-06-17T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
755765,St Katherines,2023-06-17T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
755765,St Katherines,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.06
755765,St Katherines,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
755765,St Katherines,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
755765,St Katherines,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
755765,St Katherines,2023-06-17T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
755765,St Katherines,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
755765,St Katherines,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
755765,St Katherines,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
755765,St Katherines,2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.89
755765,St Katherines,2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.26
755765,St Katherines,2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.03
755765,St Katherines,2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
755765,St Katherines,2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
755765,St Katherines,2023-06-17T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
755765,St Katherines,2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
755765,St Katherines,2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
755765,St Katherines,2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
755765,St Katherines,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,31.4
755765,St Katherines,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
755765,St Katherines,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
755765,St Katherines,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
755765,St Katherines,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755765,St Katherines,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
755765,St Katherines,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.43
755765,St Katherines,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.74
755765,St Katherines,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
755765,St Katherines,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,60.02
755765,St Katherines,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,41.56
755765,St Katherines,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.1
755765,St Katherines,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
755765,St Katherines,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
755765,St Katherines,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
755765,St Katherines,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
755765,St Katherines,2023-06-17T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.72
755765,St Katherines,2023-06-17T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
755765,St Katherines,2023-06-17T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
755765,St Katherines,2023-06-17T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.54
755765,St Katherines,2023-06-17T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
755765,St Katherines,2023-06-17T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
755765,St Katherines,2023-06-17T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
755765,St Katherines,2023-06-17T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
755765,St Katherines,2023-06-17T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
755765,St Katherines,2023-06-17T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
755765,St Katherines,2023-06-17T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
755765,St Katherines,2023-06-17T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.96
755765,St Katherines,2023-06-17T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.31
755765,St Katherines,2023-06-17T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.41
755765,St Katherines,2023-06-17T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.51
755765,St Katherines,2023-06-17T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.56
755765,St Katherines,2023-06-17T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
755765,St Katherines,2023-06-17T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
755765,St Katherines,2023-06-17T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
755765,St Katherines,2023-06-17T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
755765,St Katherines,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.85
755765,St Katherines,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
755765,St Katherines,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.55
755765,St Katherines,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
755765,St Katherines,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
755765,St Katherines,2023-06-17T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
755765,St Katherines,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
755765,St Katherines,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
755765,St Katherines,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
755765,St Katherines,2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.77
755765,St Katherines,2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.17
755765,St Katherines,2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.34
755765,St Katherines,2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.13
755765,St Katherines,2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
755765,St Katherines,2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
755765,St Katherines,2023-06-17T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
755765,St Katherines,2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
755765,St Katherines,2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
755765,St Katherines,2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
755765,St Katherines,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,31.5
755765,St Katherines,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
755765,St Katherines,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
755765,St Katherines,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
755765,St Katherines,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.41
755765,St Katherines,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.11
755765,St Katherines,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
755765,St Katherines,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,62.64
755765,St Katherines,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.56
755765,St Katherines,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.61
755765,St Katherines,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,128.5
755765,St Katherines,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
755765,St Katherines,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
755765,St Katherines,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
755765,St Katherines,2023-06-17T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.32
755765,St Katherines,2023-06-17T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
755765,St Katherines,2023-06-17T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
755765,St Katherines,2023-06-17T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.57
755765,St Katherines,2023-06-17T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
755765,St Katherines,2023-06-17T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.65
755765,St Katherines,2023-06-17T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
755765,St Katherines,2023-06-17T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
755765,St Katherines,2023-06-17T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
755765,St Katherines,2023-06-17T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
755765,St Katherines,2023-06-17T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.64
755765,St Katherines,2023-06-17T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
755765,St Katherines,2023-06-17T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.38
755765,St Katherines,2023-06-17T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.86
755765,St Katherines,2023-06-17T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.43
755765,St Katherines,2023-06-17T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.9
755765,St Katherines,2023-06-17T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
755765,St Katherines,2023-06-17T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
755765,St Katherines,2023-06-17T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
755765,St Katherines,2023-06-17T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
755765,St Katherines,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.41
755765,St Katherines,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
755765,St Katherines,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
755765,St Katherines,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
755765,St Katherines,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
755765,St Katherines,2023-06-17T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
755765,St Katherines,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
755765,St Katherines,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
755765,St Katherines,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
755765,St Katherines,2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.85
755765,St Katherines,2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.92
755765,St Katherines,2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.03
755765,St Katherines,2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
755765,St Katherines,2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
755765,St Katherines,2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
755765,St Katherines,2023-06-17T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
755765,St Katherines,2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
755765,St Katherines,2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
755765,St Katherines,2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
755765,St Katherines,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,31.5
755765,St Katherines,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
755765,St Katherines,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
755765,St Katherines,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
755765,St Katherines,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755765,St Katherines,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
755765,St Katherines,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.22
755765,St Katherines,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.98
755765,St Katherines,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
755765,St Katherines,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,51.51
755765,St Katherines,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.69
755765,St Katherines,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.62
755765,St Katherines,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
755765,St Katherines,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
755765,St Katherines,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
755765,St Katherines,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
755765,St Katherines,2023-06-17T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.33
755765,St Katherines,2023-06-17T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-06-17T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
755765,St Katherines,2023-06-17T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.85
755765,St Katherines,2023-06-17T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
755765,St Katherines,2023-06-17T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.82
755765,St Katherines,2023-06-17T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
755765,St Katherines,2023-06-17T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
755765,St Katherines,2023-06-17T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
755765,St Katherines,2023-06-17T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
755765,St Katherines,2023-06-17T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-17T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.58
755765,St Katherines,2023-06-17T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.49
755765,St Katherines,2023-06-17T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.55
755765,St Katherines,2023-06-17T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.29
755765,St Katherines,2023-06-17T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.73
755765,St Katherines,2023-06-17T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
755765,St Katherines,2023-06-17T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
755765,St Katherines,2023-06-17T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
755765,St Katherines,2023-06-17T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
755765,St Katherines,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.3
755765,St Katherines,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
