Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
755765,St Katherines,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
755765,St Katherines,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
755765,St Katherines,2023-06-17T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
755765,St Katherines,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
755765,St Katherines,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
755765,St Katherines,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
755765,St Katherines,2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.38
755765,St Katherines,2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.4
755765,St Katherines,2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.08
755765,St Katherines,2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.82
755765,St Katherines,2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
755765,St Katherines,2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
755765,St Katherines,2023-06-17T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
755765,St Katherines,2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
755765,St Katherines,2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
755765,St Katherines,2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
755765,St Katherines,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,31.6
755765,St Katherines,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
755765,St Katherines,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
755765,St Katherines,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755765,St Katherines,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
755765,St Katherines,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.3
755765,St Katherines,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.88
755765,St Katherines,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
755765,St Katherines,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,57.98
755765,St Katherines,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.85
755765,St Katherines,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.75
755765,St Katherines,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,113.1
755765,St Katherines,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
755765,St Katherines,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
755765,St Katherines,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
755765,St Katherines,2023-06-17T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.6
755765,St Katherines,2023-06-17T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
755765,St Katherines,2023-06-17T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
755765,St Katherines,2023-06-17T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.94
755765,St Katherines,2023-06-17T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.92
755765,St Katherines,2023-06-17T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.19
755765,St Katherines,2023-06-17T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
755765,St Katherines,2023-06-17T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
755765,St Katherines,2023-06-17T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
755765,St Katherines,2023-06-17T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
755765,St Katherines,2023-06-17T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.39
755765,St Katherines,2023-06-17T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
755765,St Katherines,2023-06-17T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.2
755765,St Katherines,2023-06-17T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.16
755765,St Katherines,2023-06-17T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.72
755765,St Katherines,2023-06-17T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.68
755765,St Katherines,2023-06-17T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
755765,St Katherines,2023-06-17T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.3
755765,St Katherines,2023-06-17T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
755765,St Katherines,2023-06-17T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
755765,St Katherines,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.76
755765,St Katherines,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
755765,St Katherines,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.09
755765,St Katherines,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
755765,St Katherines,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
755765,St Katherines,2023-06-17T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
755765,St Katherines,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
755765,St Katherines,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
755765,St Katherines,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
755765,St Katherines,2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.88
755765,St Katherines,2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.28
755765,St Katherines,2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
755765,St Katherines,2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
755765,St Katherines,2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
755765,St Katherines,2023-06-17T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
755765,St Katherines,2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
755765,St Katherines,2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
755765,St Katherines,2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
755765,St Katherines,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,31.6
755765,St Katherines,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
755765,St Katherines,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
755765,St Katherines,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755765,St Katherines,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
755765,St Katherines,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.63
755765,St Katherines,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.4
755765,St Katherines,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
755765,St Katherines,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,58.07
755765,St Katherines,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.12
755765,St Katherines,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,41.46
755765,St Katherines,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,120.9
755765,St Katherines,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
755765,St Katherines,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
755765,St Katherines,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
755765,St Katherines,2023-06-17T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.33
755765,St Katherines,2023-06-17T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
755765,St Katherines,2023-06-17T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-06-17T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.86
755765,St Katherines,2023-06-17T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
755765,St Katherines,2023-06-17T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
755765,St Katherines,2023-06-17T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
755765,St Katherines,2023-06-17T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
755765,St Katherines,2023-06-17T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
755765,St Katherines,2023-06-17T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
755765,St Katherines,2023-06-17T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
755765,St Katherines,2023-06-17T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
755765,St Katherines,2023-06-17T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.21
755765,St Katherines,2023-06-17T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.5
755765,St Katherines,2023-06-17T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.11
755765,St Katherines,2023-06-17T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.38
755765,St Katherines,2023-06-17T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
755765,St Katherines,2023-06-17T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
755765,St Katherines,2023-06-17T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
755765,St Katherines,2023-06-17T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
755765,St Katherines,2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.79
755765,St Katherines,2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755765,St Katherines,2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
755765,St Katherines,2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
755765,St Katherines,2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
755765,St Katherines,2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
755765,St Katherines,2023-06-17T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
755765,St Katherines,2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
755765,St Katherines,2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
755765,St Katherines,2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
755765,St Katherines,2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.14
755765,St Katherines,2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.07
755765,St Katherines,2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.41
755765,St Katherines,2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
755765,St Katherines,2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
755765,St Katherines,2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
755765,St Katherines,2023-06-17T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
755765,St Katherines,2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
755765,St Katherines,2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
755765,St Katherines,2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
755765,St Katherines,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,31.7
755765,St Katherines,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
755765,St Katherines,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
755765,St Katherines,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
755765,St Katherines,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755765,St Katherines,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
755765,St Katherines,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.51
755765,St Katherines,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.88
755765,St Katherines,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
755765,St Katherines,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,47.83
755765,St Katherines,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,34.24
755765,St Katherines,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.34
755765,St Katherines,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
755765,St Katherines,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
755765,St Katherines,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
755765,St Katherines,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
755765,St Katherines,2023-06-17T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.77
755765,St Katherines,2023-06-17T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
755765,St Katherines,2023-06-17T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
755765,St Katherines,2023-06-17T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.86
755765,St Katherines,2023-06-17T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
755765,St Katherines,2023-06-17T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.8
755765,St Katherines,2023-06-17T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
755765,St Katherines,2023-06-17T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
755765,St Katherines,2023-06-17T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
755765,St Katherines,2023-06-17T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
755765,St Katherines,2023-06-17T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-17T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
755765,St Katherines,2023-06-17T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.49
755765,St Katherines,2023-06-17T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.27
755765,St Katherines,2023-06-17T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.42
755765,St Katherines,2023-06-17T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.15
755765,St Katherines,2023-06-17T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
755765,St Katherines,2023-06-17T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
755765,St Katherines,2023-06-17T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
755765,St Katherines,2023-06-17T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.2
755765,St Katherines,2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.0
755765,St Katherines,2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
755765,St Katherines,2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
755765,St Katherines,2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
755765,St Katherines,2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
755765,St Katherines,2023-06-17T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
755765,St Katherines,2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
755765,St Katherines,2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
755765,St Katherines,2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
755765,St Katherines,2023-06-17T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.32
755765,St Katherines,2023-06-17T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.45
755765,St Katherines,2023-06-17T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.37
755765,St Katherines,2023-06-17T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
755765,St Katherines,2023-06-17T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
755765,St Katherines,2023-06-17T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
755765,St Katherines,2023-06-17T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
755765,St Katherines,2023-06-17T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
755765,St Katherines,2023-06-17T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
755765,St Katherines,2023-06-17T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
755765,St Katherines,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,31.8
755765,St Katherines,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
755765,St Katherines,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
755765,St Katherines,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755765,St Katherines,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
755765,St Katherines,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.67
755765,St Katherines,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.54
755765,St Katherines,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
755765,St Katherines,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,44.12
755765,St Katherines,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.96
755765,St Katherines,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.79
755765,St Katherines,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
755765,St Katherines,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
755765,St Katherines,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
755765,St Katherines,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
755765,St Katherines,2023-06-17T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
755765,St Katherines,2023-06-17T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
755765,St Katherines,2023-06-17T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
755765,St Katherines,2023-06-17T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.73
755765,St Katherines,2023-06-17T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
755765,St Katherines,2023-06-17T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.72
755765,St Katherines,2023-06-17T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
755765,St Katherines,2023-06-17T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
755765,St Katherines,2023-06-17T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
755765,St Katherines,2023-06-17T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
755765,St Katherines,2023-06-17T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
755765,St Katherines,2023-06-17T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.66
755765,St Katherines,2023-06-17T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.02
755765,St Katherines,2023-06-17T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.48
755765,St Katherines,2023-06-17T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.16
755765,St Katherines,2023-06-17T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.99
755765,St Katherines,2023-06-17T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
755765,St Katherines,2023-06-17T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
755765,St Katherines,2023-06-17T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
755765,St Katherines,2023-06-17T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.6
755765,St Katherines,2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.91
755765,St Katherines,2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
755765,St Katherines,2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
755765,St Katherines,2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
755765,St Katherines,2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
755765,St Katherines,2023-06-17T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
755765,St Katherines,2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
755765,St Katherines,2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
755765,St Katherines,2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
755765,St Katherines,2023-06-17T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.5
755765,St Katherines,2023-06-17T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.09
755765,St Katherines,2023-06-17T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.48
755765,St Katherines,2023-06-17T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
755765,St Katherines,2023-06-17T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
755765,St Katherines,2023-06-17T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
755765,St Katherines,2023-06-17T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
755765,St Katherines,2023-06-17T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
755765,St Katherines,2023-06-17T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
755765,St Katherines,2023-06-17T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
755765,St Katherines,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,31.8
755765,St Katherines,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
755765,St Katherines,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
755765,St Katherines,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
755765,St Katherines,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755765,St Katherines,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
755765,St Katherines,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.5
755765,St Katherines,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.37
755765,St Katherines,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
755765,St Katherines,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
755765,St Katherines,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.91
755765,St Katherines,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.41
755765,St Katherines,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
755765,St Katherines,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
755765,St Katherines,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
755765,St Katherines,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
755765,St Katherines,2023-06-17T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
755765,St Katherines,2023-06-17T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
755765,St Katherines,2023-06-17T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
755765,St Katherines,2023-06-17T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.43
755765,St Katherines,2023-06-17T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
755765,St Katherines,2023-06-17T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.52
755765,St Katherines,2023-06-17T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
755765,St Katherines,2023-06-17T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
755765,St Katherines,2023-06-17T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
755765,St Katherines,2023-06-17T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
755765,St Katherines,2023-06-17T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-17T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.16
755765,St Katherines,2023-06-17T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.42
755765,St Katherines,2023-06-17T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.02
755765,St Katherines,2023-06-17T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.16
755765,St Katherines,2023-06-17T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.81
755765,St Katherines,2023-06-17T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
755765,St Katherines,2023-06-17T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.9
755765,St Katherines,2023-06-17T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
755765,St Katherines,2023-06-17T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
755765,St Katherines,2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.36
755765,St Katherines,2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
755765,St Katherines,2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
755765,St Katherines,2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
755765,St Katherines,2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
755765,St Katherines,2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
755765,St Katherines,2023-06-17T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
755765,St Katherines,2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
755765,St Katherines,2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
755765,St Katherines,2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
755765,St Katherines,2023-06-17T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.98
755765,St Katherines,2023-06-17T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.0
755765,St Katherines,2023-06-17T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.55
755765,St Katherines,2023-06-17T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
755765,St Katherines,2023-06-17T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
755765,St Katherines,2023-06-17T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
755765,St Katherines,2023-06-17T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
755765,St Katherines,2023-06-17T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
755765,St Katherines,2023-06-17T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
755765,St Katherines,2023-06-17T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
755765,St Katherines,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,31.9
755765,St Katherines,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
755765,St Katherines,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
755765,St Katherines,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755765,St Katherines,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
755765,St Katherines,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.17
755765,St Katherines,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.96
755765,St Katherines,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
755765,St Katherines,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,46.19
755765,St Katherines,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.52
755765,St Katherines,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.75
755765,St Katherines,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
755765,St Katherines,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
755765,St Katherines,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
755765,St Katherines,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
755765,St Katherines,2023-06-17T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.57
755765,St Katherines,2023-06-17T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-17T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-06-17T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
755765,St Katherines,2023-06-17T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
755765,St Katherines,2023-06-17T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.54
755765,St Katherines,2023-06-17T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
755765,St Katherines,2023-06-17T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
755765,St Katherines,2023-06-17T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
755765,St Katherines,2023-06-17T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
755765,St Katherines,2023-06-17T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
755765,St Katherines,2023-06-17T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.02
755765,St Katherines,2023-06-17T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.31
755765,St Katherines,2023-06-17T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.6
755765,St Katherines,2023-06-17T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.99
755765,St Katherines,2023-06-17T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.69
755765,St Katherines,2023-06-17T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
755765,St Katherines,2023-06-17T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
755765,St Katherines,2023-06-17T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.9
755765,St Katherines,2023-06-17T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.4
755765,St Katherines,2023-06-17T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.13
755765,St Katherines,2023-06-17T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-17T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
755765,St Katherines,2023-06-17T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
755765,St Katherines,2023-06-17T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
755765,St Katherines,2023-06-17T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
755765,St Katherines,2023-06-17T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
755765,St Katherines,2023-06-17T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
755765,St Katherines,2023-06-17T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
755765,St Katherines,2023-06-17T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
755765,St Katherines,2023-06-17T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.32
755765,St Katherines,2023-06-17T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.05
755765,St Katherines,2023-06-17T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.92
755765,St Katherines,2023-06-17T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
755765,St Katherines,2023-06-17T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
755765,St Katherines,2023-06-17T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
755765,St Katherines,2023-06-17T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
755765,St Katherines,2023-06-17T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
755765,St Katherines,2023-06-17T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
755765,St Katherines,2023-06-17T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
755765,St Katherines,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,32.0
755765,St Katherines,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
755765,St Katherines,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
755765,St Katherines,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
755765,St Katherines,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755765,St Katherines,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
755765,St Katherines,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.61
755765,St Katherines,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.07
755765,St Katherines,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
755765,St Katherines,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,46.69
755765,St Katherines,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.26
755765,St Katherines,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.4
755765,St Katherines,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
755765,St Katherines,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
755765,St Katherines,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
755765,St Katherines,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
755765,St Katherines,2023-06-17T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.15
755765,St Katherines,2023-06-17T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-17T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
755765,St Katherines,2023-06-17T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
755765,St Katherines,2023-06-17T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
755765,St Katherines,2023-06-17T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
755765,St Katherines,2023-06-17T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
755765,St Katherines,2023-06-17T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
755765,St Katherines,2023-06-17T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
755765,St Katherines,2023-06-17T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
755765,St Katherines,2023-06-17T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.82
755765,St Katherines,2023-06-17T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.52
755765,St Katherines,2023-06-17T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.74
755765,St Katherines,2023-06-17T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.55
755765,St Katherines,2023-06-17T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.67
755765,St Katherines,2023-06-17T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.59
755765,St Katherines,2023-06-17T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
755765,St Katherines,2023-06-17T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.5
755765,St Katherines,2023-06-17T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.1
755765,St Katherines,2023-06-17T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
755765,St Katherines,2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.5
755765,St Katherines,2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
755765,St Katherines,2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
755765,St Katherines,2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
755765,St Katherines,2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
755765,St Katherines,2023-06-17T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
755765,St Katherines,2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
755765,St Katherines,2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
755765,St Katherines,2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
755765,St Katherines,2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.79
755765,St Katherines,2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.19
755765,St Katherines,2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.39
755765,St Katherines,2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
755765,St Katherines,2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
755765,St Katherines,2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
755765,St Katherines,2023-06-17T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
755765,St Katherines,2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
755765,St Katherines,2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
755765,St Katherines,2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
755765,St Katherines,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,32.1
755765,St Katherines,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
755765,St Katherines,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
755765,St Katherines,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755765,St Katherines,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
755765,St Katherines,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.27
755765,St Katherines,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.59
755765,St Katherines,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
755765,St Katherines,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,46.83
755765,St Katherines,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,33.41
755765,St Katherines,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.56
755765,St Katherines,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
755765,St Katherines,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
755765,St Katherines,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
755765,St Katherines,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
755765,St Katherines,2023-06-17T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.8
755765,St Katherines,2023-06-17T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
755765,St Katherines,2023-06-17T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
755765,St Katherines,2023-06-17T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
755765,St Katherines,2023-06-17T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
755765,St Katherines,2023-06-17T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
755765,St Katherines,2023-06-17T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
755765,St Katherines,2023-06-17T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
755765,St Katherines,2023-06-17T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
755765,St Katherines,2023-06-17T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
755765,St Katherines,2023-06-17T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
755765,St Katherines,2023-06-17T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-17T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.34
755765,St Katherines,2023-06-17T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.18
755765,St Katherines,2023-06-17T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.17
755765,St Katherines,2023-06-17T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.8
755765,St Katherines,2023-06-17T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-17T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.6
755765,St Katherines,2023-06-17T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.3
755765,St Katherines,2023-06-17T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.1
755765,St Katherines,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.16
755765,St Katherines,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
755765,St Katherines,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
755765,St Katherines,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
755765,St Katherines,2023-06-17T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
755765,St Katherines,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
755765,St Katherines,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
755765,St Katherines,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
755765,St Katherines,2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.9
755765,St Katherines,2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.4
755765,St Katherines,2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.33
755765,St Katherines,2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
755765,St Katherines,2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
755765,St Katherines,2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
755765,St Katherines,2023-06-17T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
755765,St Katherines,2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
755765,St Katherines,2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
755765,St Katherines,2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
755765,St Katherines,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,32.2
755765,St Katherines,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
755765,St Katherines,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
755765,St Katherines,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755765,St Katherines,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
755765,St Katherines,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.98
755765,St Katherines,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
755765,St Katherines,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
755765,St Katherines,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,49.19
755765,St Katherines,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,39.12
755765,St Katherines,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.16
755765,St Katherines,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
755765,St Katherines,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
755765,St Katherines,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
755765,St Katherines,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
755765,St Katherines,2023-06-17T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
755765,St Katherines,2023-06-17T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
755765,St Katherines,2023-06-17T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
755765,St Katherines,2023-06-17T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
755765,St Katherines,2023-06-17T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
755765,St Katherines,2023-06-17T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.65
755765,St Katherines,2023-06-17T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
755765,St Katherines,2023-06-17T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
755765,St Katherines,2023-06-17T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
755765,St Katherines,2023-06-17T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
755765,St Katherines,2023-06-17T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-17T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.22
755765,St Katherines,2023-06-17T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.7
755765,St Katherines,2023-06-17T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.39
755765,St Katherines,2023-06-17T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.52
755765,St Katherines,2023-06-17T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.27
755765,St Katherines,2023-06-17T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
755765,St Katherines,2023-06-17T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.6
755765,St Katherines,2023-06-17T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.2
755765,St Katherines,2023-06-17T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.4
755765,St Katherines,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.16
755765,St Katherines,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
755765,St Katherines,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
755765,St Katherines,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
755765,St Katherines,2023-06-17T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
755765,St Katherines,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
755765,St Katherines,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
755765,St Katherines,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
755765,St Katherines,2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.16
755765,St Katherines,2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.12
755765,St Katherines,2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.7
755765,St Katherines,2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
755765,St Katherines,2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
755765,St Katherines,2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
755765,St Katherines,2023-06-17T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
755765,St Katherines,2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
755765,St Katherines,2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
755765,St Katherines,2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
755765,St Katherines,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,32.3
755765,St Katherines,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
755765,St Katherines,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
755765,St Katherines,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
755765,St Katherines,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755765,St Katherines,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
755765,St Katherines,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.77
755765,St Katherines,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.79
755765,St Katherines,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
755765,St Katherines,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,46.99
755765,St Katherines,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,41.87
755765,St Katherines,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.62
755765,St Katherines,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
755765,St Katherines,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
755765,St Katherines,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
755765,St Katherines,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
755765,St Katherines,2023-06-17T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-17T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
755765,St Katherines,2023-06-17T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
