Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-17T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
755765,St Katherines,2023-06-17T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
755765,St Katherines,2023-06-17T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.59
755765,St Katherines,2023-06-17T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
755765,St Katherines,2023-06-17T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
755765,St Katherines,2023-06-17T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
755765,St Katherines,2023-06-17T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
755765,St Katherines,2023-06-17T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-17T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.85
755765,St Katherines,2023-06-17T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.46
755765,St Katherines,2023-06-17T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.9
755765,St Katherines,2023-06-17T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.18
755765,St Katherines,2023-06-17T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.92
755765,St Katherines,2023-06-17T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
755765,St Katherines,2023-06-17T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.6
755765,St Katherines,2023-06-17T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.4
755765,St Katherines,2023-06-17T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.0
755765,St Katherines,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.01
755765,St Katherines,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
755765,St Katherines,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
755765,St Katherines,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
755765,St Katherines,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
755765,St Katherines,2023-06-17T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
755765,St Katherines,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
755765,St Katherines,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
755765,St Katherines,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
755765,St Katherines,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.05
755765,St Katherines,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.57
755765,St Katherines,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.17
755765,St Katherines,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
755765,St Katherines,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
755765,St Katherines,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
755765,St Katherines,2023-06-17T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
755765,St Katherines,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
755765,St Katherines,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
755765,St Katherines,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
755765,St Katherines,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,32.5
755765,St Katherines,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
755765,St Katherines,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
755765,St Katherines,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755765,St Katherines,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
755765,St Katherines,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.56
755765,St Katherines,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.51
755765,St Katherines,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
755765,St Katherines,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,45.11
755765,St Katherines,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,36.61
755765,St Katherines,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.16
755765,St Katherines,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
755765,St Katherines,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
755765,St Katherines,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
755765,St Katherines,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
755765,St Katherines,2023-06-17T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-17T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
755765,St Katherines,2023-06-17T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
755765,St Katherines,2023-06-17T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
755765,St Katherines,2023-06-17T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
755765,St Katherines,2023-06-17T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
755765,St Katherines,2023-06-17T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
755765,St Katherines,2023-06-17T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
755765,St Katherines,2023-06-17T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
755765,St Katherines,2023-06-17T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
755765,St Katherines,2023-06-17T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.6
755765,St Katherines,2023-06-17T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.63
755765,St Katherines,2023-06-17T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
755765,St Katherines,2023-06-17T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
755765,St Katherines,2023-06-17T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.8
755765,St Katherines,2023-06-17T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
755765,St Katherines,2023-06-17T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
755765,St Katherines,2023-06-17T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
755765,St Katherines,2023-06-17T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
755765,St Katherines,2023-06-17T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
755765,St Katherines,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.18
755765,St Katherines,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
755765,St Katherines,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
755765,St Katherines,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
755765,St Katherines,2023-06-17T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
755765,St Katherines,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
755765,St Katherines,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
755765,St Katherines,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
755765,St Katherines,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.06
755765,St Katherines,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.76
755765,St Katherines,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.1
755765,St Katherines,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
755765,St Katherines,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
755765,St Katherines,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
755765,St Katherines,2023-06-17T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
755765,St Katherines,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
755765,St Katherines,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
755765,St Katherines,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
755765,St Katherines,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,32.6
755765,St Katherines,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
755765,St Katherines,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755765,St Katherines,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
755765,St Katherines,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755765,St Katherines,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
755765,St Katherines,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.77
755765,St Katherines,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.91
755765,St Katherines,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
755765,St Katherines,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,37.49
755765,St Katherines,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.89
755765,St Katherines,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.19
755765,St Katherines,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
755765,St Katherines,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
755765,St Katherines,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
755765,St Katherines,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
755765,St Katherines,2023-06-17T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.82
755765,St Katherines,2023-06-17T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
755765,St Katherines,2023-06-17T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
755765,St Katherines,2023-06-17T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
755765,St Katherines,2023-06-17T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
755765,St Katherines,2023-06-17T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.2
755765,St Katherines,2023-06-17T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
755765,St Katherines,2023-06-17T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
755765,St Katherines,2023-06-17T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
755765,St Katherines,2023-06-17T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
755765,St Katherines,2023-06-17T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
755765,St Katherines,2023-06-17T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
755765,St Katherines,2023-06-17T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.39
755765,St Katherines,2023-06-17T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.91
755765,St Katherines,2023-06-17T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
755765,St Katherines,2023-06-17T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
755765,St Katherines,2023-06-17T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
755765,St Katherines,2023-06-17T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
755765,St Katherines,2023-06-17T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
755765,St Katherines,2023-06-17T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
755765,St Katherines,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.27
755765,St Katherines,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
755765,St Katherines,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
755765,St Katherines,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
755765,St Katherines,2023-06-17T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
755765,St Katherines,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
755765,St Katherines,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
755765,St Katherines,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
755765,St Katherines,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.47
755765,St Katherines,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.41
755765,St Katherines,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.39
755765,St Katherines,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
755765,St Katherines,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
755765,St Katherines,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
755765,St Katherines,2023-06-17T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
755765,St Katherines,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
755765,St Katherines,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
755765,St Katherines,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
755765,St Katherines,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,32.7
755765,St Katherines,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
755765,St Katherines,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
755765,St Katherines,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755765,St Katherines,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
755765,St Katherines,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.29
755765,St Katherines,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.45
755765,St Katherines,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
755765,St Katherines,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,38.72
755765,St Katherines,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.29
755765,St Katherines,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.28
755765,St Katherines,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
755765,St Katherines,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
755765,St Katherines,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
755765,St Katherines,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
755765,St Katherines,2023-06-17T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
755765,St Katherines,2023-06-17T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
755765,St Katherines,2023-06-17T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
755765,St Katherines,2023-06-17T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.52
755765,St Katherines,2023-06-17T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
755765,St Katherines,2023-06-17T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.51
755765,St Katherines,2023-06-17T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
755765,St Katherines,2023-06-17T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
755765,St Katherines,2023-06-17T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
755765,St Katherines,2023-06-17T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
755765,St Katherines,2023-06-17T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.79
755765,St Katherines,2023-06-17T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.95
755765,St Katherines,2023-06-17T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
755765,St Katherines,2023-06-17T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.01
755765,St Katherines,2023-06-17T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.48
755765,St Katherines,2023-06-17T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
755765,St Katherines,2023-06-17T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
755765,St Katherines,2023-06-17T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
755765,St Katherines,2023-06-17T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
755765,St Katherines,2023-06-17T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
755765,St Katherines,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.26
755765,St Katherines,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
755765,St Katherines,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
755765,St Katherines,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755765,St Katherines,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
755765,St Katherines,2023-06-17T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
755765,St Katherines,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
755765,St Katherines,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
755765,St Katherines,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
755765,St Katherines,2023-06-17T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.24
755765,St Katherines,2023-06-17T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.01
755765,St Katherines,2023-06-17T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.76
755765,St Katherines,2023-06-17T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
755765,St Katherines,2023-06-17T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
755765,St Katherines,2023-06-17T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
755765,St Katherines,2023-06-17T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
755765,St Katherines,2023-06-17T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
755765,St Katherines,2023-06-17T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
755765,St Katherines,2023-06-17T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
755765,St Katherines,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,32.8
755765,St Katherines,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
755765,St Katherines,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
755765,St Katherines,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755765,St Katherines,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
755765,St Katherines,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.81
755765,St Katherines,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.05
755765,St Katherines,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
755765,St Katherines,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,40.23
755765,St Katherines,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.77
755765,St Katherines,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.2
755765,St Katherines,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
755765,St Katherines,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
755765,St Katherines,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
755765,St Katherines,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
755765,St Katherines,2023-06-17T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.34
755765,St Katherines,2023-06-17T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
755765,St Katherines,2023-06-17T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
755765,St Katherines,2023-06-17T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
755765,St Katherines,2023-06-17T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
755765,St Katherines,2023-06-17T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.72
755765,St Katherines,2023-06-17T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
755765,St Katherines,2023-06-17T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
755765,St Katherines,2023-06-17T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
755765,St Katherines,2023-06-17T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
755765,St Katherines,2023-06-17T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.63
755765,St Katherines,2023-06-17T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
755765,St Katherines,2023-06-17T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
755765,St Katherines,2023-06-17T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.26
755765,St Katherines,2023-06-17T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
755765,St Katherines,2023-06-17T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.26
755765,St Katherines,2023-06-17T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
755765,St Katherines,2023-06-17T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
755765,St Katherines,2023-06-17T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
755765,St Katherines,2023-06-17T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
755765,St Katherines,2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.72
755765,St Katherines,2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.95
755765,St Katherines,2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
755765,St Katherines,2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
755765,St Katherines,2023-06-17T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
755765,St Katherines,2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
755765,St Katherines,2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
755765,St Katherines,2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
755765,St Katherines,2023-06-17T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.98
755765,St Katherines,2023-06-17T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.92
755765,St Katherines,2023-06-17T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-17T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
755765,St Katherines,2023-06-17T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
755765,St Katherines,2023-06-17T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
755765,St Katherines,2023-06-17T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
755765,St Katherines,2023-06-17T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
755765,St Katherines,2023-06-17T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
755765,St Katherines,2023-06-17T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
755765,St Katherines,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,32.9
755765,St Katherines,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755765,St Katherines,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
755765,St Katherines,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755765,St Katherines,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
755765,St Katherines,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755765,St Katherines,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
755765,St Katherines,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.68
755765,St Katherines,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
755765,St Katherines,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
755765,St Katherines,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,41.86
755765,St Katherines,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.8
755765,St Katherines,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.92
755765,St Katherines,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
755765,St Katherines,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
755765,St Katherines,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
755765,St Katherines,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
755765,St Katherines,2023-06-17T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.13
755765,St Katherines,2023-06-17T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
755765,St Katherines,2023-06-17T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
755765,St Katherines,2023-06-17T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
755765,St Katherines,2023-06-17T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
755765,St Katherines,2023-06-17T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
755765,St Katherines,2023-06-17T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
755765,St Katherines,2023-06-17T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
755765,St Katherines,2023-06-17T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
755765,St Katherines,2023-06-17T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
755765,St Katherines,2023-06-17T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
755765,St Katherines,2023-06-17T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-17T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
755765,St Katherines,2023-06-17T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.49
755765,St Katherines,2023-06-17T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.83
755765,St Katherines,2023-06-17T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
755765,St Katherines,2023-06-17T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
755765,St Katherines,2023-06-17T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
755765,St Katherines,2023-06-17T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
755765,St Katherines,2023-06-17T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
755765,St Katherines,2023-06-17T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.89
755765,St Katherines,2023-06-17T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-17T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-06-17T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
755765,St Katherines,2023-06-17T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
755765,St Katherines,2023-06-17T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
755765,St Katherines,2023-06-17T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
755765,St Katherines,2023-06-17T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
755765,St Katherines,2023-06-17T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
755765,St Katherines,2023-06-17T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
755765,St Katherines,2023-06-17T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.33
755765,St Katherines,2023-06-17T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.77
755765,St Katherines,2023-06-17T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.18
755765,St Katherines,2023-06-17T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
755765,St Katherines,2023-06-17T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
755765,St Katherines,2023-06-17T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
755765,St Katherines,2023-06-17T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
755765,St Katherines,2023-06-17T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
755765,St Katherines,2023-06-17T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
755765,St Katherines,2023-06-17T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
755765,St Katherines,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,33.1
755765,St Katherines,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755765,St Katherines,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
755765,St Katherines,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755765,St Katherines,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
755765,St Katherines,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755765,St Katherines,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
755765,St Katherines,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.16
755765,St Katherines,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.11
755765,St Katherines,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
755765,St Katherines,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,42.57
755765,St Katherines,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.35
755765,St Katherines,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.94
755765,St Katherines,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
755765,St Katherines,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
755765,St Katherines,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
755765,St Katherines,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
755765,St Katherines,2023-06-17T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.47
755765,St Katherines,2023-06-17T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
755765,St Katherines,2023-06-17T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
755765,St Katherines,2023-06-17T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
755765,St Katherines,2023-06-17T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
755765,St Katherines,2023-06-17T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.67
755765,St Katherines,2023-06-17T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
755765,St Katherines,2023-06-17T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
755765,St Katherines,2023-06-17T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
755765,St Katherines,2023-06-17T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
755765,St Katherines,2023-06-17T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
755765,St Katherines,2023-06-17T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.01
755765,St Katherines,2023-06-17T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-17T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.81
755765,St Katherines,2023-06-17T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.6
755765,St Katherines,2023-06-17T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.83
755765,St Katherines,2023-06-17T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
755765,St Katherines,2023-06-17T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
755765,St Katherines,2023-06-17T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
755765,St Katherines,2023-06-17T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
755765,St Katherines,2023-06-17T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.88
755765,St Katherines,2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-06-17T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.58
755765,St Katherines,2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
755765,St Katherines,2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
755765,St Katherines,2023-06-17T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
755765,St Katherines,2023-06-17T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
755765,St Katherines,2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
755765,St Katherines,2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
755765,St Katherines,2023-06-17T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.75
755765,St Katherines,2023-06-17T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.96
755765,St Katherines,2023-06-17T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.44
755765,St Katherines,2023-06-17T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
755765,St Katherines,2023-06-17T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
755765,St Katherines,2023-06-17T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
755765,St Katherines,2023-06-17T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
755765,St Katherines,2023-06-17T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
755765,St Katherines,2023-06-17T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
755765,St Katherines,2023-06-17T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
755765,St Katherines,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,33.2
755765,St Katherines,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755765,St Katherines,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
755765,St Katherines,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755765,St Katherines,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
755765,St Katherines,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755765,St Katherines,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
755765,St Katherines,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.88
755765,St Katherines,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
755765,St Katherines,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
755765,St Katherines,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,41.2
755765,St Katherines,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.74
755765,St Katherines,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.65
755765,St Katherines,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
755765,St Katherines,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
755765,St Katherines,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
755765,St Katherines,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
755765,St Katherines,2023-06-17T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.72
755765,St Katherines,2023-06-17T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
755765,St Katherines,2023-06-17T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
755765,St Katherines,2023-06-17T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
755765,St Katherines,2023-06-17T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
755765,St Katherines,2023-06-17T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
755765,St Katherines,2023-06-17T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
755765,St Katherines,2023-06-17T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
755765,St Katherines,2023-06-17T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
755765,St Katherines,2023-06-17T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
755765,St Katherines,2023-06-17T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
755765,St Katherines,2023-06-17T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.02
755765,St Katherines,2023-06-17T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.02
755765,St Katherines,2023-06-17T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.74
755765,St Katherines,2023-06-17T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.61
755765,St Katherines,2023-06-17T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.96
755765,St Katherines,2023-06-17T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
755765,St Katherines,2023-06-17T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
755765,St Katherines,2023-06-17T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
755765,St Katherines,2023-06-17T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
755765,St Katherines,2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.61
755765,St Katherines,2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.46
755765,St Katherines,2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
755765,St Katherines,2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
755765,St Katherines,2023-06-17T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
755765,St Katherines,2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
755765,St Katherines,2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
755765,St Katherines,2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
755765,St Katherines,2023-06-17T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.39
755765,St Katherines,2023-06-17T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.45
755765,St Katherines,2023-06-17T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.1
755765,St Katherines,2023-06-17T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
755765,St Katherines,2023-06-17T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
755765,St Katherines,2023-06-17T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
755765,St Katherines,2023-06-17T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
755765,St Katherines,2023-06-17T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
755765,St Katherines,2023-06-17T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
755765,St Katherines,2023-06-17T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
755765,St Katherines,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,33.3
755765,St Katherines,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
755765,St Katherines,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755765,St Katherines,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
755765,St Katherines,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755765,St Katherines,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
755765,St Katherines,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.77
755765,St Katherines,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.75
755765,St Katherines,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
755765,St Katherines,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,40.46
755765,St Katherines,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.35
755765,St Katherines,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.3
755765,St Katherines,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
755765,St Katherines,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
755765,St Katherines,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
755765,St Katherines,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
755765,St Katherines,2023-06-17T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-17T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
755765,St Katherines,2023-06-17T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
755765,St Katherines,2023-06-17T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
755765,St Katherines,2023-06-17T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
755765,St Katherines,2023-06-17T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
755765,St Katherines,2023-06-17T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
755765,St Katherines,2023-06-17T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
755765,St Katherines,2023-06-17T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
755765,St Katherines,2023-06-17T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
755765,St Katherines,2023-06-17T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
755765,St Katherines,2023-06-17T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
755765,St Katherines,2023-06-17T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
755765,St Katherines,2023-06-17T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.69
755765,St Katherines,2023-06-17T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
755765,St Katherines,2023-06-17T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
755765,St Katherines,2023-06-17T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
755765,St Katherines,2023-06-17T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
755765,St Katherines,2023-06-17T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
755765,St Katherines,2023-06-17T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
755765,St Katherines,2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.07
755765,St Katherines,2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
755765,St Katherines,2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
755765,St Katherines,2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
755765,St Katherines,2023-06-17T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
755765,St Katherines,2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
755765,St Katherines,2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
755765,St Katherines,2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
755765,St Katherines,2023-06-17T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.9
755765,St Katherines,2023-06-17T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.53
755765,St Katherines,2023-06-17T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-17T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.64
755765,St Katherines,2023-06-17T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
755765,St Katherines,2023-06-17T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
755765,St Katherines,2023-06-17T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
755765,St Katherines,2023-06-17T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
755765,St Katherines,2023-06-17T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
755765,St Katherines,2023-06-17T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
755765,St Katherines,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,33.4
755765,St Katherines,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
755765,St Katherines,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
755765,St Katherines,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755765,St Katherines,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
755765,St Katherines,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.47
755765,St Katherines,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.74
755765,St Katherines,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
755765,St Katherines,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,40.07
755765,St Katherines,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.53
755765,St Katherines,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.99
755765,St Katherines,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
755765,St Katherines,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
755765,St Katherines,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
755765,St Katherines,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
755765,St Katherines,2023-06-17T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.72
755765,St Katherines,2023-06-17T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
755765,St Katherines,2023-06-17T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
755765,St Katherines,2023-06-17T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
755765,St Katherines,2023-06-17T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
755765,St Katherines,2023-06-17T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.52
755765,St Katherines,2023-06-17T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
755765,St Katherines,2023-06-17T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
755765,St Katherines,2023-06-17T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
755765,St Katherines,2023-06-17T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
755765,St Katherines,2023-06-17T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
755765,St Katherines,2023-06-17T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
755765,St Katherines,2023-06-17T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
755765,St Katherines,2023-06-17T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.1
755765,St Katherines,2023-06-17T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
755765,St Katherines,2023-06-17T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
755765,St Katherines,2023-06-17T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
755765,St Katherines,2023-06-17T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
755765,St Katherines,2023-06-17T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
755765,St Katherines,2023-06-17T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
755765,St Katherines,2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.18
755765,St Katherines,2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
755765,St Katherines,2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
755765,St Katherines,2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
755765,St Katherines,2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
755765,St Katherines,2023-06-17T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
755765,St Katherines,2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
755765,St Katherines,2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
755765,St Katherines,2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
755765,St Katherines,2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.57
755765,St Katherines,2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.56
755765,St Katherines,2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
755765,St Katherines,2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
755765,St Katherines,2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
755765,St Katherines,2023-06-17T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
755765,St Katherines,2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
755765,St Katherines,2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
755765,St Katherines,2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
