Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,33.6
755765,St Katherines,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
755765,St Katherines,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
755765,St Katherines,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755765,St Katherines,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
755765,St Katherines,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.75
755765,St Katherines,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
755765,St Katherines,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
755765,St Katherines,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.67
755765,St Katherines,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.81
755765,St Katherines,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.53
755765,St Katherines,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
755765,St Katherines,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
755765,St Katherines,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
755765,St Katherines,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
755765,St Katherines,2023-06-17T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.73
755765,St Katherines,2023-06-17T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
755765,St Katherines,2023-06-17T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
755765,St Katherines,2023-06-17T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.46
755765,St Katherines,2023-06-17T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
755765,St Katherines,2023-06-17T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.43
755765,St Katherines,2023-06-17T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
755765,St Katherines,2023-06-17T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
755765,St Katherines,2023-06-17T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
755765,St Katherines,2023-06-17T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
755765,St Katherines,2023-06-17T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.11
755765,St Katherines,2023-06-17T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
755765,St Katherines,2023-06-17T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
755765,St Katherines,2023-06-17T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.33
755765,St Katherines,2023-06-17T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
755765,St Katherines,2023-06-17T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.02
755765,St Katherines,2023-06-17T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
755765,St Katherines,2023-06-17T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
755765,St Katherines,2023-06-17T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
755765,St Katherines,2023-06-17T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
755765,St Katherines,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.18
755765,St Katherines,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
755765,St Katherines,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
755765,St Katherines,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
755765,St Katherines,2023-06-17T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
755765,St Katherines,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
755765,St Katherines,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
755765,St Katherines,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
755765,St Katherines,2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.49
755765,St Katherines,2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.84
755765,St Katherines,2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.59
755765,St Katherines,2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
755765,St Katherines,2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
755765,St Katherines,2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
755765,St Katherines,2023-06-17T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
755765,St Katherines,2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
755765,St Katherines,2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
755765,St Katherines,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,33.7
755765,St Katherines,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
755765,St Katherines,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
755765,St Katherines,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755765,St Katherines,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
755765,St Katherines,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.5
755765,St Katherines,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.32
755765,St Katherines,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
755765,St Katherines,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,39.08
755765,St Katherines,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.72
755765,St Katherines,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.99
755765,St Katherines,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
755765,St Katherines,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
755765,St Katherines,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
755765,St Katherines,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
755765,St Katherines,2023-06-17T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-17T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
755765,St Katherines,2023-06-17T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
755765,St Katherines,2023-06-17T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
755765,St Katherines,2023-06-17T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
755765,St Katherines,2023-06-17T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
755765,St Katherines,2023-06-17T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
755765,St Katherines,2023-06-17T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
755765,St Katherines,2023-06-17T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
755765,St Katherines,2023-06-17T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
755765,St Katherines,2023-06-17T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.51
755765,St Katherines,2023-06-17T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.76
755765,St Katherines,2023-06-17T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.39
755765,St Katherines,2023-06-17T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.71
755765,St Katherines,2023-06-17T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.17
755765,St Katherines,2023-06-17T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
755765,St Katherines,2023-06-17T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
755765,St Katherines,2023-06-17T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
755765,St Katherines,2023-06-17T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
755765,St Katherines,2023-06-17T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
755765,St Katherines,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.32
755765,St Katherines,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
755765,St Katherines,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
755765,St Katherines,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
755765,St Katherines,2023-06-17T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
755765,St Katherines,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
755765,St Katherines,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
755765,St Katherines,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
755765,St Katherines,2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.88
755765,St Katherines,2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.93
755765,St Katherines,2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.04
755765,St Katherines,2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
755765,St Katherines,2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
755765,St Katherines,2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
755765,St Katherines,2023-06-17T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
755765,St Katherines,2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
755765,St Katherines,2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
755765,St Katherines,2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
755765,St Katherines,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,33.8
755765,St Katherines,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
755765,St Katherines,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
755765,St Katherines,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755765,St Katherines,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
755765,St Katherines,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.37
755765,St Katherines,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.8
755765,St Katherines,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
755765,St Katherines,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,36.4
755765,St Katherines,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.2
755765,St Katherines,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.98
755765,St Katherines,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
755765,St Katherines,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
755765,St Katherines,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
755765,St Katherines,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
755765,St Katherines,2023-06-17T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-17T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
755765,St Katherines,2023-06-17T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
755765,St Katherines,2023-06-17T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
755765,St Katherines,2023-06-17T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
755765,St Katherines,2023-06-17T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.43
755765,St Katherines,2023-06-17T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
755765,St Katherines,2023-06-17T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
755765,St Katherines,2023-06-17T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
755765,St Katherines,2023-06-17T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-17T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-17T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.55
755765,St Katherines,2023-06-17T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
755765,St Katherines,2023-06-17T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.07
755765,St Katherines,2023-06-17T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
755765,St Katherines,2023-06-17T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.23
755765,St Katherines,2023-06-17T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
755765,St Katherines,2023-06-17T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
755765,St Katherines,2023-06-17T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
755765,St Katherines,2023-06-17T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
755765,St Katherines,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.94
755765,St Katherines,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
755765,St Katherines,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
755765,St Katherines,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
755765,St Katherines,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
755765,St Katherines,2023-06-17T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
755765,St Katherines,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
755765,St Katherines,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
755765,St Katherines,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
755765,St Katherines,2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.88
755765,St Katherines,2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.67
755765,St Katherines,2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.37
755765,St Katherines,2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
755765,St Katherines,2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
755765,St Katherines,2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
755765,St Katherines,2023-06-17T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
755765,St Katherines,2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
755765,St Katherines,2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
755765,St Katherines,2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
755765,St Katherines,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,34.0
755765,St Katherines,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
755765,St Katherines,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
755765,St Katherines,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755765,St Katherines,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
755765,St Katherines,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.69
755765,St Katherines,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.53
755765,St Katherines,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,38.49
755765,St Katherines,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.11
755765,St Katherines,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.98
755765,St Katherines,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
755765,St Katherines,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
755765,St Katherines,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
755765,St Katherines,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
755765,St Katherines,2023-06-17T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.61
755765,St Katherines,2023-06-17T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
755765,St Katherines,2023-06-17T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
755765,St Katherines,2023-06-17T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
755765,St Katherines,2023-06-17T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
755765,St Katherines,2023-06-17T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
755765,St Katherines,2023-06-17T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
755765,St Katherines,2023-06-17T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
755765,St Katherines,2023-06-17T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
755765,St Katherines,2023-06-17T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
755765,St Katherines,2023-06-17T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
755765,St Katherines,2023-06-17T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.0
755765,St Katherines,2023-06-17T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
755765,St Katherines,2023-06-17T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.36
755765,St Katherines,2023-06-17T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
755765,St Katherines,2023-06-17T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.01
755765,St Katherines,2023-06-17T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
755765,St Katherines,2023-06-17T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
755765,St Katherines,2023-06-17T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
755765,St Katherines,2023-06-17T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
755765,St Katherines,2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.26
755765,St Katherines,2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
755765,St Katherines,2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
755765,St Katherines,2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
755765,St Katherines,2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
755765,St Katherines,2023-06-17T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
755765,St Katherines,2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
755765,St Katherines,2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
755765,St Katherines,2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
755765,St Katherines,2023-06-17T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.97
755765,St Katherines,2023-06-17T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.0
755765,St Katherines,2023-06-17T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.13
755765,St Katherines,2023-06-17T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
755765,St Katherines,2023-06-17T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
755765,St Katherines,2023-06-17T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
755765,St Katherines,2023-06-17T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
755765,St Katherines,2023-06-17T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
755765,St Katherines,2023-06-17T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
755765,St Katherines,2023-06-17T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
755765,St Katherines,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,34.1
755765,St Katherines,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
755765,St Katherines,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
755765,St Katherines,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755765,St Katherines,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
755765,St Katherines,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.26
755765,St Katherines,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.35
755765,St Katherines,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
755765,St Katherines,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,36.62
755765,St Katherines,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.91
755765,St Katherines,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.76
755765,St Katherines,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
755765,St Katherines,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
755765,St Katherines,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
755765,St Katherines,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
755765,St Katherines,2023-06-17T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-17T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
755765,St Katherines,2023-06-17T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
755765,St Katherines,2023-06-17T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
755765,St Katherines,2023-06-17T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
755765,St Katherines,2023-06-17T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.45
755765,St Katherines,2023-06-17T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
755765,St Katherines,2023-06-17T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
755765,St Katherines,2023-06-17T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
755765,St Katherines,2023-06-17T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
755765,St Katherines,2023-06-17T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.81
755765,St Katherines,2023-06-17T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.45
755765,St Katherines,2023-06-17T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.02
755765,St Katherines,2023-06-17T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.64
755765,St Katherines,2023-06-17T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.7
755765,St Katherines,2023-06-17T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.02
755765,St Katherines,2023-06-17T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
755765,St Katherines,2023-06-17T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
755765,St Katherines,2023-06-17T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
755765,St Katherines,2023-06-17T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
755765,St Katherines,2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.21
755765,St Katherines,2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
755765,St Katherines,2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
755765,St Katherines,2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
755765,St Katherines,2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
755765,St Katherines,2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
755765,St Katherines,2023-06-17T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
755765,St Katherines,2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
755765,St Katherines,2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
755765,St Katherines,2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
755765,St Katherines,2023-06-17T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.88
755765,St Katherines,2023-06-17T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.29
755765,St Katherines,2023-06-17T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.17
755765,St Katherines,2023-06-17T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
755765,St Katherines,2023-06-17T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
755765,St Katherines,2023-06-17T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
755765,St Katherines,2023-06-17T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
755765,St Katherines,2023-06-17T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
755765,St Katherines,2023-06-17T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
755765,St Katherines,2023-06-17T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
755765,St Katherines,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,34.3
755765,St Katherines,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
755765,St Katherines,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
755765,St Katherines,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755765,St Katherines,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
755765,St Katherines,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.75
755765,St Katherines,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.76
755765,St Katherines,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
755765,St Katherines,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,39.91
755765,St Katherines,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.95
755765,St Katherines,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.97
755765,St Katherines,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
755765,St Katherines,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
755765,St Katherines,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
755765,St Katherines,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
755765,St Katherines,2023-06-17T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-17T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
755765,St Katherines,2023-06-17T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
755765,St Katherines,2023-06-17T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
755765,St Katherines,2023-06-17T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
755765,St Katherines,2023-06-17T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.82
755765,St Katherines,2023-06-17T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
755765,St Katherines,2023-06-17T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
755765,St Katherines,2023-06-17T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
755765,St Katherines,2023-06-17T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
755765,St Katherines,2023-06-17T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.35
755765,St Katherines,2023-06-17T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-17T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
755765,St Katherines,2023-06-17T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.07
755765,St Katherines,2023-06-17T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.07
755765,St Katherines,2023-06-17T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.98
755765,St Katherines,2023-06-17T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
755765,St Katherines,2023-06-17T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
755765,St Katherines,2023-06-17T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
755765,St Katherines,2023-06-17T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
755765,St Katherines,2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.0
755765,St Katherines,2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
755765,St Katherines,2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
755765,St Katherines,2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
755765,St Katherines,2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
755765,St Katherines,2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
755765,St Katherines,2023-06-17T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
755765,St Katherines,2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
755765,St Katherines,2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
755765,St Katherines,2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
755765,St Katherines,2023-06-17T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.2
755765,St Katherines,2023-06-17T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.62
755765,St Katherines,2023-06-17T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.21
755765,St Katherines,2023-06-17T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
755765,St Katherines,2023-06-17T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
755765,St Katherines,2023-06-17T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
755765,St Katherines,2023-06-17T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
755765,St Katherines,2023-06-17T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
755765,St Katherines,2023-06-17T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
755765,St Katherines,2023-06-17T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
755765,St Katherines,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,34.4
755765,St Katherines,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
755765,St Katherines,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755765,St Katherines,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
755765,St Katherines,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755765,St Katherines,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
755765,St Katherines,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.05
755765,St Katherines,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.63
755765,St Katherines,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
755765,St Katherines,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,37.76
755765,St Katherines,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.28
755765,St Katherines,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.24
755765,St Katherines,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
755765,St Katherines,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
755765,St Katherines,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
755765,St Katherines,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
755765,St Katherines,2023-06-17T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.87
755765,St Katherines,2023-06-17T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
755765,St Katherines,2023-06-17T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
755765,St Katherines,2023-06-17T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.43
755765,St Katherines,2023-06-17T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
755765,St Katherines,2023-06-17T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.3
755765,St Katherines,2023-06-17T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
755765,St Katherines,2023-06-17T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
755765,St Katherines,2023-06-17T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
755765,St Katherines,2023-06-17T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
755765,St Katherines,2023-06-17T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.74
755765,St Katherines,2023-06-17T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.38
755765,St Katherines,2023-06-17T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.74
755765,St Katherines,2023-06-17T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.79
755765,St Katherines,2023-06-17T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.4
755765,St Katherines,2023-06-17T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
755765,St Katherines,2023-06-17T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
755765,St Katherines,2023-06-17T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
755765,St Katherines,2023-06-17T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
755765,St Katherines,2023-06-17T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
755765,St Katherines,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.55
755765,St Katherines,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
755765,St Katherines,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
755765,St Katherines,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
755765,St Katherines,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
755765,St Katherines,2023-06-17T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
755765,St Katherines,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
755765,St Katherines,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
755765,St Katherines,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
755765,St Katherines,2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.35
755765,St Katherines,2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.51
755765,St Katherines,2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.65
755765,St Katherines,2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
755765,St Katherines,2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
755765,St Katherines,2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
755765,St Katherines,2023-06-17T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
755765,St Katherines,2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
755765,St Katherines,2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
755765,St Katherines,2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
755765,St Katherines,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,34.5
755765,St Katherines,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
755765,St Katherines,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755765,St Katherines,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
755765,St Katherines,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755765,St Katherines,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
755765,St Katherines,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.51
755765,St Katherines,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.91
755765,St Katherines,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
755765,St Katherines,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,40.33
755765,St Katherines,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.93
755765,St Katherines,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.9
755765,St Katherines,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
755765,St Katherines,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
755765,St Katherines,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
755765,St Katherines,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
755765,St Katherines,2023-06-17T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-17T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
755765,St Katherines,2023-06-17T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
755765,St Katherines,2023-06-17T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
755765,St Katherines,2023-06-17T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
755765,St Katherines,2023-06-17T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.82
755765,St Katherines,2023-06-17T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
755765,St Katherines,2023-06-17T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
755765,St Katherines,2023-06-17T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
755765,St Katherines,2023-06-17T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
755765,St Katherines,2023-06-17T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
755765,St Katherines,2023-06-17T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.34
755765,St Katherines,2023-06-17T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
755765,St Katherines,2023-06-17T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.55
755765,St Katherines,2023-06-17T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.45
755765,St Katherines,2023-06-17T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
755765,St Katherines,2023-06-17T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
755765,St Katherines,2023-06-17T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
755765,St Katherines,2023-06-17T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
755765,St Katherines,2023-06-17T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
755765,St Katherines,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.38
755765,St Katherines,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
755765,St Katherines,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
755765,St Katherines,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
755765,St Katherines,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
755765,St Katherines,2023-06-17T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
755765,St Katherines,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
755765,St Katherines,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
755765,St Katherines,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
755765,St Katherines,2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.85
755765,St Katherines,2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.73
755765,St Katherines,2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.44
755765,St Katherines,2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
755765,St Katherines,2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
755765,St Katherines,2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
755765,St Katherines,2023-06-17T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
755765,St Katherines,2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
755765,St Katherines,2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
755765,St Katherines,2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
755765,St Katherines,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,34.6
755765,St Katherines,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755765,St Katherines,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
755765,St Katherines,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755765,St Katherines,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
755765,St Katherines,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755765,St Katherines,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
755765,St Katherines,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.28
755765,St Katherines,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.11
755765,St Katherines,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
755765,St Katherines,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.9
755765,St Katherines,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.11
755765,St Katherines,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.16
755765,St Katherines,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
755765,St Katherines,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
755765,St Katherines,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
755765,St Katherines,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
755765,St Katherines,2023-06-17T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.15
755765,St Katherines,2023-06-17T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
755765,St Katherines,2023-06-17T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
755765,St Katherines,2023-06-17T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
755765,St Katherines,2023-06-17T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
755765,St Katherines,2023-06-17T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.51
755765,St Katherines,2023-06-17T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
755765,St Katherines,2023-06-17T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
755765,St Katherines,2023-06-17T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
755765,St Katherines,2023-06-17T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
755765,St Katherines,2023-06-17T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-17T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.4
755765,St Katherines,2023-06-17T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.11
755765,St Katherines,2023-06-17T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.78
755765,St Katherines,2023-06-17T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.76
755765,St Katherines,2023-06-17T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
755765,St Katherines,2023-06-17T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
755765,St Katherines,2023-06-17T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
755765,St Katherines,2023-06-17T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
755765,St Katherines,2023-06-17T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
755765,St Katherines,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.06
755765,St Katherines,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
755765,St Katherines,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
755765,St Katherines,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
755765,St Katherines,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
755765,St Katherines,2023-06-17T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
755765,St Katherines,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
755765,St Katherines,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
755765,St Katherines,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
755765,St Katherines,2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.4
755765,St Katherines,2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.54
755765,St Katherines,2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.48
755765,St Katherines,2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
755765,St Katherines,2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
755765,St Katherines,2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
755765,St Katherines,2023-06-17T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
755765,St Katherines,2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
755765,St Katherines,2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
755765,St Katherines,2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
755765,St Katherines,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,34.8
755765,St Katherines,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
755765,St Katherines,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755765,St Katherines,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
755765,St Katherines,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755765,St Katherines,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
755765,St Katherines,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.0
755765,St Katherines,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.2
755765,St Katherines,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
755765,St Katherines,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,39.37
755765,St Katherines,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.42
755765,St Katherines,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.34
755765,St Katherines,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
755765,St Katherines,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
755765,St Katherines,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
755765,St Katherines,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
755765,St Katherines,2023-06-17T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
755765,St Katherines,2023-06-17T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
755765,St Katherines,2023-06-17T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
755765,St Katherines,2023-06-17T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
755765,St Katherines,2023-06-17T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
755765,St Katherines,2023-06-17T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
755765,St Katherines,2023-06-17T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
755765,St Katherines,2023-06-17T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
755765,St Katherines,2023-06-17T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
755765,St Katherines,2023-06-17T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-17T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-17T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.93
755765,St Katherines,2023-06-17T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-17T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.34
755765,St Katherines,2023-06-17T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.43
755765,St Katherines,2023-06-17T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
755765,St Katherines,2023-06-17T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
755765,St Katherines,2023-06-17T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
755765,St Katherines,2023-06-17T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
755765,St Katherines,2023-06-17T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
