Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.36
755765,St Katherines,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
755765,St Katherines,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
755765,St Katherines,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
755765,St Katherines,2023-06-17T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
755765,St Katherines,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
755765,St Katherines,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
755765,St Katherines,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
755765,St Katherines,2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.43
755765,St Katherines,2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.74
755765,St Katherines,2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.78
755765,St Katherines,2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
755765,St Katherines,2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
755765,St Katherines,2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
755765,St Katherines,2023-06-17T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
755765,St Katherines,2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
755765,St Katherines,2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
755765,St Katherines,2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
755765,St Katherines,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,34.9
755765,St Katherines,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755765,St Katherines,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
755765,St Katherines,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755765,St Katherines,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
755765,St Katherines,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755765,St Katherines,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
755765,St Katherines,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.82
755765,St Katherines,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.06
755765,St Katherines,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
755765,St Katherines,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
755765,St Katherines,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.36
755765,St Katherines,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.38
755765,St Katherines,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
755765,St Katherines,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
755765,St Katherines,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
755765,St Katherines,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
755765,St Katherines,2023-06-17T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.47
755765,St Katherines,2023-06-17T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
755765,St Katherines,2023-06-17T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-06-17T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
755765,St Katherines,2023-06-17T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
755765,St Katherines,2023-06-17T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
755765,St Katherines,2023-06-17T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
755765,St Katherines,2023-06-17T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
755765,St Katherines,2023-06-17T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
755765,St Katherines,2023-06-17T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
755765,St Katherines,2023-06-17T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
755765,St Katherines,2023-06-17T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.11
755765,St Katherines,2023-06-17T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
755765,St Katherines,2023-06-17T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
755765,St Katherines,2023-06-17T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
755765,St Katherines,2023-06-17T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.55
755765,St Katherines,2023-06-17T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
755765,St Katherines,2023-06-17T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
755765,St Katherines,2023-06-17T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
755765,St Katherines,2023-06-17T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
755765,St Katherines,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.64
755765,St Katherines,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
755765,St Katherines,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
755765,St Katherines,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
755765,St Katherines,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
755765,St Katherines,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
755765,St Katherines,2023-06-17T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
755765,St Katherines,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
755765,St Katherines,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
755765,St Katherines,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
755765,St Katherines,2023-06-17T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.8
755765,St Katherines,2023-06-17T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.29
755765,St Katherines,2023-06-17T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.95
755765,St Katherines,2023-06-17T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
755765,St Katherines,2023-06-17T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
755765,St Katherines,2023-06-17T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
755765,St Katherines,2023-06-17T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
755765,St Katherines,2023-06-17T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
755765,St Katherines,2023-06-17T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
755765,St Katherines,2023-06-17T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
755765,St Katherines,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,35.1
755765,St Katherines,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
755765,St Katherines,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755765,St Katherines,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
755765,St Katherines,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755765,St Katherines,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
755765,St Katherines,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.65
755765,St Katherines,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.57
755765,St Katherines,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
755765,St Katherines,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.25
755765,St Katherines,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.51
755765,St Katherines,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.44
755765,St Katherines,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
755765,St Katherines,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
755765,St Katherines,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
755765,St Katherines,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
755765,St Katherines,2023-06-17T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-17T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-06-17T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
755765,St Katherines,2023-06-17T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
755765,St Katherines,2023-06-17T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
755765,St Katherines,2023-06-17T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
755765,St Katherines,2023-06-17T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
755765,St Katherines,2023-06-17T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
755765,St Katherines,2023-06-17T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
755765,St Katherines,2023-06-17T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
755765,St Katherines,2023-06-17T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
755765,St Katherines,2023-06-17T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
755765,St Katherines,2023-06-17T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
755765,St Katherines,2023-06-17T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.3
755765,St Katherines,2023-06-17T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.05
755765,St Katherines,2023-06-17T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
755765,St Katherines,2023-06-17T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
755765,St Katherines,2023-06-17T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
755765,St Katherines,2023-06-17T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
755765,St Katherines,2023-06-17T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
755765,St Katherines,2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.66
755765,St Katherines,2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755765,St Katherines,2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
755765,St Katherines,2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
755765,St Katherines,2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
755765,St Katherines,2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
755765,St Katherines,2023-06-17T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
755765,St Katherines,2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
755765,St Katherines,2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
755765,St Katherines,2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
755765,St Katherines,2023-06-17T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.93
755765,St Katherines,2023-06-17T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.81
755765,St Katherines,2023-06-17T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.01
755765,St Katherines,2023-06-17T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
755765,St Katherines,2023-06-17T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
755765,St Katherines,2023-06-17T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
755765,St Katherines,2023-06-17T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
755765,St Katherines,2023-06-17T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
755765,St Katherines,2023-06-17T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
755765,St Katherines,2023-06-17T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
755765,St Katherines,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,35.2
755765,St Katherines,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
755765,St Katherines,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755765,St Katherines,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
755765,St Katherines,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755765,St Katherines,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
755765,St Katherines,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.97
755765,St Katherines,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.82
755765,St Katherines,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
755765,St Katherines,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.69
755765,St Katherines,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.9
755765,St Katherines,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.32
755765,St Katherines,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
755765,St Katherines,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
755765,St Katherines,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
755765,St Katherines,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
755765,St Katherines,2023-06-17T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.89
755765,St Katherines,2023-06-17T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
755765,St Katherines,2023-06-17T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
755765,St Katherines,2023-06-17T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.33
755765,St Katherines,2023-06-17T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
755765,St Katherines,2023-06-17T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
755765,St Katherines,2023-06-17T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
755765,St Katherines,2023-06-17T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
755765,St Katherines,2023-06-17T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
755765,St Katherines,2023-06-17T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
755765,St Katherines,2023-06-17T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
755765,St Katherines,2023-06-17T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.38
755765,St Katherines,2023-06-17T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
755765,St Katherines,2023-06-17T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
755765,St Katherines,2023-06-17T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.76
755765,St Katherines,2023-06-17T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.48
755765,St Katherines,2023-06-17T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
755765,St Katherines,2023-06-17T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
755765,St Katherines,2023-06-17T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
755765,St Katherines,2023-06-17T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
755765,St Katherines,2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.17
755765,St Katherines,2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
755765,St Katherines,2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
755765,St Katherines,2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
755765,St Katherines,2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
755765,St Katherines,2023-06-17T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
755765,St Katherines,2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
755765,St Katherines,2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
755765,St Katherines,2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
755765,St Katherines,2023-06-17T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.81
755765,St Katherines,2023-06-17T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.19
755765,St Katherines,2023-06-17T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.67
755765,St Katherines,2023-06-17T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
755765,St Katherines,2023-06-17T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
755765,St Katherines,2023-06-17T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
755765,St Katherines,2023-06-17T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
755765,St Katherines,2023-06-17T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
755765,St Katherines,2023-06-17T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
755765,St Katherines,2023-06-17T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
755765,St Katherines,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,35.3
755765,St Katherines,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
755765,St Katherines,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
755765,St Katherines,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755765,St Katherines,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
755765,St Katherines,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.24
755765,St Katherines,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.66
755765,St Katherines,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
755765,St Katherines,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,37.21
755765,St Katherines,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.34
755765,St Katherines,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.05
755765,St Katherines,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
755765,St Katherines,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
755765,St Katherines,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
755765,St Katherines,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
755765,St Katherines,2023-06-17T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.82
755765,St Katherines,2023-06-17T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
755765,St Katherines,2023-06-17T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
755765,St Katherines,2023-06-17T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.52
755765,St Katherines,2023-06-17T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
755765,St Katherines,2023-06-17T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
755765,St Katherines,2023-06-17T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
755765,St Katherines,2023-06-17T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
755765,St Katherines,2023-06-17T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
755765,St Katherines,2023-06-17T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
755765,St Katherines,2023-06-17T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.37
755765,St Katherines,2023-06-17T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.98
755765,St Katherines,2023-06-17T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
755765,St Katherines,2023-06-17T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
755765,St Katherines,2023-06-17T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.68
755765,St Katherines,2023-06-17T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.39
755765,St Katherines,2023-06-17T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
755765,St Katherines,2023-06-17T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
755765,St Katherines,2023-06-17T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
755765,St Katherines,2023-06-17T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
755765,St Katherines,2023-06-17T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.77
755765,St Katherines,2023-06-17T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-06-17T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
755765,St Katherines,2023-06-17T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
755765,St Katherines,2023-06-17T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
755765,St Katherines,2023-06-17T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
755765,St Katherines,2023-06-17T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
755765,St Katherines,2023-06-17T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
755765,St Katherines,2023-06-17T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
755765,St Katherines,2023-06-17T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
755765,St Katherines,2023-06-17T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.04
755765,St Katherines,2023-06-17T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.06
755765,St Katherines,2023-06-17T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.28
755765,St Katherines,2023-06-17T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
755765,St Katherines,2023-06-17T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
755765,St Katherines,2023-06-17T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
755765,St Katherines,2023-06-17T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
755765,St Katherines,2023-06-17T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
755765,St Katherines,2023-06-17T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
755765,St Katherines,2023-06-17T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
755765,St Katherines,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,35.5
755765,St Katherines,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755765,St Katherines,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
755765,St Katherines,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755765,St Katherines,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
755765,St Katherines,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
755765,St Katherines,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.01
755765,St Katherines,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.82
755765,St Katherines,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
755765,St Katherines,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.05
755765,St Katherines,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.58
755765,St Katherines,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.72
755765,St Katherines,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
755765,St Katherines,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
755765,St Katherines,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
755765,St Katherines,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
755765,St Katherines,2023-06-17T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.08
755765,St Katherines,2023-06-17T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
755765,St Katherines,2023-06-17T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
755765,St Katherines,2023-06-17T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
755765,St Katherines,2023-06-17T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
755765,St Katherines,2023-06-17T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
755765,St Katherines,2023-06-17T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
755765,St Katherines,2023-06-17T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
755765,St Katherines,2023-06-17T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
755765,St Katherines,2023-06-17T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
755765,St Katherines,2023-06-17T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-17T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.77
755765,St Katherines,2023-06-17T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
755765,St Katherines,2023-06-17T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
755765,St Katherines,2023-06-17T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.57
755765,St Katherines,2023-06-17T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
755765,St Katherines,2023-06-17T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
755765,St Katherines,2023-06-17T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
755765,St Katherines,2023-06-17T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
755765,St Katherines,2023-06-17T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
755765,St Katherines,2023-06-17T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.78
755765,St Katherines,2023-06-17T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-17T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-17T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
755765,St Katherines,2023-06-17T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
755765,St Katherines,2023-06-17T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
755765,St Katherines,2023-06-17T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
755765,St Katherines,2023-06-17T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
755765,St Katherines,2023-06-17T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
755765,St Katherines,2023-06-17T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
755765,St Katherines,2023-06-17T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.71
755765,St Katherines,2023-06-17T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.04
755765,St Katherines,2023-06-17T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.31
755765,St Katherines,2023-06-17T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
755765,St Katherines,2023-06-17T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
755765,St Katherines,2023-06-17T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
755765,St Katherines,2023-06-17T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
755765,St Katherines,2023-06-17T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
755765,St Katherines,2023-06-17T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
755765,St Katherines,2023-06-17T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
755765,St Katherines,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,35.6
755765,St Katherines,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
755765,St Katherines,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755765,St Katherines,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
755765,St Katherines,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755765,St Katherines,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
755765,St Katherines,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.5
755765,St Katherines,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.96
755765,St Katherines,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
755765,St Katherines,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,38.49
755765,St Katherines,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.6
755765,St Katherines,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.47
755765,St Katherines,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
755765,St Katherines,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
755765,St Katherines,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
755765,St Katherines,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
755765,St Katherines,2023-06-20T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.55
755765,St Katherines,2023-06-20T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-20T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-06-20T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
755765,St Katherines,2023-06-20T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
755765,St Katherines,2023-06-20T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
755765,St Katherines,2023-06-20T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
755765,St Katherines,2023-06-20T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
755765,St Katherines,2023-06-20T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
755765,St Katherines,2023-06-20T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
755765,St Katherines,2023-06-20T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
755765,St Katherines,2023-06-20T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.79
755765,St Katherines,2023-06-20T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.53
755765,St Katherines,2023-06-20T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
755765,St Katherines,2023-06-20T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.79
755765,St Katherines,2023-06-20T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
755765,St Katherines,2023-06-20T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
755765,St Katherines,2023-06-20T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
755765,St Katherines,2023-06-20T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
755765,St Katherines,2023-06-20T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
755765,St Katherines,2023-06-20T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.86
755765,St Katherines,2023-06-20T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-20T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-06-20T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
755765,St Katherines,2023-06-20T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
755765,St Katherines,2023-06-20T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
755765,St Katherines,2023-06-20T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
755765,St Katherines,2023-06-20T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
755765,St Katherines,2023-06-20T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
755765,St Katherines,2023-06-20T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
755765,St Katherines,2023-06-20T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.5
755765,St Katherines,2023-06-20T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.64
755765,St Katherines,2023-06-20T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.6
755765,St Katherines,2023-06-20T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
755765,St Katherines,2023-06-20T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
755765,St Katherines,2023-06-20T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
755765,St Katherines,2023-06-20T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
755765,St Katherines,2023-06-20T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
755765,St Katherines,2023-06-20T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
755765,St Katherines,2023-06-20T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
755765,St Katherines,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,31.2
755765,St Katherines,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755765,St Katherines,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
755765,St Katherines,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755765,St Katherines,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
755765,St Katherines,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755765,St Katherines,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
755765,St Katherines,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.61
755765,St Katherines,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.28
755765,St Katherines,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
755765,St Katherines,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.03
755765,St Katherines,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.66
755765,St Katherines,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.04
755765,St Katherines,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
755765,St Katherines,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
755765,St Katherines,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
755765,St Katherines,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
755765,St Katherines,2023-06-20T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.61
755765,St Katherines,2023-06-20T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-06-20T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-06-20T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
755765,St Katherines,2023-06-20T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
755765,St Katherines,2023-06-20T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
755765,St Katherines,2023-06-20T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
755765,St Katherines,2023-06-20T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
755765,St Katherines,2023-06-20T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
755765,St Katherines,2023-06-20T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
755765,St Katherines,2023-06-20T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
755765,St Katherines,2023-06-20T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.58
755765,St Katherines,2023-06-20T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.1
755765,St Katherines,2023-06-20T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
755765,St Katherines,2023-06-20T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
755765,St Katherines,2023-06-20T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
755765,St Katherines,2023-06-20T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
755765,St Katherines,2023-06-20T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
755765,St Katherines,2023-06-20T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
755765,St Katherines,2023-06-20T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
755765,St Katherines,2023-06-20T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.25
755765,St Katherines,2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-06-20T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
755765,St Katherines,2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
755765,St Katherines,2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
755765,St Katherines,2023-06-20T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
755765,St Katherines,2023-06-20T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
755765,St Katherines,2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
755765,St Katherines,2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
755765,St Katherines,2023-06-20T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.85
755765,St Katherines,2023-06-20T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.59
755765,St Katherines,2023-06-20T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.3
755765,St Katherines,2023-06-20T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
755765,St Katherines,2023-06-20T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
755765,St Katherines,2023-06-20T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
755765,St Katherines,2023-06-20T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
755765,St Katherines,2023-06-20T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
755765,St Katherines,2023-06-20T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
755765,St Katherines,2023-06-20T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
755765,St Katherines,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,31.4
755765,St Katherines,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755765,St Katherines,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
755765,St Katherines,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755765,St Katherines,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
755765,St Katherines,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755765,St Katherines,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
755765,St Katherines,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.76
755765,St Katherines,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.79
755765,St Katherines,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
755765,St Katherines,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.19
755765,St Katherines,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.21
755765,St Katherines,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.12
755765,St Katherines,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
755765,St Katherines,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
755765,St Katherines,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
755765,St Katherines,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
755765,St Katherines,2023-06-20T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-06-20T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-20T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-06-20T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
755765,St Katherines,2023-06-20T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
755765,St Katherines,2023-06-20T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
755765,St Katherines,2023-06-20T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
755765,St Katherines,2023-06-20T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
755765,St Katherines,2023-06-20T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
755765,St Katherines,2023-06-20T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
755765,St Katherines,2023-06-20T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
755765,St Katherines,2023-06-20T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.81
755765,St Katherines,2023-06-20T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-20T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
755765,St Katherines,2023-06-20T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.38
755765,St Katherines,2023-06-20T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.71
755765,St Katherines,2023-06-20T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
755765,St Katherines,2023-06-20T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
755765,St Katherines,2023-06-20T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
755765,St Katherines,2023-06-20T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
755765,St Katherines,2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.48
755765,St Katherines,2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
755765,St Katherines,2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
755765,St Katherines,2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
755765,St Katherines,2023-06-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
755765,St Katherines,2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
755765,St Katherines,2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
755765,St Katherines,2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
755765,St Katherines,2023-06-20T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.82
755765,St Katherines,2023-06-20T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.11
755765,St Katherines,2023-06-20T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.06
755765,St Katherines,2023-06-20T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
755765,St Katherines,2023-06-20T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
755765,St Katherines,2023-06-20T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
755765,St Katherines,2023-06-20T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
755765,St Katherines,2023-06-20T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
755765,St Katherines,2023-06-20T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
755765,St Katherines,2023-06-20T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
755765,St Katherines,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,31.5
755765,St Katherines,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
755765,St Katherines,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755765,St Katherines,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
755765,St Katherines,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755765,St Katherines,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
755765,St Katherines,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.22
755765,St Katherines,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.48
755765,St Katherines,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
755765,St Katherines,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.01
755765,St Katherines,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,34.12
755765,St Katherines,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.64
755765,St Katherines,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
755765,St Katherines,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
755765,St Katherines,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
755765,St Katherines,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
755765,St Katherines,2023-06-20T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.38
755765,St Katherines,2023-06-20T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-06-20T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
755765,St Katherines,2023-06-20T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
755765,St Katherines,2023-06-20T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
755765,St Katherines,2023-06-20T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.43
755765,St Katherines,2023-06-20T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
755765,St Katherines,2023-06-20T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
755765,St Katherines,2023-06-20T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
755765,St Katherines,2023-06-20T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
755765,St Katherines,2023-06-20T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-20T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.06
755765,St Katherines,2023-06-20T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.55
755765,St Katherines,2023-06-20T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.48
755765,St Katherines,2023-06-20T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.76
755765,St Katherines,2023-06-20T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.32
755765,St Katherines,2023-06-20T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
755765,St Katherines,2023-06-20T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
755765,St Katherines,2023-06-20T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
755765,St Katherines,2023-06-20T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
755765,St Katherines,2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.09
755765,St Katherines,2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
755765,St Katherines,2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
755765,St Katherines,2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
755765,St Katherines,2023-06-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
755765,St Katherines,2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
755765,St Katherines,2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
755765,St Katherines,2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
755765,St Katherines,2023-06-20T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.52
755765,St Katherines,2023-06-20T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.13
755765,St Katherines,2023-06-20T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.56
755765,St Katherines,2023-06-20T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
755765,St Katherines,2023-06-20T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
755765,St Katherines,2023-06-20T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
755765,St Katherines,2023-06-20T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
755765,St Katherines,2023-06-20T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
755765,St Katherines,2023-06-20T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
755765,St Katherines,2023-06-20T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
755765,St Katherines,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,31.6
755765,St Katherines,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
755765,St Katherines,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755765,St Katherines,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
755765,St Katherines,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755765,St Katherines,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
755765,St Katherines,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.49
755765,St Katherines,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.87
755765,St Katherines,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
755765,St Katherines,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.98
755765,St Katherines,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.12
755765,St Katherines,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.27
755765,St Katherines,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
755765,St Katherines,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
755765,St Katherines,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
755765,St Katherines,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
