Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-20T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.98
755765,St Katherines,2023-06-20T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-06-20T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
755765,St Katherines,2023-06-20T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
755765,St Katherines,2023-06-20T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
755765,St Katherines,2023-06-20T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.55
755765,St Katherines,2023-06-20T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
755765,St Katherines,2023-06-20T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
755765,St Katherines,2023-06-20T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
755765,St Katherines,2023-06-20T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
755765,St Katherines,2023-06-20T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
755765,St Katherines,2023-06-20T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.49
755765,St Katherines,2023-06-20T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
755765,St Katherines,2023-06-20T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
755765,St Katherines,2023-06-20T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.05
755765,St Katherines,2023-06-20T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.01
755765,St Katherines,2023-06-20T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
755765,St Katherines,2023-06-20T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
755765,St Katherines,2023-06-20T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
755765,St Katherines,2023-06-20T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
755765,St Katherines,2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.82
755765,St Katherines,2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
755765,St Katherines,2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
755765,St Katherines,2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
755765,St Katherines,2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
755765,St Katherines,2023-06-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
755765,St Katherines,2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
755765,St Katherines,2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
755765,St Katherines,2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
755765,St Katherines,2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.76
755765,St Katherines,2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.76
755765,St Katherines,2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.35
755765,St Katherines,2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
755765,St Katherines,2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
755765,St Katherines,2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
755765,St Katherines,2023-06-20T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
755765,St Katherines,2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
755765,St Katherines,2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
755765,St Katherines,2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
755765,St Katherines,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,31.7
755765,St Katherines,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755765,St Katherines,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
755765,St Katherines,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755765,St Katherines,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
755765,St Katherines,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755765,St Katherines,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
755765,St Katherines,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.33
755765,St Katherines,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.44
755765,St Katherines,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
755765,St Katherines,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,35.29
755765,St Katherines,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.16
755765,St Katherines,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.41
755765,St Katherines,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
755765,St Katherines,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
755765,St Katherines,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
755765,St Katherines,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
755765,St Katherines,2023-06-20T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.37
755765,St Katherines,2023-06-20T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-06-20T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-06-20T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
755765,St Katherines,2023-06-20T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
755765,St Katherines,2023-06-20T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
755765,St Katherines,2023-06-20T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
755765,St Katherines,2023-06-20T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
755765,St Katherines,2023-06-20T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
755765,St Katherines,2023-06-20T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
755765,St Katherines,2023-06-20T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.73
755765,St Katherines,2023-06-20T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.07
755765,St Katherines,2023-06-20T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-20T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
755765,St Katherines,2023-06-20T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.85
755765,St Katherines,2023-06-20T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
755765,St Katherines,2023-06-20T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
755765,St Katherines,2023-06-20T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
755765,St Katherines,2023-06-20T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
755765,St Katherines,2023-06-20T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
755765,St Katherines,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.18
755765,St Katherines,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
755765,St Katherines,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
755765,St Katherines,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
755765,St Katherines,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
755765,St Katherines,2023-06-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
755765,St Katherines,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
755765,St Katherines,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
755765,St Katherines,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
755765,St Katherines,2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.16
755765,St Katherines,2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.42
755765,St Katherines,2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.05
755765,St Katherines,2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
755765,St Katherines,2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
755765,St Katherines,2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
755765,St Katherines,2023-06-20T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
755765,St Katherines,2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
755765,St Katherines,2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
755765,St Katherines,2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
755765,St Katherines,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,31.8
755765,St Katherines,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755765,St Katherines,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
755765,St Katherines,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755765,St Katherines,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
755765,St Katherines,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755765,St Katherines,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
755765,St Katherines,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.45
755765,St Katherines,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
755765,St Katherines,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
755765,St Katherines,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.38
755765,St Katherines,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.95
755765,St Katherines,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.04
755765,St Katherines,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
755765,St Katherines,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
755765,St Katherines,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
755765,St Katherines,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
755765,St Katherines,2023-06-20T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.85
755765,St Katherines,2023-06-20T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-20T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-20T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
755765,St Katherines,2023-06-20T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
755765,St Katherines,2023-06-20T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
755765,St Katherines,2023-06-20T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
755765,St Katherines,2023-06-20T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
755765,St Katherines,2023-06-20T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
755765,St Katherines,2023-06-20T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
755765,St Katherines,2023-06-20T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
755765,St Katherines,2023-06-20T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.65
755765,St Katherines,2023-06-20T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.07
755765,St Katherines,2023-06-20T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
755765,St Katherines,2023-06-20T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.04
755765,St Katherines,2023-06-20T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
755765,St Katherines,2023-06-20T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
755765,St Katherines,2023-06-20T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
755765,St Katherines,2023-06-20T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
755765,St Katherines,2023-06-20T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
755765,St Katherines,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.21
755765,St Katherines,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
755765,St Katherines,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
755765,St Katherines,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
755765,St Katherines,2023-06-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
755765,St Katherines,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
755765,St Katherines,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
755765,St Katherines,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
755765,St Katherines,2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.08
755765,St Katherines,2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.92
755765,St Katherines,2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.54
755765,St Katherines,2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
755765,St Katherines,2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
755765,St Katherines,2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
755765,St Katherines,2023-06-20T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
755765,St Katherines,2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
755765,St Katherines,2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
755765,St Katherines,2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
755765,St Katherines,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,32.0
755765,St Katherines,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755765,St Katherines,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
755765,St Katherines,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755765,St Katherines,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
755765,St Katherines,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755765,St Katherines,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
755765,St Katherines,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.64
755765,St Katherines,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.98
755765,St Katherines,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
755765,St Katherines,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.27
755765,St Katherines,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.52
755765,St Katherines,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.75
755765,St Katherines,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
755765,St Katherines,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
755765,St Katherines,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
755765,St Katherines,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
755765,St Katherines,2023-06-20T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-20T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
755765,St Katherines,2023-06-20T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
755765,St Katherines,2023-06-20T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
755765,St Katherines,2023-06-20T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
755765,St Katherines,2023-06-20T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
755765,St Katherines,2023-06-20T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
755765,St Katherines,2023-06-20T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
755765,St Katherines,2023-06-20T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
755765,St Katherines,2023-06-20T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
755765,St Katherines,2023-06-20T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.43
755765,St Katherines,2023-06-20T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.05
755765,St Katherines,2023-06-20T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-20T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.8
755765,St Katherines,2023-06-20T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.28
755765,St Katherines,2023-06-20T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
755765,St Katherines,2023-06-20T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
755765,St Katherines,2023-06-20T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
755765,St Katherines,2023-06-20T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
755765,St Katherines,2023-06-20T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
755765,St Katherines,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.13
755765,St Katherines,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
755765,St Katherines,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
755765,St Katherines,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
755765,St Katherines,2023-06-20T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
755765,St Katherines,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
755765,St Katherines,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
755765,St Katherines,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
755765,St Katherines,2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.89
755765,St Katherines,2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.32
755765,St Katherines,2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.16
755765,St Katherines,2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
755765,St Katherines,2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
755765,St Katherines,2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
755765,St Katherines,2023-06-20T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
755765,St Katherines,2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
755765,St Katherines,2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
755765,St Katherines,2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
755765,St Katherines,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,32.1
755765,St Katherines,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
755765,St Katherines,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755765,St Katherines,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
755765,St Katherines,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
755765,St Katherines,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.91
755765,St Katherines,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.23
755765,St Katherines,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
755765,St Katherines,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.92
755765,St Katherines,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.43
755765,St Katherines,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.99
755765,St Katherines,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
755765,St Katherines,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
755765,St Katherines,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
755765,St Katherines,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
755765,St Katherines,2023-06-20T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-20T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
755765,St Katherines,2023-06-20T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-06-20T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
755765,St Katherines,2023-06-20T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
755765,St Katherines,2023-06-20T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
755765,St Katherines,2023-06-20T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
755765,St Katherines,2023-06-20T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
755765,St Katherines,2023-06-20T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
755765,St Katherines,2023-06-20T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
755765,St Katherines,2023-06-20T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
755765,St Katherines,2023-06-20T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.95
755765,St Katherines,2023-06-20T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.51
755765,St Katherines,2023-06-20T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
755765,St Katherines,2023-06-20T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.56
755765,St Katherines,2023-06-20T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.22
755765,St Katherines,2023-06-20T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
755765,St Katherines,2023-06-20T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
755765,St Katherines,2023-06-20T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
755765,St Katherines,2023-06-20T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
755765,St Katherines,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.89
755765,St Katherines,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
755765,St Katherines,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
755765,St Katherines,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
755765,St Katherines,2023-06-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
755765,St Katherines,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
755765,St Katherines,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
755765,St Katherines,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
755765,St Katherines,2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.77
755765,St Katherines,2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.76
755765,St Katherines,2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.29
755765,St Katherines,2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
755765,St Katherines,2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
755765,St Katherines,2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
755765,St Katherines,2023-06-20T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
755765,St Katherines,2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
755765,St Katherines,2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
755765,St Katherines,2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
755765,St Katherines,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,32.2
755765,St Katherines,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755765,St Katherines,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
755765,St Katherines,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755765,St Katherines,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
755765,St Katherines,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755765,St Katherines,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
755765,St Katherines,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.53
755765,St Katherines,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.06
755765,St Katherines,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
755765,St Katherines,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.44
755765,St Katherines,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.46
755765,St Katherines,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.45
755765,St Katherines,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
755765,St Katherines,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
755765,St Katherines,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
755765,St Katherines,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
755765,St Katherines,2023-06-20T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
755765,St Katherines,2023-06-20T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.21
755765,St Katherines,2023-06-20T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-06-20T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
755765,St Katherines,2023-06-20T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
755765,St Katherines,2023-06-20T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.71
755765,St Katherines,2023-06-20T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
755765,St Katherines,2023-06-20T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
755765,St Katherines,2023-06-20T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
755765,St Katherines,2023-06-20T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
755765,St Katherines,2023-06-20T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.25
755765,St Katherines,2023-06-20T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.77
755765,St Katherines,2023-06-20T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
755765,St Katherines,2023-06-20T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
755765,St Katherines,2023-06-20T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.53
755765,St Katherines,2023-06-20T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.11
755765,St Katherines,2023-06-20T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
755765,St Katherines,2023-06-20T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
755765,St Katherines,2023-06-20T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
755765,St Katherines,2023-06-20T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
755765,St Katherines,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.81
755765,St Katherines,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
755765,St Katherines,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
755765,St Katherines,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
755765,St Katherines,2023-06-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
755765,St Katherines,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
755765,St Katherines,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
755765,St Katherines,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
755765,St Katherines,2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.37
755765,St Katherines,2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.04
755765,St Katherines,2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.71
755765,St Katherines,2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
755765,St Katherines,2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
755765,St Katherines,2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
755765,St Katherines,2023-06-20T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
755765,St Katherines,2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
755765,St Katherines,2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
755765,St Katherines,2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
755765,St Katherines,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,32.3
755765,St Katherines,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
755765,St Katherines,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755765,St Katherines,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
755765,St Katherines,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755765,St Katherines,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
755765,St Katherines,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.53
755765,St Katherines,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.77
755765,St Katherines,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
755765,St Katherines,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
755765,St Katherines,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.49
755765,St Katherines,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.65
755765,St Katherines,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
755765,St Katherines,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
755765,St Katherines,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
755765,St Katherines,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
755765,St Katherines,2023-06-20T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.61
755765,St Katherines,2023-06-20T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
755765,St Katherines,2023-06-20T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-06-20T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
755765,St Katherines,2023-06-20T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
755765,St Katherines,2023-06-20T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
755765,St Katherines,2023-06-20T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
755765,St Katherines,2023-06-20T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
755765,St Katherines,2023-06-20T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
755765,St Katherines,2023-06-20T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
755765,St Katherines,2023-06-20T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
755765,St Katherines,2023-06-20T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.66
755765,St Katherines,2023-06-20T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.98
755765,St Katherines,2023-06-20T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
755765,St Katherines,2023-06-20T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.17
755765,St Katherines,2023-06-20T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.42
755765,St Katherines,2023-06-20T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
755765,St Katherines,2023-06-20T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
755765,St Katherines,2023-06-20T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
755765,St Katherines,2023-06-20T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
755765,St Katherines,2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.35
755765,St Katherines,2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
755765,St Katherines,2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
755765,St Katherines,2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
755765,St Katherines,2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755765,St Katherines,2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
755765,St Katherines,2023-06-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
755765,St Katherines,2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
755765,St Katherines,2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
755765,St Katherines,2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
755765,St Katherines,2023-06-20T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.01
755765,St Katherines,2023-06-20T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.25
755765,St Katherines,2023-06-20T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.85
755765,St Katherines,2023-06-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.41
755765,St Katherines,2023-06-20T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
755765,St Katherines,2023-06-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
755765,St Katherines,2023-06-20T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
755765,St Katherines,2023-06-20T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
755765,St Katherines,2023-06-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
755765,St Katherines,2023-06-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
755765,St Katherines,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,32.4
755765,St Katherines,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
755765,St Katherines,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
755765,St Katherines,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755765,St Katherines,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
755765,St Katherines,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.02
755765,St Katherines,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.15
755765,St Katherines,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
755765,St Katherines,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.44
755765,St Katherines,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.31
755765,St Katherines,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.13
755765,St Katherines,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
755765,St Katherines,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
755765,St Katherines,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
755765,St Katherines,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
755765,St Katherines,2023-06-20T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-20T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
755765,St Katherines,2023-06-20T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
755765,St Katherines,2023-06-20T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
755765,St Katherines,2023-06-20T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
755765,St Katherines,2023-06-20T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.52
755765,St Katherines,2023-06-20T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
755765,St Katherines,2023-06-20T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
755765,St Katherines,2023-06-20T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
755765,St Katherines,2023-06-20T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
755765,St Katherines,2023-06-20T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.64
755765,St Katherines,2023-06-20T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.94
755765,St Katherines,2023-06-20T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-20T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.09
755765,St Katherines,2023-06-20T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.71
755765,St Katherines,2023-06-20T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
755765,St Katherines,2023-06-20T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
755765,St Katherines,2023-06-20T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
755765,St Katherines,2023-06-20T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
755765,St Katherines,2023-06-20T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
755765,St Katherines,2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.91
755765,St Katherines,2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
755765,St Katherines,2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
755765,St Katherines,2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
755765,St Katherines,2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
755765,St Katherines,2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
755765,St Katherines,2023-06-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
755765,St Katherines,2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
755765,St Katherines,2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
755765,St Katherines,2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
755765,St Katherines,2023-06-20T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.64
755765,St Katherines,2023-06-20T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.83
755765,St Katherines,2023-06-20T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.27
755765,St Katherines,2023-06-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.5
755765,St Katherines,2023-06-20T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
755765,St Katherines,2023-06-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
755765,St Katherines,2023-06-20T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
755765,St Katherines,2023-06-20T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
755765,St Katherines,2023-06-20T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
755765,St Katherines,2023-06-20T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
755765,St Katherines,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,32.5
755765,St Katherines,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
755765,St Katherines,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
755765,St Katherines,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755765,St Katherines,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
755765,St Katherines,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.65
755765,St Katherines,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.67
755765,St Katherines,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
755765,St Katherines,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.43
755765,St Katherines,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.32
755765,St Katherines,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.76
755765,St Katherines,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
755765,St Katherines,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
755765,St Katherines,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
755765,St Katherines,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
755765,St Katherines,2023-06-20T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.68
755765,St Katherines,2023-06-20T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
755765,St Katherines,2023-06-20T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-06-20T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
755765,St Katherines,2023-06-20T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
755765,St Katherines,2023-06-20T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.23
755765,St Katherines,2023-06-20T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
755765,St Katherines,2023-06-20T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
755765,St Katherines,2023-06-20T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
755765,St Katherines,2023-06-20T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
755765,St Katherines,2023-06-20T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
755765,St Katherines,2023-06-20T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.77
755765,St Katherines,2023-06-20T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-20T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
755765,St Katherines,2023-06-20T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.57
755765,St Katherines,2023-06-20T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
755765,St Katherines,2023-06-20T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
755765,St Katherines,2023-06-20T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
755765,St Katherines,2023-06-20T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
755765,St Katherines,2023-06-20T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
755765,St Katherines,2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.77
755765,St Katherines,2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
755765,St Katherines,2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
755765,St Katherines,2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
755765,St Katherines,2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
755765,St Katherines,2023-06-20T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
755765,St Katherines,2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
755765,St Katherines,2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
755765,St Katherines,2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
755765,St Katherines,2023-06-20T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.54
755765,St Katherines,2023-06-20T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.5
755765,St Katherines,2023-06-20T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.77
755765,St Katherines,2023-06-20T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.98
755765,St Katherines,2023-06-20T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
755765,St Katherines,2023-06-20T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
755765,St Katherines,2023-06-20T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
755765,St Katherines,2023-06-20T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
755765,St Katherines,2023-06-20T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
755765,St Katherines,2023-06-20T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
755765,St Katherines,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,32.6
755765,St Katherines,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
755765,St Katherines,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755765,St Katherines,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
755765,St Katherines,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755765,St Katherines,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
755765,St Katherines,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.3
755765,St Katherines,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.63
755765,St Katherines,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.94
755765,St Katherines,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.21
755765,St Katherines,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.44
755765,St Katherines,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.94
755765,St Katherines,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
755765,St Katherines,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
755765,St Katherines,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
755765,St Katherines,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
755765,St Katherines,2023-06-20T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
755765,St Katherines,2023-06-20T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
755765,St Katherines,2023-06-20T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
755765,St Katherines,2023-06-20T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.28
755765,St Katherines,2023-06-20T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
755765,St Katherines,2023-06-20T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
755765,St Katherines,2023-06-20T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
755765,St Katherines,2023-06-20T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
755765,St Katherines,2023-06-20T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
755765,St Katherines,2023-06-20T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
755765,St Katherines,2023-06-20T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.43
755765,St Katherines,2023-06-20T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.67
755765,St Katherines,2023-06-20T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
755765,St Katherines,2023-06-20T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
755765,St Katherines,2023-06-20T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.08
755765,St Katherines,2023-06-20T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.79
755765,St Katherines,2023-06-20T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
755765,St Katherines,2023-06-20T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
755765,St Katherines,2023-06-20T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
755765,St Katherines,2023-06-20T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
755765,St Katherines,2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.24
755765,St Katherines,2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
755765,St Katherines,2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
755765,St Katherines,2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
755765,St Katherines,2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
755765,St Katherines,2023-06-20T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
755765,St Katherines,2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
755765,St Katherines,2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
755765,St Katherines,2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
755765,St Katherines,2023-06-20T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.84
755765,St Katherines,2023-06-20T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.9
755765,St Katherines,2023-06-20T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.41
755765,St Katherines,2023-06-20T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.57
755765,St Katherines,2023-06-20T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.15
755765,St Katherines,2023-06-20T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
