Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-20T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
755765,St Katherines,2023-06-20T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
755765,St Katherines,2023-06-20T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
755765,St Katherines,2023-06-20T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
755765,St Katherines,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,32.8
755765,St Katherines,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755765,St Katherines,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
755765,St Katherines,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755765,St Katherines,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
755765,St Katherines,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755765,St Katherines,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
755765,St Katherines,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.87
755765,St Katherines,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.32
755765,St Katherines,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
755765,St Katherines,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.72
755765,St Katherines,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.37
755765,St Katherines,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.76
755765,St Katherines,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
755765,St Katherines,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
755765,St Katherines,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
755765,St Katherines,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
755765,St Katherines,2023-06-20T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.82
755765,St Katherines,2023-06-20T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
755765,St Katherines,2023-06-20T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
755765,St Katherines,2023-06-20T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
755765,St Katherines,2023-06-20T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
755765,St Katherines,2023-06-20T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
755765,St Katherines,2023-06-20T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
755765,St Katherines,2023-06-20T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
755765,St Katherines,2023-06-20T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
755765,St Katherines,2023-06-20T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
755765,St Katherines,2023-06-20T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
755765,St Katherines,2023-06-20T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.95
755765,St Katherines,2023-06-20T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.11
755765,St Katherines,2023-06-20T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.42
755765,St Katherines,2023-06-20T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.04
755765,St Katherines,2023-06-20T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
755765,St Katherines,2023-06-20T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
755765,St Katherines,2023-06-20T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
755765,St Katherines,2023-06-20T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
755765,St Katherines,2023-06-20T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
755765,St Katherines,2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.99
755765,St Katherines,2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
755765,St Katherines,2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
755765,St Katherines,2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
755765,St Katherines,2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
755765,St Katherines,2023-06-20T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
755765,St Katherines,2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
755765,St Katherines,2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
755765,St Katherines,2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
755765,St Katherines,2023-06-20T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.42
755765,St Katherines,2023-06-20T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.16
755765,St Katherines,2023-06-20T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.59
755765,St Katherines,2023-06-20T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.66
755765,St Katherines,2023-06-20T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
755765,St Katherines,2023-06-20T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.07
755765,St Katherines,2023-06-20T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
755765,St Katherines,2023-06-20T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
755765,St Katherines,2023-06-20T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
755765,St Katherines,2023-06-20T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
755765,St Katherines,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,32.8
755765,St Katherines,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
755765,St Katherines,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755765,St Katherines,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
755765,St Katherines,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755765,St Katherines,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
755765,St Katherines,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.27
755765,St Katherines,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.37
755765,St Katherines,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.13
755765,St Katherines,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.42
755765,St Katherines,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.96
755765,St Katherines,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.24
755765,St Katherines,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
755765,St Katherines,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
755765,St Katherines,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
755765,St Katherines,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
755765,St Katherines,2023-06-20T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
755765,St Katherines,2023-06-20T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-20T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
755765,St Katherines,2023-06-20T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.33
755765,St Katherines,2023-06-20T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
755765,St Katherines,2023-06-20T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.99
755765,St Katherines,2023-06-20T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
755765,St Katherines,2023-06-20T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
755765,St Katherines,2023-06-20T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
755765,St Katherines,2023-06-20T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
755765,St Katherines,2023-06-20T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.34
755765,St Katherines,2023-06-20T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.85
755765,St Katherines,2023-06-20T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.77
755765,St Katherines,2023-06-20T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
755765,St Katherines,2023-06-20T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.77
755765,St Katherines,2023-06-20T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.52
755765,St Katherines,2023-06-20T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
755765,St Katherines,2023-06-20T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
755765,St Katherines,2023-06-20T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
755765,St Katherines,2023-06-20T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
755765,St Katherines,2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.28
755765,St Katherines,2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
755765,St Katherines,2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
755765,St Katherines,2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
755765,St Katherines,2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
755765,St Katherines,2023-06-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
755765,St Katherines,2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
755765,St Katherines,2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
755765,St Katherines,2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
755765,St Katherines,2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.48
755765,St Katherines,2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.08
755765,St Katherines,2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.65
755765,St Katherines,2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
755765,St Katherines,2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
755765,St Katherines,2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.55
755765,St Katherines,2023-06-20T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
755765,St Katherines,2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
755765,St Katherines,2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
755765,St Katherines,2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
755765,St Katherines,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,32.9
755765,St Katherines,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755765,St Katherines,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
755765,St Katherines,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755765,St Katherines,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
755765,St Katherines,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755765,St Katherines,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
755765,St Katherines,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.46
755765,St Katherines,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.6
755765,St Katherines,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.5
755765,St Katherines,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.23
755765,St Katherines,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.7
755765,St Katherines,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.78
755765,St Katherines,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
755765,St Katherines,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
755765,St Katherines,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
755765,St Katherines,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
755765,St Katherines,2023-06-20T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-20T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
755765,St Katherines,2023-06-20T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
755765,St Katherines,2023-06-20T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.17
755765,St Katherines,2023-06-20T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
755765,St Katherines,2023-06-20T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.75
755765,St Katherines,2023-06-20T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
755765,St Katherines,2023-06-20T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
755765,St Katherines,2023-06-20T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
755765,St Katherines,2023-06-20T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
755765,St Katherines,2023-06-20T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
755765,St Katherines,2023-06-20T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.97
755765,St Katherines,2023-06-20T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.55
755765,St Katherines,2023-06-20T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
755765,St Katherines,2023-06-20T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.66
755765,St Katherines,2023-06-20T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
755765,St Katherines,2023-06-20T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
755765,St Katherines,2023-06-20T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
755765,St Katherines,2023-06-20T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
755765,St Katherines,2023-06-20T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
755765,St Katherines,2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.87
755765,St Katherines,2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
755765,St Katherines,2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
755765,St Katherines,2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
755765,St Katherines,2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
755765,St Katherines,2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
755765,St Katherines,2023-06-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
755765,St Katherines,2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
755765,St Katherines,2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
755765,St Katherines,2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
755765,St Katherines,2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.43
755765,St Katherines,2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.95
755765,St Katherines,2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.16
755765,St Katherines,2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.79
755765,St Katherines,2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
755765,St Katherines,2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
755765,St Katherines,2023-06-20T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
755765,St Katherines,2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
755765,St Katherines,2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
755765,St Katherines,2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
755765,St Katherines,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,33.0
755765,St Katherines,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755765,St Katherines,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
755765,St Katherines,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755765,St Katherines,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
755765,St Katherines,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755765,St Katherines,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
755765,St Katherines,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.53
755765,St Katherines,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.49
755765,St Katherines,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.43
755765,St Katherines,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.37
755765,St Katherines,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.14
755765,St Katherines,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.88
755765,St Katherines,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
755765,St Katherines,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
755765,St Katherines,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
755765,St Katherines,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
755765,St Katherines,2023-06-20T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
755765,St Katherines,2023-06-20T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
755765,St Katherines,2023-06-20T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
755765,St Katherines,2023-06-20T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.51
755765,St Katherines,2023-06-20T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
755765,St Katherines,2023-06-20T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.38
755765,St Katherines,2023-06-20T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
755765,St Katherines,2023-06-20T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
755765,St Katherines,2023-06-20T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
755765,St Katherines,2023-06-20T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
755765,St Katherines,2023-06-20T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.17
755765,St Katherines,2023-06-20T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.21
755765,St Katherines,2023-06-20T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.61
755765,St Katherines,2023-06-20T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
755765,St Katherines,2023-06-20T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.08
755765,St Katherines,2023-06-20T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
755765,St Katherines,2023-06-20T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
755765,St Katherines,2023-06-20T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
755765,St Katherines,2023-06-20T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
755765,St Katherines,2023-06-20T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
755765,St Katherines,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.45
755765,St Katherines,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
755765,St Katherines,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.01
755765,St Katherines,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
755765,St Katherines,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
755765,St Katherines,2023-06-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
755765,St Katherines,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
755765,St Katherines,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
755765,St Katherines,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
755765,St Katherines,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.56
755765,St Katherines,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.16
755765,St Katherines,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.1
755765,St Katherines,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
755765,St Katherines,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
755765,St Katherines,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
755765,St Katherines,2023-06-20T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
755765,St Katherines,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
755765,St Katherines,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
755765,St Katherines,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
755765,St Katherines,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,33.2
755765,St Katherines,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755765,St Katherines,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
755765,St Katherines,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755765,St Katherines,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
755765,St Katherines,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755765,St Katherines,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
755765,St Katherines,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.23
755765,St Katherines,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.05
755765,St Katherines,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
755765,St Katherines,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.46
755765,St Katherines,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.95
755765,St Katherines,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.07
755765,St Katherines,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
755765,St Katherines,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
755765,St Katherines,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
755765,St Katherines,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
755765,St Katherines,2023-06-20T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.27
755765,St Katherines,2023-06-20T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
755765,St Katherines,2023-06-20T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-06-20T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.52
755765,St Katherines,2023-06-20T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
755765,St Katherines,2023-06-20T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.48
755765,St Katherines,2023-06-20T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
755765,St Katherines,2023-06-20T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
755765,St Katherines,2023-06-20T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
755765,St Katherines,2023-06-20T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
755765,St Katherines,2023-06-20T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.61
755765,St Katherines,2023-06-20T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.44
755765,St Katherines,2023-06-20T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.59
755765,St Katherines,2023-06-20T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
755765,St Katherines,2023-06-20T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.39
755765,St Katherines,2023-06-20T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.02
755765,St Katherines,2023-06-20T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
755765,St Katherines,2023-06-20T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
755765,St Katherines,2023-06-20T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
755765,St Katherines,2023-06-20T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
755765,St Katherines,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.13
755765,St Katherines,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
755765,St Katherines,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
755765,St Katherines,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.87
755765,St Katherines,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
755765,St Katherines,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
755765,St Katherines,2023-06-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
755765,St Katherines,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
755765,St Katherines,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
755765,St Katherines,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
755765,St Katherines,2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.22
755765,St Katherines,2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.07
755765,St Katherines,2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.98
755765,St Katherines,2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
755765,St Katherines,2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
755765,St Katherines,2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
755765,St Katherines,2023-06-20T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
755765,St Katherines,2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
755765,St Katherines,2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
755765,St Katherines,2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
755765,St Katherines,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,33.3
755765,St Katherines,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755765,St Katherines,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
755765,St Katherines,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755765,St Katherines,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
755765,St Katherines,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755765,St Katherines,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
755765,St Katherines,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.24
755765,St Katherines,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.16
755765,St Katherines,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
755765,St Katherines,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.62
755765,St Katherines,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.13
755765,St Katherines,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.56
755765,St Katherines,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
755765,St Katherines,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
755765,St Katherines,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
755765,St Katherines,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
755765,St Katherines,2023-06-20T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
755765,St Katherines,2023-06-20T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
755765,St Katherines,2023-06-20T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
755765,St Katherines,2023-06-20T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.49
755765,St Katherines,2023-06-20T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
755765,St Katherines,2023-06-20T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.81
755765,St Katherines,2023-06-20T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
755765,St Katherines,2023-06-20T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
755765,St Katherines,2023-06-20T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
755765,St Katherines,2023-06-20T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
755765,St Katherines,2023-06-20T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-06-20T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.05
755765,St Katherines,2023-06-20T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
755765,St Katherines,2023-06-20T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.67
755765,St Katherines,2023-06-20T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
755765,St Katherines,2023-06-20T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
755765,St Katherines,2023-06-20T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
755765,St Katherines,2023-06-20T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
755765,St Katherines,2023-06-20T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
755765,St Katherines,2023-06-20T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
755765,St Katherines,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.6
755765,St Katherines,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
755765,St Katherines,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
755765,St Katherines,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
755765,St Katherines,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
755765,St Katherines,2023-06-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
755765,St Katherines,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
755765,St Katherines,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
755765,St Katherines,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
755765,St Katherines,2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.05
755765,St Katherines,2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.9
755765,St Katherines,2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.78
755765,St Katherines,2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
755765,St Katherines,2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
755765,St Katherines,2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
755765,St Katherines,2023-06-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
755765,St Katherines,2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
755765,St Katherines,2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
755765,St Katherines,2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
755765,St Katherines,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,33.4
755765,St Katherines,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
755765,St Katherines,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755765,St Katherines,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
755765,St Katherines,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755765,St Katherines,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
755765,St Katherines,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.11
755765,St Katherines,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.47
755765,St Katherines,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
755765,St Katherines,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.36
755765,St Katherines,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.72
755765,St Katherines,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.27
755765,St Katherines,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
755765,St Katherines,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
755765,St Katherines,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
755765,St Katherines,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
755765,St Katherines,2023-06-20T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.77
755765,St Katherines,2023-06-20T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
755765,St Katherines,2023-06-20T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
755765,St Katherines,2023-06-20T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.16
755765,St Katherines,2023-06-20T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
755765,St Katherines,2023-06-20T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.2
755765,St Katherines,2023-06-20T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
755765,St Katherines,2023-06-20T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
755765,St Katherines,2023-06-20T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
755765,St Katherines,2023-06-20T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
755765,St Katherines,2023-06-20T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
755765,St Katherines,2023-06-20T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.47
755765,St Katherines,2023-06-20T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.38
755765,St Katherines,2023-06-20T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
755765,St Katherines,2023-06-20T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.22
755765,St Katherines,2023-06-20T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.94
755765,St Katherines,2023-06-20T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
755765,St Katherines,2023-06-20T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
755765,St Katherines,2023-06-20T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
755765,St Katherines,2023-06-20T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
755765,St Katherines,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.78
755765,St Katherines,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
755765,St Katherines,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
755765,St Katherines,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
755765,St Katherines,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
755765,St Katherines,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
755765,St Katherines,2023-06-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
755765,St Katherines,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
755765,St Katherines,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
755765,St Katherines,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
755765,St Katherines,2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.42
755765,St Katherines,2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.66
755765,St Katherines,2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.09
755765,St Katherines,2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
755765,St Katherines,2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
755765,St Katherines,2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
755765,St Katherines,2023-06-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
755765,St Katherines,2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
755765,St Katherines,2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
755765,St Katherines,2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
755765,St Katherines,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,33.4
755765,St Katherines,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
755765,St Katherines,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
755765,St Katherines,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755765,St Katherines,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
755765,St Katherines,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.7
755765,St Katherines,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.63
755765,St Katherines,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.22
755765,St Katherines,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.85
755765,St Katherines,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.83
755765,St Katherines,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.02
755765,St Katherines,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
755765,St Katherines,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
755765,St Katherines,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
755765,St Katherines,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
755765,St Katherines,2023-06-20T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-20T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
755765,St Katherines,2023-06-20T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
755765,St Katherines,2023-06-20T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.23
755765,St Katherines,2023-06-20T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
755765,St Katherines,2023-06-20T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.96
755765,St Katherines,2023-06-20T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
755765,St Katherines,2023-06-20T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
755765,St Katherines,2023-06-20T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
755765,St Katherines,2023-06-20T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
755765,St Katherines,2023-06-20T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.67
755765,St Katherines,2023-06-20T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.85
755765,St Katherines,2023-06-20T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.21
755765,St Katherines,2023-06-20T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.68
755765,St Katherines,2023-06-20T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.61
755765,St Katherines,2023-06-20T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.46
755765,St Katherines,2023-06-20T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
755765,St Katherines,2023-06-20T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
755765,St Katherines,2023-06-20T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
755765,St Katherines,2023-06-20T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
755765,St Katherines,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.43
755765,St Katherines,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
755765,St Katherines,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
755765,St Katherines,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
755765,St Katherines,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
755765,St Katherines,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
755765,St Katherines,2023-06-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
755765,St Katherines,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
755765,St Katherines,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
755765,St Katherines,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
755765,St Katherines,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.67
755765,St Katherines,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.56
755765,St Katherines,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.65
755765,St Katherines,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
755765,St Katherines,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
755765,St Katherines,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
755765,St Katherines,2023-06-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
755765,St Katherines,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
755765,St Katherines,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
755765,St Katherines,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
755765,St Katherines,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,33.5
755765,St Katherines,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
755765,St Katherines,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
755765,St Katherines,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755765,St Katherines,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
755765,St Katherines,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.28
755765,St Katherines,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.33
755765,St Katherines,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.43
755765,St Katherines,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.36
755765,St Katherines,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.6
755765,St Katherines,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.55
755765,St Katherines,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
755765,St Katherines,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
755765,St Katherines,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
755765,St Katherines,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
755765,St Katherines,2023-06-20T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.71
755765,St Katherines,2023-06-20T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-20T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
755765,St Katherines,2023-06-20T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.59
755765,St Katherines,2023-06-20T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
755765,St Katherines,2023-06-20T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.32
755765,St Katherines,2023-06-20T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
755765,St Katherines,2023-06-20T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
755765,St Katherines,2023-06-20T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
755765,St Katherines,2023-06-20T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
755765,St Katherines,2023-06-20T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
755765,St Katherines,2023-06-20T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.43
755765,St Katherines,2023-06-20T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.77
755765,St Katherines,2023-06-20T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
755765,St Katherines,2023-06-20T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.83
755765,St Katherines,2023-06-20T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.59
755765,St Katherines,2023-06-20T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
755765,St Katherines,2023-06-20T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
755765,St Katherines,2023-06-20T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
755765,St Katherines,2023-06-20T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
755765,St Katherines,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.45
755765,St Katherines,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
755765,St Katherines,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
755765,St Katherines,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
755765,St Katherines,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
755765,St Katherines,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
755765,St Katherines,2023-06-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
755765,St Katherines,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
755765,St Katherines,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
755765,St Katherines,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
755765,St Katherines,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.69
755765,St Katherines,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.62
755765,St Katherines,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.48
755765,St Katherines,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.89
755765,St Katherines,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
755765,St Katherines,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
755765,St Katherines,2023-06-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
755765,St Katherines,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
755765,St Katherines,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
755765,St Katherines,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
755765,St Katherines,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,33.6
755765,St Katherines,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
755765,St Katherines,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755765,St Katherines,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
755765,St Katherines,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755765,St Katherines,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
755765,St Katherines,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.01
755765,St Katherines,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.57
755765,St Katherines,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.66
755765,St Katherines,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.07
755765,St Katherines,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.74
755765,St Katherines,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
755765,St Katherines,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
755765,St Katherines,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
755765,St Katherines,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
755765,St Katherines,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
755765,St Katherines,2023-06-20T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.32
755765,St Katherines,2023-06-20T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
755765,St Katherines,2023-06-20T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
755765,St Katherines,2023-06-20T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.3
755765,St Katherines,2023-06-20T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
755765,St Katherines,2023-06-20T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.46
755765,St Katherines,2023-06-20T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
755765,St Katherines,2023-06-20T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.9
755765,St Katherines,2023-06-20T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
755765,St Katherines,2023-06-20T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
755765,St Katherines,2023-06-20T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
755765,St Katherines,2023-06-20T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
755765,St Katherines,2023-06-20T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.96
755765,St Katherines,2023-06-20T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.53
755765,St Katherines,2023-06-20T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.97
755765,St Katherines,2023-06-20T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.94
