Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-20T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
755765,St Katherines,2023-06-20T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
755765,St Katherines,2023-06-20T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
755765,St Katherines,2023-06-20T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
755765,St Katherines,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.97
755765,St Katherines,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
755765,St Katherines,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755765,St Katherines,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
755765,St Katherines,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
755765,St Katherines,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
755765,St Katherines,2023-06-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
755765,St Katherines,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
755765,St Katherines,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
755765,St Katherines,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
755765,St Katherines,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.23
755765,St Katherines,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.16
755765,St Katherines,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.88
755765,St Katherines,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.27
755765,St Katherines,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
755765,St Katherines,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
755765,St Katherines,2023-06-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
755765,St Katherines,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
755765,St Katherines,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
755765,St Katherines,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
755765,St Katherines,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,33.7
755765,St Katherines,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
755765,St Katherines,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755765,St Katherines,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
755765,St Katherines,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755765,St Katherines,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
755765,St Katherines,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.45
755765,St Katherines,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.25
755765,St Katherines,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.52
755765,St Katherines,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.81
755765,St Katherines,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.68
755765,St Katherines,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.04
755765,St Katherines,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
755765,St Katherines,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
755765,St Katherines,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
755765,St Katherines,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
755765,St Katherines,2023-06-20T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.68
755765,St Katherines,2023-06-20T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
755765,St Katherines,2023-06-20T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
755765,St Katherines,2023-06-20T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.76
755765,St Katherines,2023-06-20T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
755765,St Katherines,2023-06-20T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.93
755765,St Katherines,2023-06-20T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
755765,St Katherines,2023-06-20T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
755765,St Katherines,2023-06-20T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
755765,St Katherines,2023-06-20T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
755765,St Katherines,2023-06-20T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
755765,St Katherines,2023-06-20T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.57
755765,St Katherines,2023-06-20T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
755765,St Katherines,2023-06-20T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.38
755765,St Katherines,2023-06-20T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.07
755765,St Katherines,2023-06-20T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.95
755765,St Katherines,2023-06-20T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
755765,St Katherines,2023-06-20T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
755765,St Katherines,2023-06-20T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
755765,St Katherines,2023-06-20T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
755765,St Katherines,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.57
755765,St Katherines,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
755765,St Katherines,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
755765,St Katherines,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
755765,St Katherines,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
755765,St Katherines,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
755765,St Katherines,2023-06-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
755765,St Katherines,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
755765,St Katherines,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
755765,St Katherines,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
755765,St Katherines,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.35
755765,St Katherines,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.47
755765,St Katherines,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.76
755765,St Katherines,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
755765,St Katherines,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
755765,St Katherines,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
755765,St Katherines,2023-06-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
755765,St Katherines,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
755765,St Katherines,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
755765,St Katherines,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
755765,St Katherines,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,33.8
755765,St Katherines,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
755765,St Katherines,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755765,St Katherines,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
755765,St Katherines,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755765,St Katherines,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
755765,St Katherines,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.31
755765,St Katherines,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.55
755765,St Katherines,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.38
755765,St Katherines,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.9
755765,St Katherines,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.36
755765,St Katherines,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.35
755765,St Katherines,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
755765,St Katherines,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
755765,St Katherines,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
755765,St Katherines,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
755765,St Katherines,2023-06-20T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.98
755765,St Katherines,2023-06-20T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
755765,St Katherines,2023-06-20T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
755765,St Katherines,2023-06-20T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.7
755765,St Katherines,2023-06-20T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
755765,St Katherines,2023-06-20T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.57
755765,St Katherines,2023-06-20T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.5
755765,St Katherines,2023-06-20T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.7
755765,St Katherines,2023-06-20T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
755765,St Katherines,2023-06-20T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
755765,St Katherines,2023-06-20T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.33
755765,St Katherines,2023-06-20T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.99
755765,St Katherines,2023-06-20T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.58
755765,St Katherines,2023-06-20T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
755765,St Katherines,2023-06-20T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.07
755765,St Katherines,2023-06-20T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.92
755765,St Katherines,2023-06-20T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-20T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
755765,St Katherines,2023-06-20T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
755765,St Katherines,2023-06-20T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
755765,St Katherines,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.24
755765,St Katherines,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
755765,St Katherines,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
755765,St Katherines,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
755765,St Katherines,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
755765,St Katherines,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
755765,St Katherines,2023-06-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
755765,St Katherines,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
755765,St Katherines,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
755765,St Katherines,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
755765,St Katherines,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.86
755765,St Katherines,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.66
755765,St Katherines,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.16
755765,St Katherines,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.05
755765,St Katherines,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
755765,St Katherines,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
755765,St Katherines,2023-06-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
755765,St Katherines,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
755765,St Katherines,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
755765,St Katherines,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
755765,St Katherines,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,33.8
755765,St Katherines,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
755765,St Katherines,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
755765,St Katherines,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
755765,St Katherines,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.42
755765,St Katherines,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.33
755765,St Katherines,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.51
755765,St Katherines,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.78
755765,St Katherines,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.2
755765,St Katherines,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.38
755765,St Katherines,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
755765,St Katherines,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
755765,St Katherines,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
755765,St Katherines,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
755765,St Katherines,2023-06-20T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.79
755765,St Katherines,2023-06-20T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
755765,St Katherines,2023-06-20T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
755765,St Katherines,2023-06-20T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.45
755765,St Katherines,2023-06-20T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
755765,St Katherines,2023-06-20T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.1
755765,St Katherines,2023-06-20T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
755765,St Katherines,2023-06-20T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.6
755765,St Katherines,2023-06-20T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
755765,St Katherines,2023-06-20T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
755765,St Katherines,2023-06-20T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
755765,St Katherines,2023-06-20T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.52
755765,St Katherines,2023-06-20T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.57
755765,St Katherines,2023-06-20T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
755765,St Katherines,2023-06-20T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.88
755765,St Katherines,2023-06-20T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.35
755765,St Katherines,2023-06-20T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
755765,St Katherines,2023-06-20T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
755765,St Katherines,2023-06-20T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
755765,St Katherines,2023-06-20T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
755765,St Katherines,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.23
755765,St Katherines,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
755765,St Katherines,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
755765,St Katherines,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
755765,St Katherines,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
755765,St Katherines,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
755765,St Katherines,2023-06-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
755765,St Katherines,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
755765,St Katherines,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
755765,St Katherines,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
755765,St Katherines,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.36
755765,St Katherines,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.45
755765,St Katherines,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.08
755765,St Katherines,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.63
755765,St Katherines,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
755765,St Katherines,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
755765,St Katherines,2023-06-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
755765,St Katherines,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
755765,St Katherines,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
755765,St Katherines,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
755765,St Katherines,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,33.8
755765,St Katherines,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
755765,St Katherines,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
755765,St Katherines,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
755765,St Katherines,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.17
755765,St Katherines,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.49
755765,St Katherines,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.45
755765,St Katherines,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.5
755765,St Katherines,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.57
755765,St Katherines,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.28
755765,St Katherines,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
755765,St Katherines,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
755765,St Katherines,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
755765,St Katherines,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
755765,St Katherines,2023-06-20T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.76
755765,St Katherines,2023-06-20T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
755765,St Katherines,2023-06-20T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
755765,St Katherines,2023-06-20T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.02
755765,St Katherines,2023-06-20T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
755765,St Katherines,2023-06-20T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
755765,St Katherines,2023-06-20T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
755765,St Katherines,2023-06-20T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.6
755765,St Katherines,2023-06-20T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
755765,St Katherines,2023-06-20T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
755765,St Katherines,2023-06-20T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.36
755765,St Katherines,2023-06-20T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.37
755765,St Katherines,2023-06-20T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-20T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.52
755765,St Katherines,2023-06-20T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.14
755765,St Katherines,2023-06-20T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.7
755765,St Katherines,2023-06-20T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
755765,St Katherines,2023-06-20T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
755765,St Katherines,2023-06-20T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
755765,St Katherines,2023-06-20T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
755765,St Katherines,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.58
755765,St Katherines,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
755765,St Katherines,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
755765,St Katherines,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
755765,St Katherines,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
755765,St Katherines,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
755765,St Katherines,2023-06-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
755765,St Katherines,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
755765,St Katherines,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
755765,St Katherines,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
755765,St Katherines,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.58
755765,St Katherines,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.81
755765,St Katherines,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.48
755765,St Katherines,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
755765,St Katherines,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
755765,St Katherines,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
755765,St Katherines,2023-06-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
755765,St Katherines,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
755765,St Katherines,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
755765,St Katherines,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
755765,St Katherines,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,33.8
755765,St Katherines,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
755765,St Katherines,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
755765,St Katherines,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
755765,St Katherines,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755765,St Katherines,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
755765,St Katherines,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.28
755765,St Katherines,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.56
755765,St Katherines,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.41
755765,St Katherines,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.71
755765,St Katherines,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.41
755765,St Katherines,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.67
755765,St Katherines,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
755765,St Katherines,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
755765,St Katherines,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
755765,St Katherines,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
755765,St Katherines,2023-06-20T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-20T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
755765,St Katherines,2023-06-20T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
755765,St Katherines,2023-06-20T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.95
755765,St Katherines,2023-06-20T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
755765,St Katherines,2023-06-20T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.16
755765,St Katherines,2023-06-20T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
755765,St Katherines,2023-06-20T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.4
755765,St Katherines,2023-06-20T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
755765,St Katherines,2023-06-20T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
755765,St Katherines,2023-06-20T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
755765,St Katherines,2023-06-20T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.31
755765,St Katherines,2023-06-20T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.12
755765,St Katherines,2023-06-20T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
755765,St Katherines,2023-06-20T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.68
755765,St Katherines,2023-06-20T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.48
755765,St Katherines,2023-06-20T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
755765,St Katherines,2023-06-20T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
755765,St Katherines,2023-06-20T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
755765,St Katherines,2023-06-20T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
755765,St Katherines,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.23
755765,St Katherines,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
755765,St Katherines,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
755765,St Katherines,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.88
755765,St Katherines,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
755765,St Katherines,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
755765,St Katherines,2023-06-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
755765,St Katherines,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
755765,St Katherines,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
755765,St Katherines,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
755765,St Katherines,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.33
755765,St Katherines,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.56
755765,St Katherines,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.91
755765,St Katherines,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.48
755765,St Katherines,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
755765,St Katherines,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
755765,St Katherines,2023-06-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
755765,St Katherines,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
755765,St Katherines,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
755765,St Katherines,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
755765,St Katherines,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,33.9
755765,St Katherines,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
755765,St Katherines,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
755765,St Katherines,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
755765,St Katherines,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.65
755765,St Katherines,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
755765,St Katherines,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.23
755765,St Katherines,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.57
755765,St Katherines,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.1
755765,St Katherines,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.78
755765,St Katherines,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
755765,St Katherines,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
755765,St Katherines,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
755765,St Katherines,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
755765,St Katherines,2023-06-20T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.55
755765,St Katherines,2023-06-20T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
755765,St Katherines,2023-06-20T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
755765,St Katherines,2023-06-20T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.69
755765,St Katherines,2023-06-20T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
755765,St Katherines,2023-06-20T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.64
755765,St Katherines,2023-06-20T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
755765,St Katherines,2023-06-20T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.2
755765,St Katherines,2023-06-20T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
755765,St Katherines,2023-06-20T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
755765,St Katherines,2023-06-20T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
755765,St Katherines,2023-06-20T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.86
755765,St Katherines,2023-06-20T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-20T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.92
755765,St Katherines,2023-06-20T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
755765,St Katherines,2023-06-20T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.69
755765,St Katherines,2023-06-20T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
755765,St Katherines,2023-06-20T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
755765,St Katherines,2023-06-20T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
755765,St Katherines,2023-06-20T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
755765,St Katherines,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.38
755765,St Katherines,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
755765,St Katherines,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
755765,St Katherines,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
755765,St Katherines,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
755765,St Katherines,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
755765,St Katherines,2023-06-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
755765,St Katherines,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
755765,St Katherines,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
755765,St Katherines,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
755765,St Katherines,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.46
755765,St Katherines,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.72
755765,St Katherines,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.96
755765,St Katherines,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.52
755765,St Katherines,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
755765,St Katherines,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
755765,St Katherines,2023-06-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
755765,St Katherines,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
755765,St Katherines,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
755765,St Katherines,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
755765,St Katherines,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,33.9
755765,St Katherines,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
755765,St Katherines,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
755765,St Katherines,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
755765,St Katherines,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.3
755765,St Katherines,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.1
755765,St Katherines,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.36
755765,St Katherines,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.28
755765,St Katherines,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.89
755765,St Katherines,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.3
755765,St Katherines,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
755765,St Katherines,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
755765,St Katherines,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
755765,St Katherines,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
755765,St Katherines,2023-06-20T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
755765,St Katherines,2023-06-20T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-20T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
755765,St Katherines,2023-06-20T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.95
755765,St Katherines,2023-06-20T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
755765,St Katherines,2023-06-20T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.12
755765,St Katherines,2023-06-20T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
755765,St Katherines,2023-06-20T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.7
755765,St Katherines,2023-06-20T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
755765,St Katherines,2023-06-20T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
755765,St Katherines,2023-06-20T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.2
755765,St Katherines,2023-06-20T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.12
755765,St Katherines,2023-06-20T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.13
755765,St Katherines,2023-06-20T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.92
755765,St Katherines,2023-06-20T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
755765,St Katherines,2023-06-20T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.58
755765,St Katherines,2023-06-20T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-20T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
755765,St Katherines,2023-06-20T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
755765,St Katherines,2023-06-20T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
755765,St Katherines,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.5
755765,St Katherines,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
755765,St Katherines,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
755765,St Katherines,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.28
755765,St Katherines,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
755765,St Katherines,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
755765,St Katherines,2023-06-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
755765,St Katherines,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
755765,St Katherines,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
755765,St Katherines,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
755765,St Katherines,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.27
755765,St Katherines,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.37
755765,St Katherines,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.9
755765,St Katherines,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
755765,St Katherines,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
755765,St Katherines,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
755765,St Katherines,2023-06-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
755765,St Katherines,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
755765,St Katherines,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
755765,St Katherines,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
755765,St Katherines,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,33.9
755765,St Katherines,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
755765,St Katherines,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
755765,St Katherines,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
755765,St Katherines,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.41
755765,St Katherines,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.04
755765,St Katherines,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.11
755765,St Katherines,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.45
755765,St Katherines,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.85
755765,St Katherines,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.91
755765,St Katherines,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
755765,St Katherines,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
755765,St Katherines,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
755765,St Katherines,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
755765,St Katherines,2023-06-20T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.48
755765,St Katherines,2023-06-20T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-20T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
755765,St Katherines,2023-06-20T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.33
755765,St Katherines,2023-06-20T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
755765,St Katherines,2023-06-20T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.78
755765,St Katherines,2023-06-20T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
755765,St Katherines,2023-06-20T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.4
755765,St Katherines,2023-06-20T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
755765,St Katherines,2023-06-20T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
755765,St Katherines,2023-06-20T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.2
755765,St Katherines,2023-06-20T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.8
755765,St Katherines,2023-06-20T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.38
755765,St Katherines,2023-06-20T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
755765,St Katherines,2023-06-20T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
755765,St Katherines,2023-06-20T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.38
755765,St Katherines,2023-06-20T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
755765,St Katherines,2023-06-20T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
755765,St Katherines,2023-06-20T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
755765,St Katherines,2023-06-20T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
755765,St Katherines,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.01
755765,St Katherines,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
755765,St Katherines,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
755765,St Katherines,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.81
755765,St Katherines,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
755765,St Katherines,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
755765,St Katherines,2023-06-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
755765,St Katherines,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
755765,St Katherines,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
755765,St Katherines,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
755765,St Katherines,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.06
755765,St Katherines,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.38
755765,St Katherines,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.88
755765,St Katherines,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.65
755765,St Katherines,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.04
755765,St Katherines,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
755765,St Katherines,2023-06-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
755765,St Katherines,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
755765,St Katherines,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
755765,St Katherines,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
755765,St Katherines,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,33.9
755765,St Katherines,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
755765,St Katherines,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
755765,St Katherines,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
755765,St Katherines,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
755765,St Katherines,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.76
755765,St Katherines,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.21
755765,St Katherines,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.31
755765,St Katherines,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.62
755765,St Katherines,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.24
755765,St Katherines,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.98
755765,St Katherines,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
755765,St Katherines,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
755765,St Katherines,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
755765,St Katherines,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
755765,St Katherines,2023-06-20T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.76
755765,St Katherines,2023-06-20T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
755765,St Katherines,2023-06-20T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
755765,St Katherines,2023-06-20T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.7
755765,St Katherines,2023-06-20T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
755765,St Katherines,2023-06-20T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.64
755765,St Katherines,2023-06-20T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
755765,St Katherines,2023-06-20T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.0
755765,St Katherines,2023-06-20T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
755765,St Katherines,2023-06-20T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
755765,St Katherines,2023-06-20T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.72
755765,St Katherines,2023-06-20T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.77
755765,St Katherines,2023-06-20T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.92
755765,St Katherines,2023-06-20T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.83
755765,St Katherines,2023-06-20T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.31
755765,St Katherines,2023-06-20T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.55
755765,St Katherines,2023-06-20T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
755765,St Katherines,2023-06-20T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
755765,St Katherines,2023-06-20T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
755765,St Katherines,2023-06-20T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
755765,St Katherines,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.29
755765,St Katherines,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
755765,St Katherines,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
755765,St Katherines,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.39
755765,St Katherines,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
755765,St Katherines,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
755765,St Katherines,2023-06-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
755765,St Katherines,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
755765,St Katherines,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
755765,St Katherines,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
755765,St Katherines,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.09
755765,St Katherines,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.04
755765,St Katherines,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.18
755765,St Katherines,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.39
755765,St Katherines,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
755765,St Katherines,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
755765,St Katherines,2023-06-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
755765,St Katherines,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
755765,St Katherines,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
755765,St Katherines,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
755765,St Katherines,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,34.0
755765,St Katherines,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
755765,St Katherines,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
755765,St Katherines,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
755765,St Katherines,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
755765,St Katherines,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.85
755765,St Katherines,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.23
755765,St Katherines,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.45
755765,St Katherines,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.32
755765,St Katherines,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.52
