Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.78
755765,St Katherines,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
755765,St Katherines,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
755765,St Katherines,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
755765,St Katherines,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
755765,St Katherines,2023-06-20T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.52
755765,St Katherines,2023-06-20T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
755765,St Katherines,2023-06-20T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
755765,St Katherines,2023-06-20T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.72
755765,St Katherines,2023-06-20T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
755765,St Katherines,2023-06-20T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.65
755765,St Katherines,2023-06-20T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
755765,St Katherines,2023-06-20T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.3
755765,St Katherines,2023-06-20T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
755765,St Katherines,2023-06-20T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
755765,St Katherines,2023-06-20T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
755765,St Katherines,2023-06-20T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.19
755765,St Katherines,2023-06-20T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.14
755765,St Katherines,2023-06-20T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
755765,St Katherines,2023-06-20T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.75
755765,St Katherines,2023-06-20T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.75
755765,St Katherines,2023-06-20T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-20T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
755765,St Katherines,2023-06-20T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
755765,St Katherines,2023-06-20T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
755765,St Katherines,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.7
755765,St Katherines,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
755765,St Katherines,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
755765,St Katherines,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
755765,St Katherines,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755765,St Katherines,2023-06-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
755765,St Katherines,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
755765,St Katherines,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
755765,St Katherines,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
755765,St Katherines,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.3
755765,St Katherines,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.1
755765,St Katherines,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.91
755765,St Katherines,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.4
755765,St Katherines,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
755765,St Katherines,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
755765,St Katherines,2023-06-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
755765,St Katherines,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
755765,St Katherines,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
755765,St Katherines,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
755765,St Katherines,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,34.0
755765,St Katherines,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
755765,St Katherines,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
755765,St Katherines,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
755765,St Katherines,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.67
755765,St Katherines,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.88
755765,St Katherines,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.53
755765,St Katherines,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.54
755765,St Katherines,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.53
755765,St Katherines,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.75
755765,St Katherines,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
755765,St Katherines,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
755765,St Katherines,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
755765,St Katherines,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
755765,St Katherines,2023-06-20T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.88
755765,St Katherines,2023-06-20T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
755765,St Katherines,2023-06-20T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
755765,St Katherines,2023-06-20T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.63
755765,St Katherines,2023-06-20T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
755765,St Katherines,2023-06-20T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
755765,St Katherines,2023-06-20T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
755765,St Katherines,2023-06-20T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.0
755765,St Katherines,2023-06-20T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
755765,St Katherines,2023-06-20T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
755765,St Katherines,2023-06-20T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
755765,St Katherines,2023-06-20T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.1
755765,St Katherines,2023-06-20T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-20T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
755765,St Katherines,2023-06-20T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.41
755765,St Katherines,2023-06-20T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.3
755765,St Katherines,2023-06-20T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
755765,St Katherines,2023-06-20T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
755765,St Katherines,2023-06-20T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
755765,St Katherines,2023-06-20T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
755765,St Katherines,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.01
755765,St Katherines,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
755765,St Katherines,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
755765,St Katherines,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
755765,St Katherines,2023-06-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
755765,St Katherines,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
755765,St Katherines,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
755765,St Katherines,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
755765,St Katherines,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.94
755765,St Katherines,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.66
755765,St Katherines,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.72
755765,St Katherines,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.05
755765,St Katherines,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
755765,St Katherines,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
755765,St Katherines,2023-06-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
755765,St Katherines,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
755765,St Katherines,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
755765,St Katherines,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
755765,St Katherines,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,34.0
755765,St Katherines,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
755765,St Katherines,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
755765,St Katherines,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
755765,St Katherines,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.83
755765,St Katherines,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.34
755765,St Katherines,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.4
755765,St Katherines,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.25
755765,St Katherines,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.84
755765,St Katherines,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.22
755765,St Katherines,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
755765,St Katherines,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
755765,St Katherines,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
755765,St Katherines,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
755765,St Katherines,2023-06-20T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-20T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
755765,St Katherines,2023-06-20T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
755765,St Katherines,2023-06-20T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.24
755765,St Katherines,2023-06-20T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
755765,St Katherines,2023-06-20T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.2
755765,St Katherines,2023-06-20T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
755765,St Katherines,2023-06-20T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.9
755765,St Katherines,2023-06-20T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
755765,St Katherines,2023-06-20T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
755765,St Katherines,2023-06-20T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
755765,St Katherines,2023-06-20T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.42
755765,St Katherines,2023-06-20T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.14
755765,St Katherines,2023-06-20T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
755765,St Katherines,2023-06-20T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.3
755765,St Katherines,2023-06-20T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.01
755765,St Katherines,2023-06-20T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
755765,St Katherines,2023-06-20T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
755765,St Katherines,2023-06-20T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
755765,St Katherines,2023-06-20T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
755765,St Katherines,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.72
755765,St Katherines,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
755765,St Katherines,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
755765,St Katherines,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.36
755765,St Katherines,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
755765,St Katherines,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
755765,St Katherines,2023-06-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
755765,St Katherines,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
755765,St Katherines,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
755765,St Katherines,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
755765,St Katherines,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.21
755765,St Katherines,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.45
755765,St Katherines,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.26
755765,St Katherines,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.69
755765,St Katherines,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
755765,St Katherines,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
755765,St Katherines,2023-06-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
755765,St Katherines,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
755765,St Katherines,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
755765,St Katherines,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
755765,St Katherines,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,34.1
755765,St Katherines,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
755765,St Katherines,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
755765,St Katherines,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
755765,St Katherines,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.02
755765,St Katherines,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.8
755765,St Katherines,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.06
755765,St Katherines,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.27
755765,St Katherines,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.78
755765,St Katherines,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.77
755765,St Katherines,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
755765,St Katherines,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
755765,St Katherines,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
755765,St Katherines,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
755765,St Katherines,2023-06-20T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-20T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
755765,St Katherines,2023-06-20T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
755765,St Katherines,2023-06-20T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.4
755765,St Katherines,2023-06-20T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
755765,St Katherines,2023-06-20T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.72
755765,St Katherines,2023-06-20T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
755765,St Katherines,2023-06-20T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.3
755765,St Katherines,2023-06-20T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
755765,St Katherines,2023-06-20T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
755765,St Katherines,2023-06-20T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.65
755765,St Katherines,2023-06-20T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.68
755765,St Katherines,2023-06-20T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.89
755765,St Katherines,2023-06-20T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.85
755765,St Katherines,2023-06-20T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.03
755765,St Katherines,2023-06-20T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.91
755765,St Katherines,2023-06-20T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
755765,St Katherines,2023-06-20T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
755765,St Katherines,2023-06-20T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
755765,St Katherines,2023-06-20T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
755765,St Katherines,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.58
755765,St Katherines,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
755765,St Katherines,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
755765,St Katherines,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.02
755765,St Katherines,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
755765,St Katherines,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
755765,St Katherines,2023-06-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
755765,St Katherines,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
755765,St Katherines,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
755765,St Katherines,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
755765,St Katherines,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.51
755765,St Katherines,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.04
755765,St Katherines,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.5
755765,St Katherines,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
755765,St Katherines,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
755765,St Katherines,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
755765,St Katherines,2023-06-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
755765,St Katherines,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
755765,St Katherines,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
755765,St Katherines,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
755765,St Katherines,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,34.1
755765,St Katherines,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
755765,St Katherines,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
755765,St Katherines,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
755765,St Katherines,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
755765,St Katherines,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.13
755765,St Katherines,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.38
755765,St Katherines,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.33
755765,St Katherines,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.76
755765,St Katherines,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.58
755765,St Katherines,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.88
755765,St Katherines,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
755765,St Katherines,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
755765,St Katherines,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
755765,St Katherines,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
755765,St Katherines,2023-06-20T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.8
755765,St Katherines,2023-06-20T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
755765,St Katherines,2023-06-20T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
755765,St Katherines,2023-06-20T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.82
755765,St Katherines,2023-06-20T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.2
755765,St Katherines,2023-06-20T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.37
755765,St Katherines,2023-06-20T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
755765,St Katherines,2023-06-20T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
755765,St Katherines,2023-06-20T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
755765,St Katherines,2023-06-20T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
755765,St Katherines,2023-06-20T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
755765,St Katherines,2023-06-20T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.76
755765,St Katherines,2023-06-20T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-20T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.8
755765,St Katherines,2023-06-20T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.61
755765,St Katherines,2023-06-20T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
755765,St Katherines,2023-06-20T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
755765,St Katherines,2023-06-20T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
755765,St Katherines,2023-06-20T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
755765,St Katherines,2023-06-20T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
755765,St Katherines,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.81
755765,St Katherines,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
755765,St Katherines,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
755765,St Katherines,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
755765,St Katherines,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
755765,St Katherines,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
755765,St Katherines,2023-06-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
755765,St Katherines,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
755765,St Katherines,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
755765,St Katherines,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
755765,St Katherines,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.43
755765,St Katherines,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.71
755765,St Katherines,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.89
755765,St Katherines,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.66
755765,St Katherines,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
755765,St Katherines,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
755765,St Katherines,2023-06-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
755765,St Katherines,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
755765,St Katherines,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
755765,St Katherines,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
755765,St Katherines,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,34.2
755765,St Katherines,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
755765,St Katherines,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
755765,St Katherines,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
755765,St Katherines,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755765,St Katherines,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
755765,St Katherines,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.92
755765,St Katherines,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.08
755765,St Katherines,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.2
755765,St Katherines,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.57
755765,St Katherines,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.03
755765,St Katherines,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.53
755765,St Katherines,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
755765,St Katherines,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
755765,St Katherines,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
755765,St Katherines,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
755765,St Katherines,2023-06-20T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-20T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
755765,St Katherines,2023-06-20T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
755765,St Katherines,2023-06-20T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.2
755765,St Katherines,2023-06-20T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
755765,St Katherines,2023-06-20T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.26
755765,St Katherines,2023-06-20T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
755765,St Katherines,2023-06-20T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
755765,St Katherines,2023-06-20T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
755765,St Katherines,2023-06-20T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
755765,St Katherines,2023-06-20T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.17
755765,St Katherines,2023-06-20T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.92
755765,St Katherines,2023-06-20T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.39
755765,St Katherines,2023-06-20T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
755765,St Katherines,2023-06-20T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.55
755765,St Katherines,2023-06-20T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
755765,St Katherines,2023-06-20T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
755765,St Katherines,2023-06-20T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
755765,St Katherines,2023-06-20T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
755765,St Katherines,2023-06-20T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
755765,St Katherines,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.23
755765,St Katherines,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
755765,St Katherines,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
755765,St Katherines,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.12
755765,St Katherines,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
755765,St Katherines,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
755765,St Katherines,2023-06-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
755765,St Katherines,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
755765,St Katherines,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
755765,St Katherines,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
755765,St Katherines,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.66
755765,St Katherines,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.02
755765,St Katherines,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.9
755765,St Katherines,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
755765,St Katherines,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
755765,St Katherines,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
755765,St Katherines,2023-06-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
755765,St Katherines,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
755765,St Katherines,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
755765,St Katherines,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
755765,St Katherines,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,34.2
755765,St Katherines,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
755765,St Katherines,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
755765,St Katherines,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
755765,St Katherines,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
755765,St Katherines,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.48
755765,St Katherines,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.3
755765,St Katherines,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.73
755765,St Katherines,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.11
755765,St Katherines,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.42
755765,St Katherines,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.15
755765,St Katherines,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
755765,St Katherines,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
755765,St Katherines,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
755765,St Katherines,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
755765,St Katherines,2023-06-20T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.82
755765,St Katherines,2023-06-20T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
755765,St Katherines,2023-06-20T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
755765,St Katherines,2023-06-20T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.28
755765,St Katherines,2023-06-20T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
755765,St Katherines,2023-06-20T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.03
755765,St Katherines,2023-06-20T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
755765,St Katherines,2023-06-20T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.9
755765,St Katherines,2023-06-20T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
755765,St Katherines,2023-06-20T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
755765,St Katherines,2023-06-20T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-20T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.18
755765,St Katherines,2023-06-20T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.48
755765,St Katherines,2023-06-20T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.75
755765,St Katherines,2023-06-20T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.29
755765,St Katherines,2023-06-20T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.25
755765,St Katherines,2023-06-20T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
755765,St Katherines,2023-06-20T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
755765,St Katherines,2023-06-20T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
755765,St Katherines,2023-06-20T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
755765,St Katherines,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.54
755765,St Katherines,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
755765,St Katherines,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
755765,St Katherines,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.31
755765,St Katherines,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
755765,St Katherines,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
755765,St Katherines,2023-06-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
755765,St Katherines,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
755765,St Katherines,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
755765,St Katherines,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
755765,St Katherines,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.5
755765,St Katherines,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.01
755765,St Katherines,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.54
755765,St Katherines,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
755765,St Katherines,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.05
755765,St Katherines,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
755765,St Katherines,2023-06-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
755765,St Katherines,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
755765,St Katherines,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
755765,St Katherines,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
755765,St Katherines,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,34.2
755765,St Katherines,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
755765,St Katherines,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
755765,St Katherines,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
755765,St Katherines,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755765,St Katherines,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
755765,St Katherines,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.53
755765,St Katherines,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.18
755765,St Katherines,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.34
755765,St Katherines,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.12
755765,St Katherines,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.1
755765,St Katherines,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.79
755765,St Katherines,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
755765,St Katherines,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.2
755765,St Katherines,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
755765,St Katherines,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
755765,St Katherines,2023-06-20T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.74
755765,St Katherines,2023-06-20T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
755765,St Katherines,2023-06-20T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
755765,St Katherines,2023-06-20T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.36
755765,St Katherines,2023-06-20T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
755765,St Katherines,2023-06-20T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.86
755765,St Katherines,2023-06-20T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
755765,St Katherines,2023-06-20T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
755765,St Katherines,2023-06-20T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
755765,St Katherines,2023-06-20T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
755765,St Katherines,2023-06-20T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
755765,St Katherines,2023-06-20T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.4
755765,St Katherines,2023-06-20T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-20T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.14
755765,St Katherines,2023-06-20T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.07
755765,St Katherines,2023-06-20T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.98
755765,St Katherines,2023-06-20T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
755765,St Katherines,2023-06-20T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
755765,St Katherines,2023-06-20T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
755765,St Katherines,2023-06-20T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
755765,St Katherines,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.87
755765,St Katherines,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
755765,St Katherines,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
755765,St Katherines,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.47
755765,St Katherines,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
755765,St Katherines,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
755765,St Katherines,2023-06-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
755765,St Katherines,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.6
755765,St Katherines,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
755765,St Katherines,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
755765,St Katherines,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.5
755765,St Katherines,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.38
755765,St Katherines,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.71
755765,St Katherines,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.82
755765,St Katherines,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
755765,St Katherines,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
755765,St Katherines,2023-06-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
755765,St Katherines,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
755765,St Katherines,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
755765,St Katherines,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
755765,St Katherines,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,34.1
755765,St Katherines,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
755765,St Katherines,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
755765,St Katherines,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
755765,St Katherines,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755765,St Katherines,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
755765,St Katherines,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.95
755765,St Katherines,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.42
755765,St Katherines,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.41
755765,St Katherines,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,62.79
755765,St Katherines,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.65
755765,St Katherines,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.56
755765,St Katherines,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,113.3
755765,St Katherines,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.6
755765,St Katherines,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
755765,St Katherines,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
755765,St Katherines,2023-06-20T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-20T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
755765,St Katherines,2023-06-20T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-06-20T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.01
755765,St Katherines,2023-06-20T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
755765,St Katherines,2023-06-20T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.54
755765,St Katherines,2023-06-20T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
755765,St Katherines,2023-06-20T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
755765,St Katherines,2023-06-20T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
755765,St Katherines,2023-06-20T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
755765,St Katherines,2023-06-20T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.17
755765,St Katherines,2023-06-20T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.35
755765,St Katherines,2023-06-20T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.96
755765,St Katherines,2023-06-20T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.14
755765,St Katherines,2023-06-20T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.38
755765,St Katherines,2023-06-20T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.68
755765,St Katherines,2023-06-20T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
755765,St Katherines,2023-06-20T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
755765,St Katherines,2023-06-20T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
755765,St Katherines,2023-06-20T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
755765,St Katherines,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.74
755765,St Katherines,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
755765,St Katherines,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.26
755765,St Katherines,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
755765,St Katherines,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
755765,St Katherines,2023-06-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
755765,St Katherines,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
755765,St Katherines,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
755765,St Katherines,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
755765,St Katherines,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.64
755765,St Katherines,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.82
755765,St Katherines,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.75
755765,St Katherines,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.53
755765,St Katherines,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
755765,St Katherines,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
755765,St Katherines,2023-06-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
755765,St Katherines,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
755765,St Katherines,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
755765,St Katherines,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
755765,St Katherines,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,34.0
755765,St Katherines,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
755765,St Katherines,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
755765,St Katherines,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
755765,St Katherines,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.97
755765,St Katherines,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.85
755765,St Katherines,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.39
755765,St Katherines,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.95
755765,St Katherines,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.16
755765,St Katherines,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.4
755765,St Katherines,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
755765,St Katherines,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
755765,St Katherines,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
755765,St Katherines,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
755765,St Katherines,2023-06-20T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.92
755765,St Katherines,2023-06-20T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
755765,St Katherines,2023-06-20T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
755765,St Katherines,2023-06-20T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.02
755765,St Katherines,2023-06-20T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
755765,St Katherines,2023-06-20T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.27
755765,St Katherines,2023-06-20T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
755765,St Katherines,2023-06-20T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
755765,St Katherines,2023-06-20T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
755765,St Katherines,2023-06-20T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
755765,St Katherines,2023-06-20T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.71
755765,St Katherines,2023-06-20T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.24
755765,St Katherines,2023-06-20T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.76
755765,St Katherines,2023-06-20T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.33
755765,St Katherines,2023-06-20T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.73
755765,St Katherines,2023-06-20T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
755765,St Katherines,2023-06-20T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
755765,St Katherines,2023-06-20T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
755765,St Katherines,2023-06-20T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
755765,St Katherines,2023-06-20T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
755765,St Katherines,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.34
755765,St Katherines,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
755765,St Katherines,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
755765,St Katherines,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.21
755765,St Katherines,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
755765,St Katherines,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
755765,St Katherines,2023-06-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
755765,St Katherines,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
755765,St Katherines,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
755765,St Katherines,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
755765,St Katherines,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.69
