Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.09
755765,St Katherines,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.23
755765,St Katherines,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.99
755765,St Katherines,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
755765,St Katherines,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
755765,St Katherines,2023-06-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
755765,St Katherines,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
755765,St Katherines,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
755765,St Katherines,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
755765,St Katherines,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,33.9
755765,St Katherines,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
755765,St Katherines,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
755765,St Katherines,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
755765,St Katherines,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.66
755765,St Katherines,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.99
755765,St Katherines,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.11
755765,St Katherines,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,57.54
755765,St Katherines,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.97
755765,St Katherines,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.45
755765,St Katherines,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
755765,St Katherines,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
755765,St Katherines,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
755765,St Katherines,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
755765,St Katherines,2023-06-20T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
755765,St Katherines,2023-06-20T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-06-20T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
755765,St Katherines,2023-06-20T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.9
755765,St Katherines,2023-06-20T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
755765,St Katherines,2023-06-20T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.04
755765,St Katherines,2023-06-20T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
755765,St Katherines,2023-06-20T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
755765,St Katherines,2023-06-20T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
755765,St Katherines,2023-06-20T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
755765,St Katherines,2023-06-20T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
755765,St Katherines,2023-06-20T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.03
755765,St Katherines,2023-06-20T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-20T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
755765,St Katherines,2023-06-20T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.86
755765,St Katherines,2023-06-20T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
755765,St Katherines,2023-06-20T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
755765,St Katherines,2023-06-20T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
755765,St Katherines,2023-06-20T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
755765,St Katherines,2023-06-20T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
755765,St Katherines,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.44
755765,St Katherines,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
755765,St Katherines,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
755765,St Katherines,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.79
755765,St Katherines,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
755765,St Katherines,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
755765,St Katherines,2023-06-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
755765,St Katherines,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.5
755765,St Katherines,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
755765,St Katherines,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
755765,St Katherines,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.34
755765,St Katherines,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.81
755765,St Katherines,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.64
755765,St Katherines,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
755765,St Katherines,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
755765,St Katherines,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
755765,St Katherines,2023-06-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
755765,St Katherines,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
755765,St Katherines,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
755765,St Katherines,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
755765,St Katherines,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,33.8
755765,St Katherines,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
755765,St Katherines,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
755765,St Katherines,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
755765,St Katherines,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
755765,St Katherines,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.71
755765,St Katherines,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.97
755765,St Katherines,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
755765,St Katherines,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.91
755765,St Katherines,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.38
755765,St Katherines,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.84
755765,St Katherines,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
755765,St Katherines,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
755765,St Katherines,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
755765,St Katherines,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
755765,St Katherines,2023-06-20T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.73
755765,St Katherines,2023-06-20T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
755765,St Katherines,2023-06-20T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-06-20T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.63
755765,St Katherines,2023-06-20T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
755765,St Katherines,2023-06-20T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
755765,St Katherines,2023-06-20T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
755765,St Katherines,2023-06-20T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
755765,St Katherines,2023-06-20T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
755765,St Katherines,2023-06-20T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
755765,St Katherines,2023-06-20T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.02
755765,St Katherines,2023-06-20T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.77
755765,St Katherines,2023-06-20T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.79
755765,St Katherines,2023-06-20T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
755765,St Katherines,2023-06-20T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
755765,St Katherines,2023-06-20T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.22
755765,St Katherines,2023-06-20T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
755765,St Katherines,2023-06-20T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
755765,St Katherines,2023-06-20T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
755765,St Katherines,2023-06-20T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
755765,St Katherines,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.26
755765,St Katherines,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
755765,St Katherines,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
755765,St Katherines,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.71
755765,St Katherines,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
755765,St Katherines,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
755765,St Katherines,2023-06-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
755765,St Katherines,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
755765,St Katherines,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
755765,St Katherines,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
755765,St Katherines,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.14
755765,St Katherines,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.25
755765,St Katherines,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.56
755765,St Katherines,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.02
755765,St Katherines,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
755765,St Katherines,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
755765,St Katherines,2023-06-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
755765,St Katherines,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
755765,St Katherines,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
755765,St Katherines,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
755765,St Katherines,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,33.6
755765,St Katherines,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
755765,St Katherines,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
755765,St Katherines,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
755765,St Katherines,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755765,St Katherines,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
755765,St Katherines,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.16
755765,St Katherines,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.87
755765,St Katherines,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.66
755765,St Katherines,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,63.07
755765,St Katherines,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.89
755765,St Katherines,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.03
755765,St Katherines,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,117.1
755765,St Katherines,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.6
755765,St Katherines,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
755765,St Katherines,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
755765,St Katherines,2023-06-20T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.08
755765,St Katherines,2023-06-20T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-20T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
755765,St Katherines,2023-06-20T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.09
755765,St Katherines,2023-06-20T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.12
755765,St Katherines,2023-06-20T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.82
755765,St Katherines,2023-06-20T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
755765,St Katherines,2023-06-20T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.9
755765,St Katherines,2023-06-20T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.1
755765,St Katherines,2023-06-20T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
755765,St Katherines,2023-06-20T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.6
755765,St Katherines,2023-06-20T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.88
755765,St Katherines,2023-06-20T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-20T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.7
755765,St Katherines,2023-06-20T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
755765,St Katherines,2023-06-20T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.52
755765,St Katherines,2023-06-20T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
755765,St Katherines,2023-06-20T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
755765,St Katherines,2023-06-20T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
755765,St Katherines,2023-06-20T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
755765,St Katherines,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.02
755765,St Katherines,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
755765,St Katherines,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.94
755765,St Katherines,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
755765,St Katherines,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
755765,St Katherines,2023-06-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
755765,St Katherines,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.5
755765,St Katherines,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
755765,St Katherines,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
755765,St Katherines,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.63
755765,St Katherines,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.9
755765,St Katherines,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.44
755765,St Katherines,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.9
755765,St Katherines,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
755765,St Katherines,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
755765,St Katherines,2023-06-20T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
755765,St Katherines,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
755765,St Katherines,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
755765,St Katherines,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
755765,St Katherines,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,33.4
755765,St Katherines,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
755765,St Katherines,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
755765,St Katherines,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
755765,St Katherines,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.33
755765,St Katherines,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
755765,St Katherines,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.94
755765,St Katherines,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,64.62
755765,St Katherines,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.88
755765,St Katherines,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.67
755765,St Katherines,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
755765,St Katherines,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
755765,St Katherines,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
755765,St Katherines,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
755765,St Katherines,2023-06-20T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
755765,St Katherines,2023-06-20T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
755765,St Katherines,2023-06-20T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
755765,St Katherines,2023-06-20T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.36
755765,St Katherines,2023-06-20T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.56
755765,St Katherines,2023-06-20T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.63
755765,St Katherines,2023-06-20T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
755765,St Katherines,2023-06-20T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.1
755765,St Katherines,2023-06-20T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
755765,St Katherines,2023-06-20T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
755765,St Katherines,2023-06-20T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.33
755765,St Katherines,2023-06-20T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.36
755765,St Katherines,2023-06-20T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.26
755765,St Katherines,2023-06-20T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.22
755765,St Katherines,2023-06-20T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.45
755765,St Katherines,2023-06-20T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.16
755765,St Katherines,2023-06-20T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
755765,St Katherines,2023-06-20T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
755765,St Katherines,2023-06-20T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
755765,St Katherines,2023-06-20T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
755765,St Katherines,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.25
755765,St Katherines,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
755765,St Katherines,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.79
755765,St Katherines,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
755765,St Katherines,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
755765,St Katherines,2023-06-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
755765,St Katherines,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.3
755765,St Katherines,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
755765,St Katherines,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
755765,St Katherines,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.01
755765,St Katherines,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.39
755765,St Katherines,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.97
755765,St Katherines,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.42
755765,St Katherines,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
755765,St Katherines,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
755765,St Katherines,2023-06-20T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
755765,St Katherines,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
755765,St Katherines,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
755765,St Katherines,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
755765,St Katherines,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,33.3
755765,St Katherines,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
755765,St Katherines,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
755765,St Katherines,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
755765,St Katherines,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.17
755765,St Katherines,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.47
755765,St Katherines,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.94
755765,St Katherines,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,66.8
755765,St Katherines,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.05
755765,St Katherines,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.79
755765,St Katherines,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
755765,St Katherines,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.1
755765,St Katherines,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
755765,St Katherines,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
755765,St Katherines,2023-06-20T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.33
755765,St Katherines,2023-06-20T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
755765,St Katherines,2023-06-20T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
755765,St Katherines,2023-06-20T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.29
755765,St Katherines,2023-06-20T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.94
755765,St Katherines,2023-06-20T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.73
755765,St Katherines,2023-06-20T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
755765,St Katherines,2023-06-20T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
755765,St Katherines,2023-06-20T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
755765,St Katherines,2023-06-20T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
755765,St Katherines,2023-06-20T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-20T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
755765,St Katherines,2023-06-20T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.46
755765,St Katherines,2023-06-20T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.53
755765,St Katherines,2023-06-20T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.79
755765,St Katherines,2023-06-20T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.76
755765,St Katherines,2023-06-20T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
755765,St Katherines,2023-06-20T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
755765,St Katherines,2023-06-20T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
755765,St Katherines,2023-06-20T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
755765,St Katherines,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.85
755765,St Katherines,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
755765,St Katherines,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.28
755765,St Katherines,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
755765,St Katherines,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
755765,St Katherines,2023-06-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
755765,St Katherines,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
755765,St Katherines,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
755765,St Katherines,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
755765,St Katherines,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.05
755765,St Katherines,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.43
755765,St Katherines,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.29
755765,St Katherines,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.55
755765,St Katherines,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.74
755765,St Katherines,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
755765,St Katherines,2023-06-20T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
755765,St Katherines,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
755765,St Katherines,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
755765,St Katherines,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
755765,St Katherines,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,33.2
755765,St Katherines,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
755765,St Katherines,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
755765,St Katherines,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
755765,St Katherines,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755765,St Katherines,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
755765,St Katherines,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.72
755765,St Katherines,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.03
755765,St Katherines,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.88
755765,St Katherines,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,57.64
755765,St Katherines,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.68
755765,St Katherines,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.7
755765,St Katherines,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
755765,St Katherines,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
755765,St Katherines,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
755765,St Katherines,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
755765,St Katherines,2023-06-20T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
755765,St Katherines,2023-06-20T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
755765,St Katherines,2023-06-20T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
755765,St Katherines,2023-06-20T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.05
755765,St Katherines,2023-06-20T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.86
755765,St Katherines,2023-06-20T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.84
755765,St Katherines,2023-06-20T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
755765,St Katherines,2023-06-20T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
755765,St Katherines,2023-06-20T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.8
755765,St Katherines,2023-06-20T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
755765,St Katherines,2023-06-20T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.58
755765,St Katherines,2023-06-20T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-20T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.39
755765,St Katherines,2023-06-20T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.9
755765,St Katherines,2023-06-20T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.66
755765,St Katherines,2023-06-20T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.05
755765,St Katherines,2023-06-20T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
755765,St Katherines,2023-06-20T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
755765,St Katherines,2023-06-20T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
755765,St Katherines,2023-06-20T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
755765,St Katherines,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.73
755765,St Katherines,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
755765,St Katherines,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
755765,St Katherines,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
755765,St Katherines,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
755765,St Katherines,2023-06-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
755765,St Katherines,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
755765,St Katherines,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
755765,St Katherines,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
755765,St Katherines,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.33
755765,St Katherines,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.59
755765,St Katherines,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.21
755765,St Katherines,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.53
755765,St Katherines,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.6
755765,St Katherines,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
755765,St Katherines,2023-06-20T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
755765,St Katherines,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
755765,St Katherines,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
755765,St Katherines,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
755765,St Katherines,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,33.1
755765,St Katherines,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
755765,St Katherines,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
755765,St Katherines,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
755765,St Katherines,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.33
755765,St Katherines,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.6
755765,St Katherines,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
755765,St Katherines,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,60.47
755765,St Katherines,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,54.66
755765,St Katherines,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,57.82
755765,St Katherines,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
755765,St Katherines,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.7
755765,St Katherines,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
755765,St Katherines,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
755765,St Katherines,2023-06-20T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.51
755765,St Katherines,2023-06-20T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
755765,St Katherines,2023-06-20T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
755765,St Katherines,2023-06-20T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.16
755765,St Katherines,2023-06-20T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.16
755765,St Katherines,2023-06-20T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.33
755765,St Katherines,2023-06-20T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
755765,St Katherines,2023-06-20T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
755765,St Katherines,2023-06-20T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
755765,St Katherines,2023-06-20T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
755765,St Katherines,2023-06-20T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
755765,St Katherines,2023-06-20T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.63
755765,St Katherines,2023-06-20T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.66
755765,St Katherines,2023-06-20T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.96
755765,St Katherines,2023-06-20T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.92
755765,St Katherines,2023-06-20T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.5
755765,St Katherines,2023-06-20T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
755765,St Katherines,2023-06-20T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
755765,St Katherines,2023-06-20T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
755765,St Katherines,2023-06-20T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.9
755765,St Katherines,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.26
755765,St Katherines,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
755765,St Katherines,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.57
755765,St Katherines,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
755765,St Katherines,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.86
755765,St Katherines,2023-06-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
755765,St Katherines,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
755765,St Katherines,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
755765,St Katherines,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
755765,St Katherines,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.15
755765,St Katherines,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.37
755765,St Katherines,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.36
755765,St Katherines,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.18
755765,St Katherines,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
755765,St Katherines,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
755765,St Katherines,2023-06-20T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
755765,St Katherines,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
755765,St Katherines,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
755765,St Katherines,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
755765,St Katherines,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,33.1
755765,St Katherines,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
755765,St Katherines,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
755765,St Katherines,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
755765,St Katherines,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
755765,St Katherines,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.64
755765,St Katherines,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
755765,St Katherines,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.09
755765,St Katherines,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,63.88
755765,St Katherines,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,55.77
755765,St Katherines,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,65.2
755765,St Katherines,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
755765,St Katherines,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.9
755765,St Katherines,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
755765,St Katherines,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
755765,St Katherines,2023-06-20T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.67
755765,St Katherines,2023-06-20T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-20T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-20T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.31
755765,St Katherines,2023-06-20T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.07
755765,St Katherines,2023-06-20T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.01
755765,St Katherines,2023-06-20T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
755765,St Katherines,2023-06-20T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
755765,St Katherines,2023-06-20T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
755765,St Katherines,2023-06-20T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
755765,St Katherines,2023-06-20T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.25
755765,St Katherines,2023-06-20T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.61
755765,St Katherines,2023-06-20T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.64
755765,St Katherines,2023-06-20T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.2
755765,St Katherines,2023-06-20T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.13
755765,St Katherines,2023-06-20T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.75
755765,St Katherines,2023-06-20T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
755765,St Katherines,2023-06-20T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
755765,St Katherines,2023-06-20T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
755765,St Katherines,2023-06-20T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
755765,St Katherines,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.04
755765,St Katherines,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
755765,St Katherines,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.58
755765,St Katherines,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
755765,St Katherines,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.94
755765,St Katherines,2023-06-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
755765,St Katherines,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
755765,St Katherines,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
755765,St Katherines,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
755765,St Katherines,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.62
755765,St Katherines,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.09
755765,St Katherines,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.29
755765,St Katherines,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.11
755765,St Katherines,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
755765,St Katherines,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
755765,St Katherines,2023-06-20T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
755765,St Katherines,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
755765,St Katherines,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
755765,St Katherines,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
755765,St Katherines,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,33.1
755765,St Katherines,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
755765,St Katherines,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
755765,St Katherines,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
755765,St Katherines,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
755765,St Katherines,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.57
755765,St Katherines,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
755765,St Katherines,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
755765,St Katherines,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,65.2
755765,St Katherines,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,53.71
755765,St Katherines,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,62.61
755765,St Katherines,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
755765,St Katherines,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
755765,St Katherines,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
755765,St Katherines,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
755765,St Katherines,2023-06-20T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-20T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
755765,St Katherines,2023-06-20T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
755765,St Katherines,2023-06-20T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.21
755765,St Katherines,2023-06-20T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.91
755765,St Katherines,2023-06-20T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.09
755765,St Katherines,2023-06-20T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
755765,St Katherines,2023-06-20T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
755765,St Katherines,2023-06-20T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
755765,St Katherines,2023-06-20T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
755765,St Katherines,2023-06-20T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-20T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
755765,St Katherines,2023-06-20T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.76
755765,St Katherines,2023-06-20T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.3
755765,St Katherines,2023-06-20T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.4
755765,St Katherines,2023-06-20T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.92
755765,St Katherines,2023-06-20T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
755765,St Katherines,2023-06-20T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.4
755765,St Katherines,2023-06-20T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
755765,St Katherines,2023-06-20T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.7
755765,St Katherines,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.34
755765,St Katherines,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
755765,St Katherines,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
755765,St Katherines,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.66
755765,St Katherines,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
755765,St Katherines,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
755765,St Katherines,2023-06-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
755765,St Katherines,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
755765,St Katherines,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
755765,St Katherines,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
755765,St Katherines,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.59
755765,St Katherines,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.94
755765,St Katherines,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.58
755765,St Katherines,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.95
755765,St Katherines,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
755765,St Katherines,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
755765,St Katherines,2023-06-20T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
755765,St Katherines,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
755765,St Katherines,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
755765,St Katherines,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
755765,St Katherines,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,33.1
755765,St Katherines,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
755765,St Katherines,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
755765,St Katherines,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
755765,St Katherines,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
755765,St Katherines,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.44
755765,St Katherines,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
755765,St Katherines,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
755765,St Katherines,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,67.11
755765,St Katherines,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,49.43
755765,St Katherines,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,55.21
755765,St Katherines,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,111.6
755765,St Katherines,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.3
755765,St Katherines,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
755765,St Katherines,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
755765,St Katherines,2023-06-20T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-20T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-20T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
755765,St Katherines,2023-06-20T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.14
755765,St Katherines,2023-06-20T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.14
755765,St Katherines,2023-06-20T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.25
755765,St Katherines,2023-06-20T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
755765,St Katherines,2023-06-20T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
755765,St Katherines,2023-06-20T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
755765,St Katherines,2023-06-20T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
