Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-20T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.78
755765,St Katherines,2023-06-20T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.19
755765,St Katherines,2023-06-20T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.79
755765,St Katherines,2023-06-20T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.53
755765,St Katherines,2023-06-20T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.78
755765,St Katherines,2023-06-20T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.17
755765,St Katherines,2023-06-20T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
755765,St Katherines,2023-06-20T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.9
755765,St Katherines,2023-06-20T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
755765,St Katherines,2023-06-20T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.6
755765,St Katherines,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.58
755765,St Katherines,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
755765,St Katherines,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.13
755765,St Katherines,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
755765,St Katherines,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.8
755765,St Katherines,2023-06-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
755765,St Katherines,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
755765,St Katherines,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
755765,St Katherines,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
755765,St Katherines,2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.1
755765,St Katherines,2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.23
755765,St Katherines,2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.4
755765,St Katherines,2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
755765,St Katherines,2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
755765,St Katherines,2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
755765,St Katherines,2023-06-20T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
755765,St Katherines,2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
755765,St Katherines,2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
755765,St Katherines,2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
755765,St Katherines,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,33.1
755765,St Katherines,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
755765,St Katherines,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
755765,St Katherines,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
755765,St Katherines,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.31
755765,St Katherines,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
755765,St Katherines,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
755765,St Katherines,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,65.2
755765,St Katherines,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,48.22
755765,St Katherines,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,59.73
755765,St Katherines,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,121.4
755765,St Katherines,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.8
755765,St Katherines,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
755765,St Katherines,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
755765,St Katherines,2023-06-20T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.16
755765,St Katherines,2023-06-20T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-20T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
755765,St Katherines,2023-06-20T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.79
755765,St Katherines,2023-06-20T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.69
755765,St Katherines,2023-06-20T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.6
755765,St Katherines,2023-06-20T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
755765,St Katherines,2023-06-20T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.9
755765,St Katherines,2023-06-20T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
755765,St Katherines,2023-06-20T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
755765,St Katherines,2023-06-20T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.2
755765,St Katherines,2023-06-20T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.1
755765,St Katherines,2023-06-20T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.4
755765,St Katherines,2023-06-20T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.71
755765,St Katherines,2023-06-20T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.03
755765,St Katherines,2023-06-20T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.72
755765,St Katherines,2023-06-20T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
755765,St Katherines,2023-06-20T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.9
755765,St Katherines,2023-06-20T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
755765,St Katherines,2023-06-20T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.4
755765,St Katherines,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.06
755765,St Katherines,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
755765,St Katherines,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
755765,St Katherines,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.18
755765,St Katherines,2023-06-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
755765,St Katherines,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
755765,St Katherines,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
755765,St Katherines,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
755765,St Katherines,2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.05
755765,St Katherines,2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.27
755765,St Katherines,2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.2
755765,St Katherines,2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.08
755765,St Katherines,2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
755765,St Katherines,2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
755765,St Katherines,2023-06-20T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
755765,St Katherines,2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
755765,St Katherines,2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
755765,St Katherines,2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
755765,St Katherines,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,33.1
755765,St Katherines,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
755765,St Katherines,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
755765,St Katherines,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
755765,St Katherines,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755765,St Katherines,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
755765,St Katherines,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.48
755765,St Katherines,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
755765,St Katherines,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
755765,St Katherines,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,70.04
755765,St Katherines,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,56.09
755765,St Katherines,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
755765,St Katherines,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
755765,St Katherines,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.5
755765,St Katherines,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
755765,St Katherines,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
755765,St Katherines,2023-06-20T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.02
755765,St Katherines,2023-06-20T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-06-20T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-06-20T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.55
755765,St Katherines,2023-06-20T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.55
755765,St Katherines,2023-06-20T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.39
755765,St Katherines,2023-06-20T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
755765,St Katherines,2023-06-20T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.3
755765,St Katherines,2023-06-20T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
755765,St Katherines,2023-06-20T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
755765,St Katherines,2023-06-20T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-20T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.75
755765,St Katherines,2023-06-20T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.33
755765,St Katherines,2023-06-20T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.74
755765,St Katherines,2023-06-20T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.16
755765,St Katherines,2023-06-20T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.26
755765,St Katherines,2023-06-20T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
755765,St Katherines,2023-06-20T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.3
755765,St Katherines,2023-06-20T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.5
755765,St Katherines,2023-06-20T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.4
755765,St Katherines,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.12
755765,St Katherines,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
755765,St Katherines,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.84
755765,St Katherines,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
755765,St Katherines,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.26
755765,St Katherines,2023-06-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
755765,St Katherines,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
755765,St Katherines,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
755765,St Katherines,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
755765,St Katherines,2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.56
755765,St Katherines,2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.76
755765,St Katherines,2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.55
755765,St Katherines,2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
755765,St Katherines,2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
755765,St Katherines,2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
755765,St Katherines,2023-06-20T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
755765,St Katherines,2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
755765,St Katherines,2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
755765,St Katherines,2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
755765,St Katherines,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,33.1
755765,St Katherines,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
755765,St Katherines,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
755765,St Katherines,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
755765,St Katherines,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755765,St Katherines,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
755765,St Katherines,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.98
755765,St Katherines,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.35
755765,St Katherines,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
755765,St Katherines,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,69.24
755765,St Katherines,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,58.51
755765,St Katherines,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,62.62
755765,St Katherines,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
755765,St Katherines,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.3
755765,St Katherines,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
755765,St Katherines,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
755765,St Katherines,2023-06-20T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.67
755765,St Katherines,2023-06-20T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-06-20T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
755765,St Katherines,2023-06-20T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.0
755765,St Katherines,2023-06-20T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.88
755765,St Katherines,2023-06-20T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.44
755765,St Katherines,2023-06-20T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
755765,St Katherines,2023-06-20T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.9
755765,St Katherines,2023-06-20T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
755765,St Katherines,2023-06-20T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
755765,St Katherines,2023-06-20T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.23
755765,St Katherines,2023-06-20T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.38
755765,St Katherines,2023-06-20T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.8
755765,St Katherines,2023-06-20T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.11
755765,St Katherines,2023-06-20T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.38
755765,St Katherines,2023-06-20T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.31
755765,St Katherines,2023-06-20T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
755765,St Katherines,2023-06-20T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
755765,St Katherines,2023-06-20T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.9
755765,St Katherines,2023-06-20T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
755765,St Katherines,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.44
755765,St Katherines,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
755765,St Katherines,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.27
755765,St Katherines,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
755765,St Katherines,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
755765,St Katherines,2023-06-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
755765,St Katherines,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
755765,St Katherines,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
755765,St Katherines,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
755765,St Katherines,2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.4
755765,St Katherines,2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.38
755765,St Katherines,2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.09
755765,St Katherines,2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.14
755765,St Katherines,2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
755765,St Katherines,2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
755765,St Katherines,2023-06-20T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
755765,St Katherines,2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
755765,St Katherines,2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
755765,St Katherines,2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
755765,St Katherines,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,33.1
755765,St Katherines,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
755765,St Katherines,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
755765,St Katherines,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755765,St Katherines,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
755765,St Katherines,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.74
755765,St Katherines,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.46
755765,St Katherines,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
755765,St Katherines,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,68.53
755765,St Katherines,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,54.41
755765,St Katherines,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,56.04
755765,St Katherines,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
755765,St Katherines,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.5
755765,St Katherines,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
755765,St Katherines,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
755765,St Katherines,2023-06-20T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
755765,St Katherines,2023-06-20T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-06-20T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
755765,St Katherines,2023-06-20T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.43
755765,St Katherines,2023-06-20T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.97
755765,St Katherines,2023-06-20T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.66
755765,St Katherines,2023-06-20T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
755765,St Katherines,2023-06-20T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
755765,St Katherines,2023-06-20T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
755765,St Katherines,2023-06-20T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
755765,St Katherines,2023-06-20T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.81
755765,St Katherines,2023-06-20T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.62
755765,St Katherines,2023-06-20T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.7
755765,St Katherines,2023-06-20T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.83
755765,St Katherines,2023-06-20T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.57
755765,St Katherines,2023-06-20T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.48
755765,St Katherines,2023-06-20T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
755765,St Katherines,2023-06-20T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.4
755765,St Katherines,2023-06-20T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.6
755765,St Katherines,2023-06-20T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.0
755765,St Katherines,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.26
755765,St Katherines,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
755765,St Katherines,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
755765,St Katherines,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.48
755765,St Katherines,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
755765,St Katherines,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
755765,St Katherines,2023-06-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
755765,St Katherines,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
755765,St Katherines,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
755765,St Katherines,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
755765,St Katherines,2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.21
755765,St Katherines,2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.22
755765,St Katherines,2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.97
755765,St Katherines,2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.6
755765,St Katherines,2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
755765,St Katherines,2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
755765,St Katherines,2023-06-20T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
755765,St Katherines,2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
755765,St Katherines,2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
755765,St Katherines,2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
755765,St Katherines,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,33.1
755765,St Katherines,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
755765,St Katherines,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
755765,St Katherines,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
755765,St Katherines,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
755765,St Katherines,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.09
755765,St Katherines,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.48
755765,St Katherines,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.65
755765,St Katherines,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,67.33
755765,St Katherines,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,55.29
755765,St Katherines,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,60.19
755765,St Katherines,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
755765,St Katherines,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.3
755765,St Katherines,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
755765,St Katherines,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
755765,St Katherines,2023-06-20T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.8
755765,St Katherines,2023-06-20T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-06-20T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
755765,St Katherines,2023-06-20T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.64
755765,St Katherines,2023-06-20T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.81
755765,St Katherines,2023-06-20T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.1
755765,St Katherines,2023-06-20T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
755765,St Katherines,2023-06-20T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.7
755765,St Katherines,2023-06-20T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
755765,St Katherines,2023-06-20T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
755765,St Katherines,2023-06-20T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.43
755765,St Katherines,2023-06-20T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.71
755765,St Katherines,2023-06-20T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-20T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.38
755765,St Katherines,2023-06-20T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.89
755765,St Katherines,2023-06-20T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.45
755765,St Katherines,2023-06-20T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
755765,St Katherines,2023-06-20T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
755765,St Katherines,2023-06-20T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.0
755765,St Katherines,2023-06-20T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
755765,St Katherines,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.35
755765,St Katherines,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.99
755765,St Katherines,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
755765,St Katherines,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
755765,St Katherines,2023-06-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
755765,St Katherines,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
755765,St Katherines,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
755765,St Katherines,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
755765,St Katherines,2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.08
755765,St Katherines,2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.19
755765,St Katherines,2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.58
755765,St Katherines,2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.45
755765,St Katherines,2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
755765,St Katherines,2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
755765,St Katherines,2023-06-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
755765,St Katherines,2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
755765,St Katherines,2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
755765,St Katherines,2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
755765,St Katherines,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,33.1
755765,St Katherines,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
755765,St Katherines,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
755765,St Katherines,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755765,St Katherines,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
755765,St Katherines,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.67
755765,St Katherines,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.46
755765,St Katherines,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
755765,St Katherines,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,65.46
755765,St Katherines,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,53.55
755765,St Katherines,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,53.46
755765,St Katherines,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
755765,St Katherines,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.7
755765,St Katherines,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
755765,St Katherines,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
755765,St Katherines,2023-06-20T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-20T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-06-20T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-20T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.31
755765,St Katherines,2023-06-20T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.08
755765,St Katherines,2023-06-20T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.23
755765,St Katherines,2023-06-20T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
755765,St Katherines,2023-06-20T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.1
755765,St Katherines,2023-06-20T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
755765,St Katherines,2023-06-20T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
755765,St Katherines,2023-06-20T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.76
755765,St Katherines,2023-06-20T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.2
755765,St Katherines,2023-06-20T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.79
755765,St Katherines,2023-06-20T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.2
755765,St Katherines,2023-06-20T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.26
755765,St Katherines,2023-06-20T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.59
755765,St Katherines,2023-06-20T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
755765,St Katherines,2023-06-20T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.7
755765,St Katherines,2023-06-20T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.6
755765,St Katherines,2023-06-20T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.4
755765,St Katherines,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.0
755765,St Katherines,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
755765,St Katherines,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
755765,St Katherines,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.23
755765,St Katherines,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
755765,St Katherines,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
755765,St Katherines,2023-06-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
755765,St Katherines,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
755765,St Katherines,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
755765,St Katherines,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
755765,St Katherines,2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.36
755765,St Katherines,2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.96
755765,St Katherines,2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.51
755765,St Katherines,2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.85
755765,St Katherines,2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
755765,St Katherines,2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
755765,St Katherines,2023-06-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
755765,St Katherines,2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
755765,St Katherines,2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
755765,St Katherines,2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
755765,St Katherines,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,33.0
755765,St Katherines,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
755765,St Katherines,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
755765,St Katherines,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
755765,St Katherines,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755765,St Katherines,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
755765,St Katherines,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.78
755765,St Katherines,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.73
755765,St Katherines,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.51
755765,St Katherines,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,67.58
755765,St Katherines,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,57.96
755765,St Katherines,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,61.83
755765,St Katherines,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
755765,St Katherines,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.1
755765,St Katherines,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
755765,St Katherines,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
755765,St Katherines,2023-06-20T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.38
755765,St Katherines,2023-06-20T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
755765,St Katherines,2023-06-20T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
755765,St Katherines,2023-06-20T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.89
755765,St Katherines,2023-06-20T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.19
755765,St Katherines,2023-06-20T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.57
755765,St Katherines,2023-06-20T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
755765,St Katherines,2023-06-20T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.3
755765,St Katherines,2023-06-20T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
755765,St Katherines,2023-06-20T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
755765,St Katherines,2023-06-20T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.46
755765,St Katherines,2023-06-20T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.46
755765,St Katherines,2023-06-20T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.61
755765,St Katherines,2023-06-20T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.82
755765,St Katherines,2023-06-20T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.4
755765,St Katherines,2023-06-20T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.61
755765,St Katherines,2023-06-20T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
755765,St Katherines,2023-06-20T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.8
755765,St Katherines,2023-06-20T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.9
755765,St Katherines,2023-06-20T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.9
755765,St Katherines,2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.5
755765,St Katherines,2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
755765,St Katherines,2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
755765,St Katherines,2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.83
755765,St Katherines,2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
755765,St Katherines,2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
755765,St Katherines,2023-06-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
755765,St Katherines,2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.9
755765,St Katherines,2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
755765,St Katherines,2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
755765,St Katherines,2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.31
755765,St Katherines,2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.08
755765,St Katherines,2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.63
755765,St Katherines,2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
755765,St Katherines,2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.88
755765,St Katherines,2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
755765,St Katherines,2023-06-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
755765,St Katherines,2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
755765,St Katherines,2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
755765,St Katherines,2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
755765,St Katherines,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,33.0
755765,St Katherines,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
755765,St Katherines,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
755765,St Katherines,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
755765,St Katherines,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.64
755765,St Katherines,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
755765,St Katherines,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
755765,St Katherines,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,74.2
755765,St Katherines,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,57.31
755765,St Katherines,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,58.13
755765,St Katherines,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
755765,St Katherines,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.2
755765,St Katherines,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
755765,St Katherines,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
755765,St Katherines,2023-06-20T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.72
755765,St Katherines,2023-06-20T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
755765,St Katherines,2023-06-20T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
755765,St Katherines,2023-06-20T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.78
755765,St Katherines,2023-06-20T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.34
755765,St Katherines,2023-06-20T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.52
755765,St Katherines,2023-06-20T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
755765,St Katherines,2023-06-20T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.5
755765,St Katherines,2023-06-20T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
755765,St Katherines,2023-06-20T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
755765,St Katherines,2023-06-20T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.56
755765,St Katherines,2023-06-20T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.76
755765,St Katherines,2023-06-20T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.16
755765,St Katherines,2023-06-20T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.27
755765,St Katherines,2023-06-20T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.1
755765,St Katherines,2023-06-20T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.11
755765,St Katherines,2023-06-20T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
755765,St Katherines,2023-06-20T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.0
755765,St Katherines,2023-06-20T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.7
755765,St Katherines,2023-06-20T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.9
755765,St Katherines,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.1
755765,St Katherines,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
755765,St Katherines,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
755765,St Katherines,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.71
755765,St Katherines,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
755765,St Katherines,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
755765,St Katherines,2023-06-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
755765,St Katherines,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
755765,St Katherines,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
755765,St Katherines,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
755765,St Katherines,2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.65
755765,St Katherines,2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.58
755765,St Katherines,2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.33
755765,St Katherines,2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
755765,St Katherines,2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
755765,St Katherines,2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
755765,St Katherines,2023-06-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
755765,St Katherines,2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
755765,St Katherines,2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
755765,St Katherines,2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
755765,St Katherines,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,32.9
755765,St Katherines,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
755765,St Katherines,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
755765,St Katherines,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
755765,St Katherines,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
755765,St Katherines,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.03
755765,St Katherines,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
755765,St Katherines,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
755765,St Katherines,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,74.66
755765,St Katherines,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,55.95
755765,St Katherines,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
755765,St Katherines,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,117.9
755765,St Katherines,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,324.3
755765,St Katherines,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
755765,St Katherines,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
755765,St Katherines,2023-06-20T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.32
755765,St Katherines,2023-06-20T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-06-20T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
755765,St Katherines,2023-06-20T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.48
755765,St Katherines,2023-06-20T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.72
755765,St Katherines,2023-06-20T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.48
755765,St Katherines,2023-06-20T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
755765,St Katherines,2023-06-20T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.3
755765,St Katherines,2023-06-20T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
755765,St Katherines,2023-06-20T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
755765,St Katherines,2023-06-20T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.39
755765,St Katherines,2023-06-20T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.76
755765,St Katherines,2023-06-20T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
755765,St Katherines,2023-06-20T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.39
755765,St Katherines,2023-06-20T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.59
755765,St Katherines,2023-06-20T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.53
755765,St Katherines,2023-06-20T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
755765,St Katherines,2023-06-20T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.3
755765,St Katherines,2023-06-20T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.8
755765,St Katherines,2023-06-20T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.3
755765,St Katherines,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.4
755765,St Katherines,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.7
755765,St Katherines,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
755765,St Katherines,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
755765,St Katherines,2023-06-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
755765,St Katherines,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
755765,St Katherines,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
755765,St Katherines,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
755765,St Katherines,2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.88
755765,St Katherines,2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.72
755765,St Katherines,2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.81
755765,St Katherines,2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.93
755765,St Katherines,2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
755765,St Katherines,2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
755765,St Katherines,2023-06-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
755765,St Katherines,2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
755765,St Katherines,2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
755765,St Katherines,2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
755765,St Katherines,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,32.8
755765,St Katherines,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
755765,St Katherines,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
755765,St Katherines,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
755765,St Katherines,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
