Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
755765,St Katherines,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.0
755765,St Katherines,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.93
755765,St Katherines,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
755765,St Katherines,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,73.51
755765,St Katherines,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,52.69
755765,St Katherines,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,57.47
755765,St Katherines,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,124.5
755765,St Katherines,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.7
755765,St Katherines,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
755765,St Katherines,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
755765,St Katherines,2023-06-20T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-20T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
755765,St Katherines,2023-06-20T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
755765,St Katherines,2023-06-20T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.11
755765,St Katherines,2023-06-20T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.99
755765,St Katherines,2023-06-20T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.7
755765,St Katherines,2023-06-20T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
755765,St Katherines,2023-06-20T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.1
755765,St Katherines,2023-06-20T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
755765,St Katherines,2023-06-20T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
755765,St Katherines,2023-06-20T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.75
755765,St Katherines,2023-06-20T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.27
755765,St Katherines,2023-06-20T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.43
755765,St Katherines,2023-06-20T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.91
755765,St Katherines,2023-06-20T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.23
755765,St Katherines,2023-06-20T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.7
755765,St Katherines,2023-06-20T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
755765,St Katherines,2023-06-20T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.1
755765,St Katherines,2023-06-20T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.2
755765,St Katherines,2023-06-20T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.0
755765,St Katherines,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.16
755765,St Katherines,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.85
755765,St Katherines,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
755765,St Katherines,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
755765,St Katherines,2023-06-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
755765,St Katherines,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
755765,St Katherines,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
755765,St Katherines,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
755765,St Katherines,2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.5
755765,St Katherines,2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.83
755765,St Katherines,2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.03
755765,St Katherines,2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.37
755765,St Katherines,2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
755765,St Katherines,2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
755765,St Katherines,2023-06-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
755765,St Katherines,2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
755765,St Katherines,2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
755765,St Katherines,2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
755765,St Katherines,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,32.7
755765,St Katherines,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
755765,St Katherines,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
755765,St Katherines,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
755765,St Katherines,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755765,St Katherines,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
755765,St Katherines,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.87
755765,St Katherines,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
755765,St Katherines,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
755765,St Katherines,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,75.24
755765,St Katherines,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,54.98
755765,St Katherines,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,56.11
755765,St Katherines,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,122.5
755765,St Katherines,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.2
755765,St Katherines,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
755765,St Katherines,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
755765,St Katherines,2023-06-20T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.37
755765,St Katherines,2023-06-20T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
755765,St Katherines,2023-06-20T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
755765,St Katherines,2023-06-20T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.35
755765,St Katherines,2023-06-20T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.86
755765,St Katherines,2023-06-20T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.66
755765,St Katherines,2023-06-20T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
755765,St Katherines,2023-06-20T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.2
755765,St Katherines,2023-06-20T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
755765,St Katherines,2023-06-20T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
755765,St Katherines,2023-06-20T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.62
755765,St Katherines,2023-06-20T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.97
755765,St Katherines,2023-06-20T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
755765,St Katherines,2023-06-20T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.54
755765,St Katherines,2023-06-20T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.44
755765,St Katherines,2023-06-20T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.88
755765,St Katherines,2023-06-20T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
755765,St Katherines,2023-06-20T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.1
755765,St Katherines,2023-06-20T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.7
755765,St Katherines,2023-06-20T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.8
755765,St Katherines,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.75
755765,St Katherines,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
755765,St Katherines,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
755765,St Katherines,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
755765,St Katherines,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
755765,St Katherines,2023-06-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
755765,St Katherines,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
755765,St Katherines,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
755765,St Katherines,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
755765,St Katherines,2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.04
755765,St Katherines,2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.64
755765,St Katherines,2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.25
755765,St Katherines,2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.82
755765,St Katherines,2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
755765,St Katherines,2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
755765,St Katherines,2023-06-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
755765,St Katherines,2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
755765,St Katherines,2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
755765,St Katherines,2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
755765,St Katherines,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,32.6
755765,St Katherines,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
755765,St Katherines,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
755765,St Katherines,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
755765,St Katherines,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755765,St Katherines,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
755765,St Katherines,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.78
755765,St Katherines,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
755765,St Katherines,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
755765,St Katherines,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,69.16
755765,St Katherines,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,59.1
755765,St Katherines,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,56.68
755765,St Katherines,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
755765,St Katherines,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.4
755765,St Katherines,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
755765,St Katherines,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
755765,St Katherines,2023-06-20T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.27
755765,St Katherines,2023-06-20T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
755765,St Katherines,2023-06-20T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-06-20T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.79
755765,St Katherines,2023-06-20T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.45
755765,St Katherines,2023-06-20T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.3
755765,St Katherines,2023-06-20T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
755765,St Katherines,2023-06-20T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.6
755765,St Katherines,2023-06-20T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.3
755765,St Katherines,2023-06-20T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
755765,St Katherines,2023-06-20T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.62
755765,St Katherines,2023-06-20T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.49
755765,St Katherines,2023-06-20T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.6
755765,St Katherines,2023-06-20T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.03
755765,St Katherines,2023-06-20T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.61
755765,St Katherines,2023-06-20T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.67
755765,St Katherines,2023-06-20T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
755765,St Katherines,2023-06-20T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.3
755765,St Katherines,2023-06-20T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.9
755765,St Katherines,2023-06-20T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.3
755765,St Katherines,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.28
755765,St Katherines,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
755765,St Katherines,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.83
755765,St Katherines,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
755765,St Katherines,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
755765,St Katherines,2023-06-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
755765,St Katherines,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
755765,St Katherines,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
755765,St Katherines,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
755765,St Katherines,2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.51
755765,St Katherines,2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.89
755765,St Katherines,2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.66
755765,St Katherines,2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.34
755765,St Katherines,2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.96
755765,St Katherines,2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
755765,St Katherines,2023-06-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
755765,St Katherines,2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
755765,St Katherines,2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
755765,St Katherines,2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
755765,St Katherines,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,32.4
755765,St Katherines,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
755765,St Katherines,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
755765,St Katherines,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
755765,St Katherines,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755765,St Katherines,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
755765,St Katherines,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.69
755765,St Katherines,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.1
755765,St Katherines,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.38
755765,St Katherines,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,76.99
755765,St Katherines,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,56.45
755765,St Katherines,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,59.98
755765,St Katherines,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,121.4
755765,St Katherines,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,336.8
755765,St Katherines,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
755765,St Katherines,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
755765,St Katherines,2023-06-20T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
755765,St Katherines,2023-06-20T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
755765,St Katherines,2023-06-20T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-06-20T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.59
755765,St Katherines,2023-06-20T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.59
755765,St Katherines,2023-06-20T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.82
755765,St Katherines,2023-06-20T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
755765,St Katherines,2023-06-20T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.4
755765,St Katherines,2023-06-20T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
755765,St Katherines,2023-06-20T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
755765,St Katherines,2023-06-20T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.44
755765,St Katherines,2023-06-20T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-20T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.71
755765,St Katherines,2023-06-20T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.96
755765,St Katherines,2023-06-20T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.61
755765,St Katherines,2023-06-20T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.98
755765,St Katherines,2023-06-20T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
755765,St Katherines,2023-06-20T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
755765,St Katherines,2023-06-20T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.0
755765,St Katherines,2023-06-20T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.2
755765,St Katherines,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.12
755765,St Katherines,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.92
755765,St Katherines,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
755765,St Katherines,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
755765,St Katherines,2023-06-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
755765,St Katherines,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
755765,St Katherines,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
755765,St Katherines,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
755765,St Katherines,2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.47
755765,St Katherines,2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.95
755765,St Katherines,2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.39
755765,St Katherines,2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
755765,St Katherines,2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
755765,St Katherines,2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
755765,St Katherines,2023-06-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
755765,St Katherines,2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
755765,St Katherines,2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
755765,St Katherines,2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
755765,St Katherines,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,32.1
755765,St Katherines,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
755765,St Katherines,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
755765,St Katherines,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
755765,St Katherines,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
755765,St Katherines,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.64
755765,St Katherines,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.46
755765,St Katherines,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.5
755765,St Katherines,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,65.92
755765,St Katherines,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,58.13
755765,St Katherines,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,59.81
755765,St Katherines,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
755765,St Katherines,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.1
755765,St Katherines,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
755765,St Katherines,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
755765,St Katherines,2023-06-20T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
755765,St Katherines,2023-06-20T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
755765,St Katherines,2023-06-20T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
755765,St Katherines,2023-06-20T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.94
755765,St Katherines,2023-06-20T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.49
755765,St Katherines,2023-06-20T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.83
755765,St Katherines,2023-06-20T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
755765,St Katherines,2023-06-20T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.5
755765,St Katherines,2023-06-20T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
755765,St Katherines,2023-06-20T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
755765,St Katherines,2023-06-20T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.76
755765,St Katherines,2023-06-20T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.87
755765,St Katherines,2023-06-20T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.65
755765,St Katherines,2023-06-20T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.34
755765,St Katherines,2023-06-20T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.68
755765,St Katherines,2023-06-20T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.9
755765,St Katherines,2023-06-20T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
755765,St Katherines,2023-06-20T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
755765,St Katherines,2023-06-20T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.2
755765,St Katherines,2023-06-20T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.2
755765,St Katherines,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.29
755765,St Katherines,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
755765,St Katherines,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
755765,St Katherines,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
755765,St Katherines,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
755765,St Katherines,2023-06-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
755765,St Katherines,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
755765,St Katherines,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
755765,St Katherines,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
755765,St Katherines,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.53
755765,St Katherines,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.5
755765,St Katherines,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.45
755765,St Katherines,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
755765,St Katherines,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.63
755765,St Katherines,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
755765,St Katherines,2023-06-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
755765,St Katherines,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
755765,St Katherines,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
755765,St Katherines,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
755765,St Katherines,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,31.9
755765,St Katherines,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
755765,St Katherines,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
755765,St Katherines,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
755765,St Katherines,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
755765,St Katherines,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.91
755765,St Katherines,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.47
755765,St Katherines,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.67
755765,St Katherines,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,64.95
755765,St Katherines,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,60.91
755765,St Katherines,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,63.65
755765,St Katherines,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
755765,St Katherines,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.8
755765,St Katherines,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
755765,St Katherines,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
755765,St Katherines,2023-06-20T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.86
755765,St Katherines,2023-06-20T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-20T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
755765,St Katherines,2023-06-20T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.78
755765,St Katherines,2023-06-20T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.64
755765,St Katherines,2023-06-20T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.58
755765,St Katherines,2023-06-20T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
755765,St Katherines,2023-06-20T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.8
755765,St Katherines,2023-06-20T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
755765,St Katherines,2023-06-20T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
755765,St Katherines,2023-06-20T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-20T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.39
755765,St Katherines,2023-06-20T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.46
755765,St Katherines,2023-06-20T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.01
755765,St Katherines,2023-06-20T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.81
755765,St Katherines,2023-06-20T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.62
755765,St Katherines,2023-06-20T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
755765,St Katherines,2023-06-20T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
755765,St Katherines,2023-06-20T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.0
755765,St Katherines,2023-06-20T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.6
755765,St Katherines,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.51
755765,St Katherines,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
755765,St Katherines,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.87
755765,St Katherines,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
755765,St Katherines,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
755765,St Katherines,2023-06-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
755765,St Katherines,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
755765,St Katherines,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
755765,St Katherines,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
755765,St Katherines,2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.51
755765,St Katherines,2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.1
755765,St Katherines,2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.72
755765,St Katherines,2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
755765,St Katherines,2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.65
755765,St Katherines,2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
755765,St Katherines,2023-06-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
755765,St Katherines,2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
755765,St Katherines,2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
755765,St Katherines,2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
755765,St Katherines,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,31.7
755765,St Katherines,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
755765,St Katherines,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
755765,St Katherines,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
755765,St Katherines,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
755765,St Katherines,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.46
755765,St Katherines,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.29
755765,St Katherines,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
755765,St Katherines,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,70.45
755765,St Katherines,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,60.22
755765,St Katherines,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,57.94
755765,St Katherines,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
755765,St Katherines,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.4
755765,St Katherines,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
755765,St Katherines,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
755765,St Katherines,2023-06-20T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
755765,St Katherines,2023-06-20T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-20T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-20T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.84
755765,St Katherines,2023-06-20T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.19
755765,St Katherines,2023-06-20T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
755765,St Katherines,2023-06-20T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
755765,St Katherines,2023-06-20T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.9
755765,St Katherines,2023-06-20T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
755765,St Katherines,2023-06-20T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
755765,St Katherines,2023-06-20T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-20T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.39
755765,St Katherines,2023-06-20T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.01
755765,St Katherines,2023-06-20T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.75
755765,St Katherines,2023-06-20T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.22
755765,St Katherines,2023-06-20T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.33
755765,St Katherines,2023-06-20T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
755765,St Katherines,2023-06-20T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.3
755765,St Katherines,2023-06-20T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.6
755765,St Katherines,2023-06-20T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.3
755765,St Katherines,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.39
755765,St Katherines,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
755765,St Katherines,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
755765,St Katherines,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
755765,St Katherines,2023-06-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
755765,St Katherines,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
755765,St Katherines,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
755765,St Katherines,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
755765,St Katherines,2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.74
755765,St Katherines,2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.33
755765,St Katherines,2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.7
755765,St Katherines,2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.04
755765,St Katherines,2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.1
755765,St Katherines,2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
755765,St Katherines,2023-06-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
755765,St Katherines,2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
755765,St Katherines,2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
755765,St Katherines,2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
755765,St Katherines,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,31.5
755765,St Katherines,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
755765,St Katherines,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
755765,St Katherines,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
755765,St Katherines,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.19
755765,St Katherines,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.69
755765,St Katherines,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.26
755765,St Katherines,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,68.51
755765,St Katherines,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,64.3
755765,St Katherines,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,64.6
755765,St Katherines,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
755765,St Katherines,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.1
755765,St Katherines,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
755765,St Katherines,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
755765,St Katherines,2023-06-20T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
755765,St Katherines,2023-06-20T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-06-20T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-06-20T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.26
755765,St Katherines,2023-06-20T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.4
755765,St Katherines,2023-06-20T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.55
755765,St Katherines,2023-06-20T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
755765,St Katherines,2023-06-20T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.0
755765,St Katherines,2023-06-20T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
755765,St Katherines,2023-06-20T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
755765,St Katherines,2023-06-20T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.87
755765,St Katherines,2023-06-20T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.77
755765,St Katherines,2023-06-20T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.57
755765,St Katherines,2023-06-20T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.59
755765,St Katherines,2023-06-20T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.17
755765,St Katherines,2023-06-20T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.63
755765,St Katherines,2023-06-20T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
755765,St Katherines,2023-06-20T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.3
755765,St Katherines,2023-06-20T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.1
755765,St Katherines,2023-06-20T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.0
755765,St Katherines,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.92
755765,St Katherines,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
755765,St Katherines,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
755765,St Katherines,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.82
755765,St Katherines,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
755765,St Katherines,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
755765,St Katherines,2023-06-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
755765,St Katherines,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
755765,St Katherines,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
755765,St Katherines,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
755765,St Katherines,2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.13
755765,St Katherines,2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.59
755765,St Katherines,2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.21
755765,St Katherines,2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
755765,St Katherines,2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.32
755765,St Katherines,2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
755765,St Katherines,2023-06-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
755765,St Katherines,2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
755765,St Katherines,2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
755765,St Katherines,2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
755765,St Katherines,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,31.4
755765,St Katherines,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
755765,St Katherines,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
755765,St Katherines,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
755765,St Katherines,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.75
755765,St Katherines,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.21
755765,St Katherines,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
755765,St Katherines,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,70.71
755765,St Katherines,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,65.46
755765,St Katherines,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,60.13
755765,St Katherines,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
755765,St Katherines,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.2
755765,St Katherines,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
755765,St Katherines,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
755765,St Katherines,2023-06-20T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.64
755765,St Katherines,2023-06-20T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-06-20T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
755765,St Katherines,2023-06-20T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.21
755765,St Katherines,2023-06-20T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.58
755765,St Katherines,2023-06-20T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.55
755765,St Katherines,2023-06-20T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
755765,St Katherines,2023-06-20T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.8
755765,St Katherines,2023-06-20T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
755765,St Katherines,2023-06-20T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
755765,St Katherines,2023-06-20T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.23
755765,St Katherines,2023-06-20T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.93
755765,St Katherines,2023-06-20T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.2
755765,St Katherines,2023-06-20T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.52
755765,St Katherines,2023-06-20T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.85
755765,St Katherines,2023-06-20T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.83
755765,St Katherines,2023-06-20T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
755765,St Katherines,2023-06-20T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.4
755765,St Katherines,2023-06-20T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.1
755765,St Katherines,2023-06-20T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.3
755765,St Katherines,2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.53
755765,St Katherines,2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
755765,St Katherines,2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
755765,St Katherines,2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
755765,St Katherines,2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
755765,St Katherines,2023-06-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
755765,St Katherines,2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
755765,St Katherines,2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
755765,St Katherines,2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
755765,St Katherines,2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.8
755765,St Katherines,2023-06-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.34
755765,St Katherines,2023-06-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.24
755765,St Katherines,2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.94
755765,St Katherines,2023-06-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.04
755765,St Katherines,2023-06-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
755765,St Katherines,2023-06-20T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
755765,St Katherines,2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
755765,St Katherines,2023-06-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
755765,St Katherines,2023-06-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
755765,St Katherines,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,31.3
755765,St Katherines,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
755765,St Katherines,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
755765,St Katherines,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
755765,St Katherines,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755765,St Katherines,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
755765,St Katherines,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.2
755765,St Katherines,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.06
755765,St Katherines,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
755765,St Katherines,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,67.05
755765,St Katherines,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,66.21
755765,St Katherines,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,57.17
755765,St Katherines,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
755765,St Katherines,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
755765,St Katherines,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
755765,St Katherines,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
755765,St Katherines,2023-06-20T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-06-20T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-06-20T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-20T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.57
755765,St Katherines,2023-06-20T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.6
755765,St Katherines,2023-06-20T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.89
755765,St Katherines,2023-06-20T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
755765,St Katherines,2023-06-20T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.7
755765,St Katherines,2023-06-20T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
755765,St Katherines,2023-06-20T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
755765,St Katherines,2023-06-20T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.02
755765,St Katherines,2023-06-20T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.2
755765,St Katherines,2023-06-20T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.62
755765,St Katherines,2023-06-20T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.6
755765,St Katherines,2023-06-20T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.36
755765,St Katherines,2023-06-20T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.49
755765,St Katherines,2023-06-20T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
755765,St Katherines,2023-06-20T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.9
755765,St Katherines,2023-06-20T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.2
755765,St Katherines,2023-06-20T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.5
755765,St Katherines,2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.35
755765,St Katherines,2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
755765,St Katherines,2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
755765,St Katherines,2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.76
755765,St Katherines,2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
