Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
755765,St Katherines,2023-06-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
755765,St Katherines,2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
755765,St Katherines,2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
755765,St Katherines,2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
755765,St Katherines,2023-06-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.6
755765,St Katherines,2023-06-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.31
755765,St Katherines,2023-06-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.17
755765,St Katherines,2023-06-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.45
755765,St Katherines,2023-06-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.57
755765,St Katherines,2023-06-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
755765,St Katherines,2023-06-20T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
755765,St Katherines,2023-06-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
755765,St Katherines,2023-06-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
755765,St Katherines,2023-06-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
755765,St Katherines,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,31.2
755765,St Katherines,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
755765,St Katherines,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
755765,St Katherines,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
755765,St Katherines,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
755765,St Katherines,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.94
755765,St Katherines,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.9
755765,St Katherines,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
755765,St Katherines,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,77.38
755765,St Katherines,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,61.07
755765,St Katherines,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,59.46
755765,St Katherines,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
755765,St Katherines,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.1
755765,St Katherines,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
755765,St Katherines,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
755765,St Katherines,2023-06-20T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-20T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-20T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
755765,St Katherines,2023-06-20T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.15
755765,St Katherines,2023-06-20T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.01
755765,St Katherines,2023-06-20T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.12
755765,St Katherines,2023-06-20T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
755765,St Katherines,2023-06-20T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.4
755765,St Katherines,2023-06-20T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
755765,St Katherines,2023-06-20T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
755765,St Katherines,2023-06-20T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.86
755765,St Katherines,2023-06-20T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.38
755765,St Katherines,2023-06-20T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.94
755765,St Katherines,2023-06-20T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.94
755765,St Katherines,2023-06-20T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.06
755765,St Katherines,2023-06-20T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.1
755765,St Katherines,2023-06-20T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
755765,St Katherines,2023-06-20T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.3
755765,St Katherines,2023-06-20T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.7
755765,St Katherines,2023-06-20T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.7
755765,St Katherines,2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.8
755765,St Katherines,2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
755765,St Katherines,2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.88
755765,St Katherines,2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
755765,St Katherines,2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
755765,St Katherines,2023-06-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
755765,St Katherines,2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
755765,St Katherines,2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
755765,St Katherines,2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
755765,St Katherines,2023-06-20T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.14
755765,St Katherines,2023-06-20T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.55
755765,St Katherines,2023-06-20T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.68
755765,St Katherines,2023-06-20T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.49
755765,St Katherines,2023-06-20T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.45
755765,St Katherines,2023-06-20T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
755765,St Katherines,2023-06-20T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
755765,St Katherines,2023-06-20T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
755765,St Katherines,2023-06-20T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
755765,St Katherines,2023-06-20T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
755765,St Katherines,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,31.1
755765,St Katherines,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
755765,St Katherines,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
755765,St Katherines,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
755765,St Katherines,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
755765,St Katherines,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.83
755765,St Katherines,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.92
755765,St Katherines,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
755765,St Katherines,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,81.46
755765,St Katherines,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,65.75
755765,St Katherines,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,60.72
755765,St Katherines,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
755765,St Katherines,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,352.5
755765,St Katherines,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
755765,St Katherines,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
755765,St Katherines,2023-06-20T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
755765,St Katherines,2023-06-20T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-20T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
755765,St Katherines,2023-06-20T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.04
755765,St Katherines,2023-06-20T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.23
755765,St Katherines,2023-06-20T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.9
755765,St Katherines,2023-06-20T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
755765,St Katherines,2023-06-20T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.3
755765,St Katherines,2023-06-20T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
755765,St Katherines,2023-06-20T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
755765,St Katherines,2023-06-20T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.1
755765,St Katherines,2023-06-20T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.16
755765,St Katherines,2023-06-20T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.85
755765,St Katherines,2023-06-20T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.11
755765,St Katherines,2023-06-20T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.41
755765,St Katherines,2023-06-20T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.17
755765,St Katherines,2023-06-20T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
755765,St Katherines,2023-06-20T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.5
755765,St Katherines,2023-06-20T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.8
755765,St Katherines,2023-06-20T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.3
755765,St Katherines,2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.36
755765,St Katherines,2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
755765,St Katherines,2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
755765,St Katherines,2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.01
755765,St Katherines,2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
755765,St Katherines,2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
755765,St Katherines,2023-06-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
755765,St Katherines,2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
755765,St Katherines,2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
755765,St Katherines,2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
755765,St Katherines,2023-06-20T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.56
755765,St Katherines,2023-06-20T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.48
755765,St Katherines,2023-06-20T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.1
755765,St Katherines,2023-06-20T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.62
755765,St Katherines,2023-06-20T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.36
755765,St Katherines,2023-06-20T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
755765,St Katherines,2023-06-20T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
755765,St Katherines,2023-06-20T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
755765,St Katherines,2023-06-20T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
755765,St Katherines,2023-06-20T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
755765,St Katherines,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,31.0
755765,St Katherines,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
755765,St Katherines,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
755765,St Katherines,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
755765,St Katherines,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.17
755765,St Katherines,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.55
755765,St Katherines,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
755765,St Katherines,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,71.78
755765,St Katherines,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,63.79
755765,St Katherines,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,63.7
755765,St Katherines,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
755765,St Katherines,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.2
755765,St Katherines,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
755765,St Katherines,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
755765,St Katherines,2023-06-20T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
755765,St Katherines,2023-06-20T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-20T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-06-20T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.95
755765,St Katherines,2023-06-20T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.99
755765,St Katherines,2023-06-20T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.72
755765,St Katherines,2023-06-20T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
755765,St Katherines,2023-06-20T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.3
755765,St Katherines,2023-06-20T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
755765,St Katherines,2023-06-20T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
755765,St Katherines,2023-06-20T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.76
755765,St Katherines,2023-06-20T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.22
755765,St Katherines,2023-06-20T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.51
755765,St Katherines,2023-06-20T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.49
755765,St Katherines,2023-06-20T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.24
755765,St Katherines,2023-06-20T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.32
755765,St Katherines,2023-06-20T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
755765,St Katherines,2023-06-20T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.5
755765,St Katherines,2023-06-20T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.8
755765,St Katherines,2023-06-20T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.6
755765,St Katherines,2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.03
755765,St Katherines,2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
755765,St Katherines,2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
755765,St Katherines,2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.05
755765,St Katherines,2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
755765,St Katherines,2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
755765,St Katherines,2023-06-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
755765,St Katherines,2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
755765,St Katherines,2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
755765,St Katherines,2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
755765,St Katherines,2023-06-20T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.66
755765,St Katherines,2023-06-20T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.35
755765,St Katherines,2023-06-20T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.38
755765,St Katherines,2023-06-20T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.18
755765,St Katherines,2023-06-20T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.87
755765,St Katherines,2023-06-20T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
755765,St Katherines,2023-06-20T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
755765,St Katherines,2023-06-20T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.6
755765,St Katherines,2023-06-20T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
755765,St Katherines,2023-06-20T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
755765,St Katherines,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,30.9
755765,St Katherines,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
755765,St Katherines,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
755765,St Katherines,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
755765,St Katherines,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
755765,St Katherines,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.2
755765,St Katherines,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.59
755765,St Katherines,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.02
755765,St Katherines,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,75.68
755765,St Katherines,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,64.24
755765,St Katherines,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,65.29
755765,St Katherines,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
755765,St Katherines,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.1
755765,St Katherines,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
755765,St Katherines,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
755765,St Katherines,2023-06-20T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.68
755765,St Katherines,2023-06-20T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
755765,St Katherines,2023-06-20T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-20T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.53
755765,St Katherines,2023-06-20T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.6
755765,St Katherines,2023-06-20T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.47
755765,St Katherines,2023-06-20T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
755765,St Katherines,2023-06-20T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.8
755765,St Katherines,2023-06-20T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.3
755765,St Katherines,2023-06-20T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
755765,St Katherines,2023-06-20T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.4
755765,St Katherines,2023-06-20T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.05
755765,St Katherines,2023-06-20T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.05
755765,St Katherines,2023-06-20T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.71
755765,St Katherines,2023-06-20T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.25
755765,St Katherines,2023-06-20T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.77
755765,St Katherines,2023-06-20T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
755765,St Katherines,2023-06-20T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
755765,St Katherines,2023-06-20T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.6
755765,St Katherines,2023-06-20T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.4
755765,St Katherines,2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.58
755765,St Katherines,2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
755765,St Katherines,2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.78
755765,St Katherines,2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
755765,St Katherines,2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
755765,St Katherines,2023-06-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
755765,St Katherines,2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.8
755765,St Katherines,2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
755765,St Katherines,2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
755765,St Katherines,2023-06-20T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.11
755765,St Katherines,2023-06-20T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.93
755765,St Katherines,2023-06-20T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.37
755765,St Katherines,2023-06-20T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.56
755765,St Katherines,2023-06-20T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.47
755765,St Katherines,2023-06-20T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
755765,St Katherines,2023-06-20T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
755765,St Katherines,2023-06-20T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
755765,St Katherines,2023-06-20T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
755765,St Katherines,2023-06-20T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
755765,St Katherines,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,30.8
755765,St Katherines,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
755765,St Katherines,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
755765,St Katherines,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
755765,St Katherines,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.77
755765,St Katherines,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.3
755765,St Katherines,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.73
755765,St Katherines,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,77.58
755765,St Katherines,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,61.48
755765,St Katherines,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,65.78
755765,St Katherines,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,108.9
755765,St Katherines,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.6
755765,St Katherines,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
755765,St Katherines,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
755765,St Katherines,2023-06-20T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
755765,St Katherines,2023-06-20T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-06-20T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
755765,St Katherines,2023-06-20T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.88
755765,St Katherines,2023-06-20T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.78
755765,St Katherines,2023-06-20T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.88
755765,St Katherines,2023-06-20T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
755765,St Katherines,2023-06-20T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.2
755765,St Katherines,2023-06-20T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
755765,St Katherines,2023-06-20T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
755765,St Katherines,2023-06-20T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.95
755765,St Katherines,2023-06-20T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.96
755765,St Katherines,2023-06-20T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.06
755765,St Katherines,2023-06-20T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.74
755765,St Katherines,2023-06-20T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.73
755765,St Katherines,2023-06-20T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.18
755765,St Katherines,2023-06-20T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
755765,St Katherines,2023-06-20T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.5
755765,St Katherines,2023-06-20T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.1
755765,St Katherines,2023-06-20T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.3
755765,St Katherines,2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.55
755765,St Katherines,2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
755765,St Katherines,2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.53
755765,St Katherines,2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
755765,St Katherines,2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
755765,St Katherines,2023-06-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
755765,St Katherines,2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.9
755765,St Katherines,2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
755765,St Katherines,2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
755765,St Katherines,2023-06-20T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.67
755765,St Katherines,2023-06-20T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.21
755765,St Katherines,2023-06-20T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.44
755765,St Katherines,2023-06-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.14
755765,St Katherines,2023-06-20T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.62
755765,St Katherines,2023-06-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
755765,St Katherines,2023-06-20T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
755765,St Katherines,2023-06-20T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
755765,St Katherines,2023-06-20T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
755765,St Katherines,2023-06-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
755765,St Katherines,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,30.6
755765,St Katherines,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
755765,St Katherines,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
755765,St Katherines,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
755765,St Katherines,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.65
755765,St Katherines,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.56
755765,St Katherines,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
755765,St Katherines,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,84.29
755765,St Katherines,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,67.64
755765,St Katherines,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,60.49
755765,St Katherines,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
755765,St Katherines,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,363.5
755765,St Katherines,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.4
755765,St Katherines,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
755765,St Katherines,2023-06-20T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-20T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
755765,St Katherines,2023-06-20T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-06-20T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.83
755765,St Katherines,2023-06-20T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
755765,St Katherines,2023-06-20T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.6
755765,St Katherines,2023-06-20T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
755765,St Katherines,2023-06-20T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.8
755765,St Katherines,2023-06-20T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
755765,St Katherines,2023-06-20T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.7
755765,St Katherines,2023-06-20T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.12
755765,St Katherines,2023-06-20T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.94
755765,St Katherines,2023-06-20T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.63
755765,St Katherines,2023-06-20T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.09
755765,St Katherines,2023-06-20T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.45
755765,St Katherines,2023-06-20T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.09
755765,St Katherines,2023-06-20T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
755765,St Katherines,2023-06-20T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
755765,St Katherines,2023-06-20T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.9
755765,St Katherines,2023-06-20T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.2
755765,St Katherines,2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.87
755765,St Katherines,2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
755765,St Katherines,2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
755765,St Katherines,2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.8
755765,St Katherines,2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
755765,St Katherines,2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
755765,St Katherines,2023-06-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
755765,St Katherines,2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
755765,St Katherines,2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
755765,St Katherines,2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
755765,St Katherines,2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.87
755765,St Katherines,2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.05
755765,St Katherines,2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.29
755765,St Katherines,2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.95
755765,St Katherines,2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.37
755765,St Katherines,2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
755765,St Katherines,2023-06-20T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
755765,St Katherines,2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
755765,St Katherines,2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
755765,St Katherines,2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
755765,St Katherines,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,30.4
755765,St Katherines,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
755765,St Katherines,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
755765,St Katherines,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
755765,St Katherines,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
755765,St Katherines,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.8
755765,St Katherines,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.9
755765,St Katherines,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.83
755765,St Katherines,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,74.67
755765,St Katherines,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,60.21
755765,St Katherines,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,66.75
755765,St Katherines,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
755765,St Katherines,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.7
755765,St Katherines,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
755765,St Katherines,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
755765,St Katherines,2023-06-20T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-20T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
755765,St Katherines,2023-06-20T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-06-20T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.7
755765,St Katherines,2023-06-20T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.15
755765,St Katherines,2023-06-20T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.87
755765,St Katherines,2023-06-20T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
755765,St Katherines,2023-06-20T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.3
755765,St Katherines,2023-06-20T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
755765,St Katherines,2023-06-20T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
755765,St Katherines,2023-06-20T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.5
755765,St Katherines,2023-06-20T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.59
755765,St Katherines,2023-06-20T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.58
755765,St Katherines,2023-06-20T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.1
755765,St Katherines,2023-06-20T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.55
755765,St Katherines,2023-06-20T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.68
755765,St Katherines,2023-06-20T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
755765,St Katherines,2023-06-20T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.9
755765,St Katherines,2023-06-20T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.1
755765,St Katherines,2023-06-20T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.0
755765,St Katherines,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.25
755765,St Katherines,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
755765,St Katherines,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
755765,St Katherines,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.5
755765,St Katherines,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
755765,St Katherines,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
755765,St Katherines,2023-06-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.2
755765,St Katherines,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.1
755765,St Katherines,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
755765,St Katherines,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
755765,St Katherines,2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.32
755765,St Katherines,2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.0
755765,St Katherines,2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.78
755765,St Katherines,2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.41
755765,St Katherines,2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.8
755765,St Katherines,2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
755765,St Katherines,2023-06-20T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
755765,St Katherines,2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
755765,St Katherines,2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
755765,St Katherines,2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
755765,St Katherines,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,30.4
755765,St Katherines,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
755765,St Katherines,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
755765,St Katherines,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
755765,St Katherines,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
755765,St Katherines,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.13
755765,St Katherines,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.88
755765,St Katherines,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.53
755765,St Katherines,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,84.71
755765,St Katherines,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,56.33
755765,St Katherines,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,63.34
755765,St Katherines,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,136.3
755765,St Katherines,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,366.9
755765,St Katherines,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
755765,St Katherines,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
755765,St Katherines,2023-06-20T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
755765,St Katherines,2023-06-20T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-06-20T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
755765,St Katherines,2023-06-20T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.32
755765,St Katherines,2023-06-20T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.22
755765,St Katherines,2023-06-20T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.06
755765,St Katherines,2023-06-20T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
755765,St Katherines,2023-06-20T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.4
755765,St Katherines,2023-06-20T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
755765,St Katherines,2023-06-20T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
755765,St Katherines,2023-06-20T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.16
755765,St Katherines,2023-06-20T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.69
755765,St Katherines,2023-06-20T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.39
755765,St Katherines,2023-06-20T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.65
755765,St Katherines,2023-06-20T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.44
755765,St Katherines,2023-06-20T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.4
755765,St Katherines,2023-06-20T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
755765,St Katherines,2023-06-20T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.8
755765,St Katherines,2023-06-20T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.8
755765,St Katherines,2023-06-20T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.9
755765,St Katherines,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.79
755765,St Katherines,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
755765,St Katherines,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
755765,St Katherines,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.28
755765,St Katherines,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
755765,St Katherines,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
755765,St Katherines,2023-06-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
755765,St Katherines,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.2
755765,St Katherines,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
755765,St Katherines,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
755765,St Katherines,2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.06
755765,St Katherines,2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.07
755765,St Katherines,2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.24
755765,St Katherines,2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.83
755765,St Katherines,2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.66
755765,St Katherines,2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
755765,St Katherines,2023-06-20T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
755765,St Katherines,2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
755765,St Katherines,2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
755765,St Katherines,2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
755765,St Katherines,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,30.2
755765,St Katherines,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
755765,St Katherines,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
755765,St Katherines,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
755765,St Katherines,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
755765,St Katherines,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.89
755765,St Katherines,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.02
755765,St Katherines,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.6
755765,St Katherines,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,75.07
755765,St Katherines,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,61.41
755765,St Katherines,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,68.56
755765,St Katherines,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
755765,St Katherines,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,325.7
755765,St Katherines,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
755765,St Katherines,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
755765,St Katherines,2023-06-20T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
755765,St Katherines,2023-06-20T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-06-20T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
755765,St Katherines,2023-06-20T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.08
755765,St Katherines,2023-06-20T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.09
755765,St Katherines,2023-06-20T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.38
755765,St Katherines,2023-06-20T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
755765,St Katherines,2023-06-20T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.8
755765,St Katherines,2023-06-20T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
755765,St Katherines,2023-06-20T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
755765,St Katherines,2023-06-20T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.68
755765,St Katherines,2023-06-20T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-20T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.73
755765,St Katherines,2023-06-20T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.57
755765,St Katherines,2023-06-20T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.0
755765,St Katherines,2023-06-20T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.64
755765,St Katherines,2023-06-20T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
755765,St Katherines,2023-06-20T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.0
755765,St Katherines,2023-06-20T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.2
755765,St Katherines,2023-06-20T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.0
755765,St Katherines,2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.5
755765,St Katherines,2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
755765,St Katherines,2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
755765,St Katherines,2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.76
755765,St Katherines,2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
755765,St Katherines,2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
755765,St Katherines,2023-06-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
755765,St Katherines,2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.6
755765,St Katherines,2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
755765,St Katherines,2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
755765,St Katherines,2023-06-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.39
755765,St Katherines,2023-06-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.17
755765,St Katherines,2023-06-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.59
755765,St Katherines,2023-06-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.48
755765,St Katherines,2023-06-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
755765,St Katherines,2023-06-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
755765,St Katherines,2023-06-20T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
755765,St Katherines,2023-06-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
755765,St Katherines,2023-06-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
755765,St Katherines,2023-06-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
755765,St Katherines,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,30.0
755765,St Katherines,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
755765,St Katherines,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
755765,St Katherines,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
755765,St Katherines,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
755765,St Katherines,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
755765,St Katherines,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.16
755765,St Katherines,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.67
755765,St Katherines,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.26
755765,St Katherines,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,75.89
755765,St Katherines,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
755765,St Katherines,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,64.29
755765,St Katherines,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
755765,St Katherines,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.3
755765,St Katherines,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
755765,St Katherines,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
755765,St Katherines,2023-06-20T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
755765,St Katherines,2023-06-20T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-20T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
755765,St Katherines,2023-06-20T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.63
