Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-20T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.04
755765,St Katherines,2023-06-20T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.19
755765,St Katherines,2023-06-20T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
755765,St Katherines,2023-06-20T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.8
755765,St Katherines,2023-06-20T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
755765,St Katherines,2023-06-20T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
755765,St Katherines,2023-06-20T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.37
755765,St Katherines,2023-06-20T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.24
755765,St Katherines,2023-06-20T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.6
755765,St Katherines,2023-06-20T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.46
755765,St Katherines,2023-06-20T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.85
755765,St Katherines,2023-06-20T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.47
755765,St Katherines,2023-06-20T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
755765,St Katherines,2023-06-20T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.4
755765,St Katherines,2023-06-20T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.8
755765,St Katherines,2023-06-20T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.6
755765,St Katherines,2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.14
755765,St Katherines,2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
755765,St Katherines,2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
755765,St Katherines,2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.18
755765,St Katherines,2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
755765,St Katherines,2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
755765,St Katherines,2023-06-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
755765,St Katherines,2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.6
755765,St Katherines,2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
755765,St Katherines,2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
755765,St Katherines,2023-06-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.04
755765,St Katherines,2023-06-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.41
755765,St Katherines,2023-06-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.66
755765,St Katherines,2023-06-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.03
755765,St Katherines,2023-06-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.03
755765,St Katherines,2023-06-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
755765,St Katherines,2023-06-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
755765,St Katherines,2023-06-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
755765,St Katherines,2023-06-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
755765,St Katherines,2023-06-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
755765,St Katherines,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,29.8
755765,St Katherines,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
755765,St Katherines,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
755765,St Katherines,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
755765,St Katherines,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.45
755765,St Katherines,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.89
755765,St Katherines,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.08
755765,St Katherines,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,78.29
755765,St Katherines,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,64.14
755765,St Katherines,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,69.03
755765,St Katherines,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
755765,St Katherines,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,339.5
755765,St Katherines,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
755765,St Katherines,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.9
755765,St Katherines,2023-06-20T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
755765,St Katherines,2023-06-20T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
755765,St Katherines,2023-06-20T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
755765,St Katherines,2023-06-20T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.17
755765,St Katherines,2023-06-20T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.39
755765,St Katherines,2023-06-20T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.16
755765,St Katherines,2023-06-20T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
755765,St Katherines,2023-06-20T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.1
755765,St Katherines,2023-06-20T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.1
755765,St Katherines,2023-06-20T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
755765,St Katherines,2023-06-20T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.16
755765,St Katherines,2023-06-20T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.24
755765,St Katherines,2023-06-20T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.85
755765,St Katherines,2023-06-20T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.62
755765,St Katherines,2023-06-20T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.81
755765,St Katherines,2023-06-20T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.45
755765,St Katherines,2023-06-20T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
755765,St Katherines,2023-06-20T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.8
755765,St Katherines,2023-06-20T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.4
755765,St Katherines,2023-06-20T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.7
755765,St Katherines,2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.68
755765,St Katherines,2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
755765,St Katherines,2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.34
755765,St Katherines,2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
755765,St Katherines,2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
755765,St Katherines,2023-06-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
755765,St Katherines,2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
755765,St Katherines,2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
755765,St Katherines,2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
755765,St Katherines,2023-06-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.28
755765,St Katherines,2023-06-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.78
755765,St Katherines,2023-06-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.1
755765,St Katherines,2023-06-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.2
755765,St Katherines,2023-06-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.93
755765,St Katherines,2023-06-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
755765,St Katherines,2023-06-20T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
755765,St Katherines,2023-06-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
755765,St Katherines,2023-06-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
755765,St Katherines,2023-06-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
755765,St Katherines,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,29.7
755765,St Katherines,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
755765,St Katherines,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
755765,St Katherines,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755765,St Katherines,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
755765,St Katherines,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.42
755765,St Katherines,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.45
755765,St Katherines,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.74
755765,St Katherines,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,75.33
755765,St Katherines,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,62.12
755765,St Katherines,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,65.57
755765,St Katherines,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
755765,St Katherines,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.6
755765,St Katherines,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
755765,St Katherines,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
755765,St Katherines,2023-06-20T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.55
755765,St Katherines,2023-06-20T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
755765,St Katherines,2023-06-20T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-06-20T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.71
755765,St Katherines,2023-06-20T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.56
755765,St Katherines,2023-06-20T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.53
755765,St Katherines,2023-06-20T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
755765,St Katherines,2023-06-20T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.8
755765,St Katherines,2023-06-20T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
755765,St Katherines,2023-06-20T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
755765,St Katherines,2023-06-20T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.91
755765,St Katherines,2023-06-20T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.48
755765,St Katherines,2023-06-20T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.26
755765,St Katherines,2023-06-20T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.99
755765,St Katherines,2023-06-20T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.51
755765,St Katherines,2023-06-20T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.71
755765,St Katherines,2023-06-20T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
755765,St Katherines,2023-06-20T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.3
755765,St Katherines,2023-06-20T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.7
755765,St Katherines,2023-06-20T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.3
755765,St Katherines,2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.53
755765,St Katherines,2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
755765,St Katherines,2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
755765,St Katherines,2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.99
755765,St Katherines,2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
755765,St Katherines,2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
755765,St Katherines,2023-06-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
755765,St Katherines,2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
755765,St Katherines,2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
755765,St Katherines,2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
755765,St Katherines,2023-06-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.8
755765,St Katherines,2023-06-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.32
755765,St Katherines,2023-06-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.82
755765,St Katherines,2023-06-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
755765,St Katherines,2023-06-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.86
755765,St Katherines,2023-06-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
755765,St Katherines,2023-06-20T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
755765,St Katherines,2023-06-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
755765,St Katherines,2023-06-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
755765,St Katherines,2023-06-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
755765,St Katherines,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,29.6
755765,St Katherines,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
755765,St Katherines,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
755765,St Katherines,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
755765,St Katherines,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.79
755765,St Katherines,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.12
755765,St Katherines,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.86
755765,St Katherines,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,75.08
755765,St Katherines,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,55.71
755765,St Katherines,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,64.42
755765,St Katherines,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
755765,St Katherines,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.9
755765,St Katherines,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
755765,St Katherines,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
755765,St Katherines,2023-06-20T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
755765,St Katherines,2023-06-20T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
755765,St Katherines,2023-06-20T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
755765,St Katherines,2023-06-20T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.59
755765,St Katherines,2023-06-20T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.5
755765,St Katherines,2023-06-20T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.45
755765,St Katherines,2023-06-20T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
755765,St Katherines,2023-06-20T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.4
755765,St Katherines,2023-06-20T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.2
755765,St Katherines,2023-06-20T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.3
755765,St Katherines,2023-06-20T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.13
755765,St Katherines,2023-06-20T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.46
755765,St Katherines,2023-06-20T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.95
755765,St Katherines,2023-06-20T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.35
755765,St Katherines,2023-06-20T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.03
755765,St Katherines,2023-06-20T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.76
755765,St Katherines,2023-06-20T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
755765,St Katherines,2023-06-20T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
755765,St Katherines,2023-06-20T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.6
755765,St Katherines,2023-06-20T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.8
755765,St Katherines,2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.11
755765,St Katherines,2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
755765,St Katherines,2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.67
755765,St Katherines,2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
755765,St Katherines,2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
755765,St Katherines,2023-06-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
755765,St Katherines,2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
755765,St Katherines,2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
755765,St Katherines,2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
755765,St Katherines,2023-06-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.26
755765,St Katherines,2023-06-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.69
755765,St Katherines,2023-06-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.96
755765,St Katherines,2023-06-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.46
755765,St Katherines,2023-06-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
755765,St Katherines,2023-06-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
755765,St Katherines,2023-06-20T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
755765,St Katherines,2023-06-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
755765,St Katherines,2023-06-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
755765,St Katherines,2023-06-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
755765,St Katherines,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,29.5
755765,St Katherines,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
755765,St Katherines,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
755765,St Katherines,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
755765,St Katherines,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755765,St Katherines,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
755765,St Katherines,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.17
755765,St Katherines,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.29
755765,St Katherines,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
755765,St Katherines,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,74.07
755765,St Katherines,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,57.71
755765,St Katherines,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,63.28
755765,St Katherines,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
755765,St Katherines,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.9
755765,St Katherines,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
755765,St Katherines,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
755765,St Katherines,2023-06-20T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
755765,St Katherines,2023-06-20T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
755765,St Katherines,2023-06-20T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
755765,St Katherines,2023-06-20T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.07
755765,St Katherines,2023-06-20T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.69
755765,St Katherines,2023-06-20T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.57
755765,St Katherines,2023-06-20T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
755765,St Katherines,2023-06-20T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.6
755765,St Katherines,2023-06-20T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
755765,St Katherines,2023-06-20T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
755765,St Katherines,2023-06-20T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.09
755765,St Katherines,2023-06-20T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.26
755765,St Katherines,2023-06-20T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.33
755765,St Katherines,2023-06-20T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.76
755765,St Katherines,2023-06-20T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.11
755765,St Katherines,2023-06-20T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.5
755765,St Katherines,2023-06-20T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
755765,St Katherines,2023-06-20T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
755765,St Katherines,2023-06-20T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.9
755765,St Katherines,2023-06-20T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.7
755765,St Katherines,2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.74
755765,St Katherines,2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
755765,St Katherines,2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
755765,St Katherines,2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.67
755765,St Katherines,2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
755765,St Katherines,2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
755765,St Katherines,2023-06-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
755765,St Katherines,2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
755765,St Katherines,2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
755765,St Katherines,2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
755765,St Katherines,2023-06-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.2
755765,St Katherines,2023-06-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.92
755765,St Katherines,2023-06-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.63
755765,St Katherines,2023-06-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.24
755765,St Katherines,2023-06-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
755765,St Katherines,2023-06-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
755765,St Katherines,2023-06-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
755765,St Katherines,2023-06-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
755765,St Katherines,2023-06-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
755765,St Katherines,2023-06-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
755765,St Katherines,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,29.4
755765,St Katherines,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
755765,St Katherines,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
755765,St Katherines,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
755765,St Katherines,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.13
755765,St Katherines,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.79
755765,St Katherines,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.34
755765,St Katherines,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,69.74
755765,St Katherines,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,57.49
755765,St Katherines,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,62.29
755765,St Katherines,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
755765,St Katherines,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.0
755765,St Katherines,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
755765,St Katherines,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
755765,St Katherines,2023-06-20T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
755765,St Katherines,2023-06-20T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
755765,St Katherines,2023-06-20T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-06-20T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.71
755765,St Katherines,2023-06-20T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.96
755765,St Katherines,2023-06-20T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.28
755765,St Katherines,2023-06-20T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
755765,St Katherines,2023-06-20T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.3
755765,St Katherines,2023-06-20T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
755765,St Katherines,2023-06-20T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
755765,St Katherines,2023-06-20T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.2
755765,St Katherines,2023-06-20T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.94
755765,St Katherines,2023-06-20T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.82
755765,St Katherines,2023-06-20T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.74
755765,St Katherines,2023-06-20T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.33
755765,St Katherines,2023-06-20T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.65
755765,St Katherines,2023-06-20T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
755765,St Katherines,2023-06-20T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
755765,St Katherines,2023-06-20T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.1
755765,St Katherines,2023-06-20T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.9
755765,St Katherines,2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.78
755765,St Katherines,2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
755765,St Katherines,2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
755765,St Katherines,2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.56
755765,St Katherines,2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
755765,St Katherines,2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
755765,St Katherines,2023-06-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
755765,St Katherines,2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
755765,St Katherines,2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
755765,St Katherines,2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
755765,St Katherines,2023-06-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.72
755765,St Katherines,2023-06-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.34
755765,St Katherines,2023-06-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.32
755765,St Katherines,2023-06-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.84
755765,St Katherines,2023-06-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
755765,St Katherines,2023-06-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
755765,St Katherines,2023-06-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
755765,St Katherines,2023-06-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
755765,St Katherines,2023-06-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
755765,St Katherines,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,29.4
755765,St Katherines,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
755765,St Katherines,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
755765,St Katherines,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
755765,St Katherines,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.78
755765,St Katherines,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.02
755765,St Katherines,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.87
755765,St Katherines,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,70.83
755765,St Katherines,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,61.01
755765,St Katherines,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,65.19
755765,St Katherines,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
755765,St Katherines,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.9
755765,St Katherines,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
755765,St Katherines,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
755765,St Katherines,2023-06-20T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
755765,St Katherines,2023-06-20T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-06-20T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-06-20T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.19
755765,St Katherines,2023-06-20T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.57
755765,St Katherines,2023-06-20T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.5
755765,St Katherines,2023-06-20T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
755765,St Katherines,2023-06-20T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.9
755765,St Katherines,2023-06-20T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
755765,St Katherines,2023-06-20T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
755765,St Katherines,2023-06-20T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
755765,St Katherines,2023-06-20T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.02
755765,St Katherines,2023-06-20T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.6
755765,St Katherines,2023-06-20T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.7
755765,St Katherines,2023-06-20T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.29
755765,St Katherines,2023-06-20T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.49
755765,St Katherines,2023-06-20T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
755765,St Katherines,2023-06-20T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.4
755765,St Katherines,2023-06-20T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.6
755765,St Katherines,2023-06-20T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.3
755765,St Katherines,2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.97
755765,St Katherines,2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
755765,St Katherines,2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
755765,St Katherines,2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.6
755765,St Katherines,2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
755765,St Katherines,2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
755765,St Katherines,2023-06-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
755765,St Katherines,2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
755765,St Katherines,2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
755765,St Katherines,2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
755765,St Katherines,2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.22
755765,St Katherines,2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.29
755765,St Katherines,2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.84
755765,St Katherines,2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.72
755765,St Katherines,2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
755765,St Katherines,2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
755765,St Katherines,2023-06-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
755765,St Katherines,2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
755765,St Katherines,2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
755765,St Katherines,2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
755765,St Katherines,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,29.3
755765,St Katherines,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
755765,St Katherines,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
755765,St Katherines,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
755765,St Katherines,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.29
755765,St Katherines,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.58
755765,St Katherines,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.33
755765,St Katherines,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,78.2
755765,St Katherines,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,57.9
755765,St Katherines,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,63.69
755765,St Katherines,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
755765,St Katherines,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.0
755765,St Katherines,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
755765,St Katherines,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
755765,St Katherines,2023-06-20T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
755765,St Katherines,2023-06-20T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
755765,St Katherines,2023-06-20T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-06-20T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.75
755765,St Katherines,2023-06-20T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.17
755765,St Katherines,2023-06-20T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.29
755765,St Katherines,2023-06-20T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
755765,St Katherines,2023-06-20T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.6
755765,St Katherines,2023-06-20T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
755765,St Katherines,2023-06-20T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
755765,St Katherines,2023-06-20T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.12
755765,St Katherines,2023-06-20T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.7
755765,St Katherines,2023-06-20T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.32
755765,St Katherines,2023-06-20T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.63
755765,St Katherines,2023-06-20T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.04
755765,St Katherines,2023-06-20T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.58
755765,St Katherines,2023-06-20T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
755765,St Katherines,2023-06-20T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.1
755765,St Katherines,2023-06-20T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.8
755765,St Katherines,2023-06-20T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.0
755765,St Katherines,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.28
755765,St Katherines,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
755765,St Katherines,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
755765,St Katherines,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.85
755765,St Katherines,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
755765,St Katherines,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
755765,St Katherines,2023-06-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
755765,St Katherines,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
755765,St Katherines,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
755765,St Katherines,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
755765,St Katherines,2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.97
755765,St Katherines,2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.14
755765,St Katherines,2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.83
755765,St Katherines,2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.73
755765,St Katherines,2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.92
755765,St Katherines,2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
755765,St Katherines,2023-06-20T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
755765,St Katherines,2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
755765,St Katherines,2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
755765,St Katherines,2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
755765,St Katherines,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,29.2
755765,St Katherines,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
755765,St Katherines,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
755765,St Katherines,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
755765,St Katherines,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
755765,St Katherines,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.48
755765,St Katherines,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.46
755765,St Katherines,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
755765,St Katherines,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,75.95
755765,St Katherines,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,59.77
755765,St Katherines,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,63.19
755765,St Katherines,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
755765,St Katherines,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.5
755765,St Katherines,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
755765,St Katherines,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
755765,St Katherines,2023-06-20T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
755765,St Katherines,2023-06-20T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-20T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-06-20T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.74
755765,St Katherines,2023-06-20T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.17
755765,St Katherines,2023-06-20T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.54
755765,St Katherines,2023-06-20T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
755765,St Katherines,2023-06-20T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.4
755765,St Katherines,2023-06-20T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
755765,St Katherines,2023-06-20T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
755765,St Katherines,2023-06-20T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.32
755765,St Katherines,2023-06-20T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.17
755765,St Katherines,2023-06-20T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.56
755765,St Katherines,2023-06-20T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.23
755765,St Katherines,2023-06-20T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.55
755765,St Katherines,2023-06-20T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.88
755765,St Katherines,2023-06-20T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
755765,St Katherines,2023-06-20T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.4
755765,St Katherines,2023-06-20T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.6
755765,St Katherines,2023-06-20T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.9
755765,St Katherines,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.35
755765,St Katherines,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
755765,St Katherines,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.05
755765,St Katherines,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
755765,St Katherines,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
755765,St Katherines,2023-06-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
755765,St Katherines,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
755765,St Katherines,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
755765,St Katherines,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
755765,St Katherines,2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.84
755765,St Katherines,2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.52
755765,St Katherines,2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.71
755765,St Katherines,2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.42
755765,St Katherines,2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.01
755765,St Katherines,2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
755765,St Katherines,2023-06-20T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
755765,St Katherines,2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
755765,St Katherines,2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
755765,St Katherines,2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
755765,St Katherines,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,29.1
755765,St Katherines,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
755765,St Katherines,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
755765,St Katherines,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
755765,St Katherines,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
755765,St Katherines,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
755765,St Katherines,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.81
755765,St Katherines,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.24
755765,St Katherines,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.61
755765,St Katherines,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,75.44
755765,St Katherines,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,61.35
755765,St Katherines,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,63.19
755765,St Katherines,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
755765,St Katherines,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.6
755765,St Katherines,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
755765,St Katherines,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
755765,St Katherines,2023-06-20T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
755765,St Katherines,2023-06-20T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-20T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
755765,St Katherines,2023-06-20T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.06
755765,St Katherines,2023-06-20T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.2
755765,St Katherines,2023-06-20T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.02
755765,St Katherines,2023-06-20T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
755765,St Katherines,2023-06-20T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.2
755765,St Katherines,2023-06-20T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
755765,St Katherines,2023-06-20T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
755765,St Katherines,2023-06-20T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
755765,St Katherines,2023-06-20T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.47
755765,St Katherines,2023-06-20T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.97
755765,St Katherines,2023-06-20T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.55
755765,St Katherines,2023-06-20T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.47
755765,St Katherines,2023-06-20T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.74
755765,St Katherines,2023-06-20T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
755765,St Katherines,2023-06-20T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.7
755765,St Katherines,2023-06-20T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.7
755765,St Katherines,2023-06-20T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.8
755765,St Katherines,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.01
755765,St Katherines,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
755765,St Katherines,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.7
755765,St Katherines,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
755765,St Katherines,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
755765,St Katherines,2023-06-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
755765,St Katherines,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
755765,St Katherines,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
755765,St Katherines,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
755765,St Katherines,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.36
755765,St Katherines,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.47
755765,St Katherines,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.04
755765,St Katherines,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
755765,St Katherines,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
755765,St Katherines,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
755765,St Katherines,2023-06-20T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
755765,St Katherines,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
755765,St Katherines,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
