Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
755765,St Katherines,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,29.1
755765,St Katherines,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
755765,St Katherines,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
755765,St Katherines,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
755765,St Katherines,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
755765,St Katherines,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.29
755765,St Katherines,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.2
755765,St Katherines,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
755765,St Katherines,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,71.83
755765,St Katherines,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,59.57
755765,St Katherines,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,62.24
755765,St Katherines,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
755765,St Katherines,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.2
755765,St Katherines,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
755765,St Katherines,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
755765,St Katherines,2023-06-20T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
755765,St Katherines,2023-06-20T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
755765,St Katherines,2023-06-20T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
755765,St Katherines,2023-06-20T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.82
755765,St Katherines,2023-06-20T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.82
755765,St Katherines,2023-06-20T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.09
755765,St Katherines,2023-06-20T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
755765,St Katherines,2023-06-20T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.5
755765,St Katherines,2023-06-20T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
755765,St Katherines,2023-06-20T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
755765,St Katherines,2023-06-20T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.01
755765,St Katherines,2023-06-20T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.89
755765,St Katherines,2023-06-20T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.47
755765,St Katherines,2023-06-20T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.16
755765,St Katherines,2023-06-20T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.32
755765,St Katherines,2023-06-20T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.15
755765,St Katherines,2023-06-20T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
755765,St Katherines,2023-06-20T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.6
755765,St Katherines,2023-06-20T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.1
755765,St Katherines,2023-06-20T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.5
755765,St Katherines,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.47
755765,St Katherines,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
755765,St Katherines,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.49
755765,St Katherines,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
755765,St Katherines,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
755765,St Katherines,2023-06-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
755765,St Katherines,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
755765,St Katherines,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
755765,St Katherines,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
755765,St Katherines,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.39
755765,St Katherines,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.67
755765,St Katherines,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.9
755765,St Katherines,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.26
755765,St Katherines,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
755765,St Katherines,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
755765,St Katherines,2023-06-20T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
755765,St Katherines,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
755765,St Katherines,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
755765,St Katherines,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
755765,St Katherines,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,29.0
755765,St Katherines,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
755765,St Katherines,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
755765,St Katherines,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
755765,St Katherines,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
755765,St Katherines,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.87
755765,St Katherines,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.16
755765,St Katherines,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
755765,St Katherines,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,70.73
755765,St Katherines,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,53.22
755765,St Katherines,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,57.38
755765,St Katherines,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
755765,St Katherines,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.8
755765,St Katherines,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
755765,St Katherines,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
755765,St Katherines,2023-06-20T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
755765,St Katherines,2023-06-20T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
755765,St Katherines,2023-06-20T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-06-20T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.61
755765,St Katherines,2023-06-20T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.77
755765,St Katherines,2023-06-20T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.5
755765,St Katherines,2023-06-20T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
755765,St Katherines,2023-06-20T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.0
755765,St Katherines,2023-06-20T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
755765,St Katherines,2023-06-20T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
755765,St Katherines,2023-06-20T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.36
755765,St Katherines,2023-06-20T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.74
755765,St Katherines,2023-06-20T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.26
755765,St Katherines,2023-06-20T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.16
755765,St Katherines,2023-06-20T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.61
755765,St Katherines,2023-06-20T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.75
755765,St Katherines,2023-06-20T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
755765,St Katherines,2023-06-20T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.2
755765,St Katherines,2023-06-20T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.5
755765,St Katherines,2023-06-20T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.5
755765,St Katherines,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.85
755765,St Katherines,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
755765,St Katherines,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.12
755765,St Katherines,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
755765,St Katherines,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
755765,St Katherines,2023-06-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
755765,St Katherines,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
755765,St Katherines,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
755765,St Katherines,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
755765,St Katherines,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.27
755765,St Katherines,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.73
755765,St Katherines,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.48
755765,St Katherines,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
755765,St Katherines,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.61
755765,St Katherines,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
755765,St Katherines,2023-06-20T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
755765,St Katherines,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
755765,St Katherines,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
755765,St Katherines,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
755765,St Katherines,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,29.0
755765,St Katherines,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
755765,St Katherines,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
755765,St Katherines,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
755765,St Katherines,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
755765,St Katherines,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.31
755765,St Katherines,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.15
755765,St Katherines,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.17
755765,St Katherines,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,69.73
755765,St Katherines,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,52.76
755765,St Katherines,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,51.97
755765,St Katherines,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
755765,St Katherines,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.8
755765,St Katherines,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
755765,St Katherines,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
755765,St Katherines,2023-06-20T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-20T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
755765,St Katherines,2023-06-20T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
755765,St Katherines,2023-06-20T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.59
755765,St Katherines,2023-06-20T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.55
755765,St Katherines,2023-06-20T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.12
755765,St Katherines,2023-06-20T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
755765,St Katherines,2023-06-20T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.1
755765,St Katherines,2023-06-20T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
755765,St Katherines,2023-06-20T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
755765,St Katherines,2023-06-20T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.46
755765,St Katherines,2023-06-20T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.0
755765,St Katherines,2023-06-20T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.67
755765,St Katherines,2023-06-20T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.66
755765,St Katherines,2023-06-20T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.22
755765,St Katherines,2023-06-20T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.41
755765,St Katherines,2023-06-20T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
755765,St Katherines,2023-06-20T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
755765,St Katherines,2023-06-20T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.1
755765,St Katherines,2023-06-20T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.7
755765,St Katherines,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.76
755765,St Katherines,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
755765,St Katherines,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
755765,St Katherines,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
755765,St Katherines,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
755765,St Katherines,2023-06-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
755765,St Katherines,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
755765,St Katherines,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
755765,St Katherines,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
755765,St Katherines,2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.6
755765,St Katherines,2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.88
755765,St Katherines,2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.56
755765,St Katherines,2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
755765,St Katherines,2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.82
755765,St Katherines,2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.95
755765,St Katherines,2023-06-20T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
755765,St Katherines,2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
755765,St Katherines,2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
755765,St Katherines,2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
755765,St Katherines,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,29.0
755765,St Katherines,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
755765,St Katherines,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
755765,St Katherines,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755765,St Katherines,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
755765,St Katherines,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.75
755765,St Katherines,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.69
755765,St Katherines,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.75
755765,St Katherines,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,71.19
755765,St Katherines,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,56.46
755765,St Katherines,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,55.05
755765,St Katherines,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
755765,St Katherines,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.6
755765,St Katherines,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
755765,St Katherines,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
755765,St Katherines,2023-06-20T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.48
755765,St Katherines,2023-06-20T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
755765,St Katherines,2023-06-20T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-20T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.72
755765,St Katherines,2023-06-20T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.53
755765,St Katherines,2023-06-20T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.69
755765,St Katherines,2023-06-20T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
755765,St Katherines,2023-06-20T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.7
755765,St Katherines,2023-06-20T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
755765,St Katherines,2023-06-20T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
755765,St Katherines,2023-06-20T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
755765,St Katherines,2023-06-20T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.68
755765,St Katherines,2023-06-20T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.82
755765,St Katherines,2023-06-20T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.6
755765,St Katherines,2023-06-20T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.05
755765,St Katherines,2023-06-20T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.48
755765,St Katherines,2023-06-20T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
755765,St Katherines,2023-06-20T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.0
755765,St Katherines,2023-06-20T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.9
755765,St Katherines,2023-06-20T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.1
755765,St Katherines,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.97
755765,St Katherines,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
755765,St Katherines,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.5
755765,St Katherines,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
755765,St Katherines,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
755765,St Katherines,2023-06-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
755765,St Katherines,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
755765,St Katherines,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
755765,St Katherines,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
755765,St Katherines,2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.31
755765,St Katherines,2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.23
755765,St Katherines,2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.68
755765,St Katherines,2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
755765,St Katherines,2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.47
755765,St Katherines,2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
755765,St Katherines,2023-06-20T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
755765,St Katherines,2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
755765,St Katherines,2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
755765,St Katherines,2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
755765,St Katherines,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,28.9
755765,St Katherines,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
755765,St Katherines,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
755765,St Katherines,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755765,St Katherines,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
755765,St Katherines,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.76
755765,St Katherines,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.21
755765,St Katherines,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.11
755765,St Katherines,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,71.58
755765,St Katherines,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,56.75
755765,St Katherines,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,56.49
755765,St Katherines,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
755765,St Katherines,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.6
755765,St Katherines,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
755765,St Katherines,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
755765,St Katherines,2023-06-20T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
755765,St Katherines,2023-06-20T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
755765,St Katherines,2023-06-20T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
755765,St Katherines,2023-06-20T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.36
755765,St Katherines,2023-06-20T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
755765,St Katherines,2023-06-20T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.89
755765,St Katherines,2023-06-20T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
755765,St Katherines,2023-06-20T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.5
755765,St Katherines,2023-06-20T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
755765,St Katherines,2023-06-20T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
755765,St Katherines,2023-06-20T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.12
755765,St Katherines,2023-06-20T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.87
755765,St Katherines,2023-06-20T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.17
755765,St Katherines,2023-06-20T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.16
755765,St Katherines,2023-06-20T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.9
755765,St Katherines,2023-06-20T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.53
755765,St Katherines,2023-06-20T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
755765,St Katherines,2023-06-20T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.4
755765,St Katherines,2023-06-20T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.6
755765,St Katherines,2023-06-20T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.1
755765,St Katherines,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.16
755765,St Katherines,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
755765,St Katherines,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.61
755765,St Katherines,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
755765,St Katherines,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
755765,St Katherines,2023-06-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
755765,St Katherines,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
755765,St Katherines,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
755765,St Katherines,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
755765,St Katherines,2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.13
755765,St Katherines,2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.93
755765,St Katherines,2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.32
755765,St Katherines,2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
755765,St Katherines,2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.79
755765,St Katherines,2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
755765,St Katherines,2023-06-20T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
755765,St Katherines,2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
755765,St Katherines,2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
755765,St Katherines,2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
755765,St Katherines,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,28.9
755765,St Katherines,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
755765,St Katherines,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
755765,St Katherines,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
755765,St Katherines,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.27
755765,St Katherines,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.9
755765,St Katherines,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.98
755765,St Katherines,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,74.58
755765,St Katherines,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,54.63
755765,St Katherines,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,60.14
755765,St Katherines,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
755765,St Katherines,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.0
755765,St Katherines,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
755765,St Katherines,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
755765,St Katherines,2023-06-20T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
755765,St Katherines,2023-06-20T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-06-20T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
755765,St Katherines,2023-06-20T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.45
755765,St Katherines,2023-06-20T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.51
755765,St Katherines,2023-06-20T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.65
755765,St Katherines,2023-06-20T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
755765,St Katherines,2023-06-20T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.2
755765,St Katherines,2023-06-20T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
755765,St Katherines,2023-06-20T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
755765,St Katherines,2023-06-20T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.16
755765,St Katherines,2023-06-20T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.07
755765,St Katherines,2023-06-20T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.61
755765,St Katherines,2023-06-20T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.01
755765,St Katherines,2023-06-20T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.21
755765,St Katherines,2023-06-20T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.92
755765,St Katherines,2023-06-20T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
755765,St Katherines,2023-06-20T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
755765,St Katherines,2023-06-20T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
755765,St Katherines,2023-06-20T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.5
755765,St Katherines,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.74
755765,St Katherines,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
755765,St Katherines,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
755765,St Katherines,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.36
755765,St Katherines,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
755765,St Katherines,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
755765,St Katherines,2023-06-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
755765,St Katherines,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
755765,St Katherines,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
755765,St Katherines,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
755765,St Katherines,2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.33
755765,St Katherines,2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.56
755765,St Katherines,2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.01
755765,St Katherines,2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
755765,St Katherines,2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.19
755765,St Katherines,2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
755765,St Katherines,2023-06-20T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
755765,St Katherines,2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
755765,St Katherines,2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
755765,St Katherines,2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
755765,St Katherines,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,28.9
755765,St Katherines,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
755765,St Katherines,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
755765,St Katherines,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
755765,St Katherines,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
755765,St Katherines,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.39
755765,St Katherines,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.06
755765,St Katherines,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.6
755765,St Katherines,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,65.02
755765,St Katherines,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,52.32
755765,St Katherines,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,54.3
755765,St Katherines,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
755765,St Katherines,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.7
755765,St Katherines,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
755765,St Katherines,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
755765,St Katherines,2023-06-20T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.95
755765,St Katherines,2023-06-20T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-06-20T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-06-20T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.56
755765,St Katherines,2023-06-20T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.77
755765,St Katherines,2023-06-20T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.94
755765,St Katherines,2023-06-20T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
755765,St Katherines,2023-06-20T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.1
755765,St Katherines,2023-06-20T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
755765,St Katherines,2023-06-20T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
755765,St Katherines,2023-06-20T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.97
755765,St Katherines,2023-06-20T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.76
755765,St Katherines,2023-06-20T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.16
755765,St Katherines,2023-06-20T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.96
755765,St Katherines,2023-06-20T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.66
755765,St Katherines,2023-06-20T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.24
755765,St Katherines,2023-06-20T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-20T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.4
755765,St Katherines,2023-06-20T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.4
755765,St Katherines,2023-06-20T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.8
755765,St Katherines,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.85
755765,St Katherines,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
755765,St Katherines,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
755765,St Katherines,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.25
755765,St Katherines,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
755765,St Katherines,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
755765,St Katherines,2023-06-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
755765,St Katherines,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
755765,St Katherines,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
755765,St Katherines,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
755765,St Katherines,2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.91
755765,St Katherines,2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.03
755765,St Katherines,2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.82
755765,St Katherines,2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.51
755765,St Katherines,2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.67
755765,St Katherines,2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
755765,St Katherines,2023-06-20T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
755765,St Katherines,2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
755765,St Katherines,2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
755765,St Katherines,2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
755765,St Katherines,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,28.9
755765,St Katherines,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
755765,St Katherines,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
755765,St Katherines,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
755765,St Katherines,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
755765,St Katherines,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.68
755765,St Katherines,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.54
755765,St Katherines,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.36
755765,St Katherines,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,65.28
755765,St Katherines,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,51.96
755765,St Katherines,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.74
755765,St Katherines,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
755765,St Katherines,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.5
755765,St Katherines,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
755765,St Katherines,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
755765,St Katherines,2023-06-20T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.98
755765,St Katherines,2023-06-20T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
755765,St Katherines,2023-06-20T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
755765,St Katherines,2023-06-20T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.44
755765,St Katherines,2023-06-20T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
755765,St Katherines,2023-06-20T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.66
755765,St Katherines,2023-06-20T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
755765,St Katherines,2023-06-20T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.3
755765,St Katherines,2023-06-20T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
755765,St Katherines,2023-06-20T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
755765,St Katherines,2023-06-20T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.91
755765,St Katherines,2023-06-20T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.58
755765,St Katherines,2023-06-20T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.44
755765,St Katherines,2023-06-20T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.37
755765,St Katherines,2023-06-20T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.42
755765,St Katherines,2023-06-20T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.77
755765,St Katherines,2023-06-20T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
755765,St Katherines,2023-06-20T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
755765,St Katherines,2023-06-20T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
755765,St Katherines,2023-06-20T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.6
755765,St Katherines,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.57
755765,St Katherines,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
755765,St Katherines,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
755765,St Katherines,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.3
755765,St Katherines,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
755765,St Katherines,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
755765,St Katherines,2023-06-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
755765,St Katherines,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
755765,St Katherines,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
755765,St Katherines,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
755765,St Katherines,2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.98
755765,St Katherines,2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.62
755765,St Katherines,2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.32
755765,St Katherines,2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
755765,St Katherines,2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
755765,St Katherines,2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
755765,St Katherines,2023-06-20T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
755765,St Katherines,2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
755765,St Katherines,2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
755765,St Katherines,2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
755765,St Katherines,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,28.8
755765,St Katherines,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
755765,St Katherines,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
755765,St Katherines,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
755765,St Katherines,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
755765,St Katherines,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.44
755765,St Katherines,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.42
755765,St Katherines,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.96
755765,St Katherines,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,66.7
755765,St Katherines,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,51.54
755765,St Katherines,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.3
755765,St Katherines,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
755765,St Katherines,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
755765,St Katherines,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
755765,St Katherines,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
755765,St Katherines,2023-06-20T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
755765,St Katherines,2023-06-20T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
755765,St Katherines,2023-06-20T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
755765,St Katherines,2023-06-20T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.14
755765,St Katherines,2023-06-20T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
755765,St Katherines,2023-06-20T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.08
755765,St Katherines,2023-06-20T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
755765,St Katherines,2023-06-20T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.7
755765,St Katherines,2023-06-20T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
755765,St Katherines,2023-06-20T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
755765,St Katherines,2023-06-20T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.21
755765,St Katherines,2023-06-20T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.23
755765,St Katherines,2023-06-20T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.83
755765,St Katherines,2023-06-20T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.86
755765,St Katherines,2023-06-20T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.41
755765,St Katherines,2023-06-20T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.16
755765,St Katherines,2023-06-20T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
755765,St Katherines,2023-06-20T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.5
755765,St Katherines,2023-06-20T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.4
755765,St Katherines,2023-06-20T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.1
755765,St Katherines,2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.29
755765,St Katherines,2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
755765,St Katherines,2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
755765,St Katherines,2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.36
755765,St Katherines,2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
755765,St Katherines,2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
755765,St Katherines,2023-06-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
755765,St Katherines,2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
755765,St Katherines,2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
755765,St Katherines,2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
755765,St Katherines,2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.39
755765,St Katherines,2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.39
755765,St Katherines,2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.05
755765,St Katherines,2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.48
755765,St Katherines,2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
755765,St Katherines,2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
755765,St Katherines,2023-06-20T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
755765,St Katherines,2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
755765,St Katherines,2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
755765,St Katherines,2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
755765,St Katherines,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,28.9
755765,St Katherines,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
755765,St Katherines,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
755765,St Katherines,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
755765,St Katherines,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
755765,St Katherines,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.41
755765,St Katherines,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.86
755765,St Katherines,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
755765,St Katherines,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,60.84
755765,St Katherines,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,46.84
755765,St Katherines,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.64
755765,St Katherines,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
755765,St Katherines,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
755765,St Katherines,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
755765,St Katherines,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
755765,St Katherines,2023-06-20T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
755765,St Katherines,2023-06-20T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
755765,St Katherines,2023-06-20T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
755765,St Katherines,2023-06-20T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.17
755765,St Katherines,2023-06-20T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.73
755765,St Katherines,2023-06-20T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.11
755765,St Katherines,2023-06-20T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
755765,St Katherines,2023-06-20T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
755765,St Katherines,2023-06-20T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
755765,St Katherines,2023-06-20T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
755765,St Katherines,2023-06-20T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.9
755765,St Katherines,2023-06-20T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.86
755765,St Katherines,2023-06-20T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.62
755765,St Katherines,2023-06-20T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.33
755765,St Katherines,2023-06-20T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.63
755765,St Katherines,2023-06-20T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.69
755765,St Katherines,2023-06-20T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
755765,St Katherines,2023-06-20T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
