Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-20T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
755765,St Katherines,2023-06-20T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.7
755765,St Katherines,2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.17
755765,St Katherines,2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
755765,St Katherines,2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.9
755765,St Katherines,2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
755765,St Katherines,2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
755765,St Katherines,2023-06-20T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
755765,St Katherines,2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
755765,St Katherines,2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
755765,St Katherines,2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
755765,St Katherines,2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.61
755765,St Katherines,2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.87
755765,St Katherines,2023-06-20T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.9
755765,St Katherines,2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
755765,St Katherines,2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.06
755765,St Katherines,2023-06-20T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
755765,St Katherines,2023-06-20T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
755765,St Katherines,2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
755765,St Katherines,2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
755765,St Katherines,2023-06-20T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
755765,St Katherines,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,28.9
755765,St Katherines,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
755765,St Katherines,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
755765,St Katherines,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
755765,St Katherines,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
755765,St Katherines,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.28
755765,St Katherines,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.72
755765,St Katherines,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
755765,St Katherines,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,62.44
755765,St Katherines,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,51.46
755765,St Katherines,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.58
755765,St Katherines,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
755765,St Katherines,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
755765,St Katherines,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
755765,St Katherines,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
755765,St Katherines,2023-06-20T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-20T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
755765,St Katherines,2023-06-20T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
755765,St Katherines,2023-06-20T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.89
755765,St Katherines,2023-06-20T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.08
755765,St Katherines,2023-06-20T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.9
755765,St Katherines,2023-06-20T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
755765,St Katherines,2023-06-20T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.1
755765,St Katherines,2023-06-20T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
755765,St Katherines,2023-06-20T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
755765,St Katherines,2023-06-20T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.37
755765,St Katherines,2023-06-20T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.71
755765,St Katherines,2023-06-20T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.32
755765,St Katherines,2023-06-20T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.81
755765,St Katherines,2023-06-20T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
755765,St Katherines,2023-06-20T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.94
755765,St Katherines,2023-06-20T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-20T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.9
755765,St Katherines,2023-06-20T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
755765,St Katherines,2023-06-20T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
755765,St Katherines,2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.46
755765,St Katherines,2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
755765,St Katherines,2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
755765,St Katherines,2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.52
755765,St Katherines,2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
755765,St Katherines,2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
755765,St Katherines,2023-06-20T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
755765,St Katherines,2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
755765,St Katherines,2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
755765,St Katherines,2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
755765,St Katherines,2023-06-20T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.2
755765,St Katherines,2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.14
755765,St Katherines,2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.28
755765,St Katherines,2023-06-20T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
755765,St Katherines,2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.99
755765,St Katherines,2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
755765,St Katherines,2023-06-20T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
755765,St Katherines,2023-06-20T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
755765,St Katherines,2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
755765,St Katherines,2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
755765,St Katherines,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,28.9
755765,St Katherines,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
755765,St Katherines,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
755765,St Katherines,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
755765,St Katherines,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
755765,St Katherines,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.08
755765,St Katherines,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.23
755765,St Katherines,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
755765,St Katherines,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,58.77
755765,St Katherines,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,48.83
755765,St Katherines,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.29
755765,St Katherines,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
755765,St Katherines,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
755765,St Katherines,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
755765,St Katherines,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
755765,St Katherines,2023-06-20T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.43
755765,St Katherines,2023-06-20T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
755765,St Katherines,2023-06-20T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
755765,St Katherines,2023-06-20T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.58
755765,St Katherines,2023-06-20T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
755765,St Katherines,2023-06-20T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.21
755765,St Katherines,2023-06-20T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
755765,St Katherines,2023-06-20T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
755765,St Katherines,2023-06-20T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
755765,St Katherines,2023-06-20T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
755765,St Katherines,2023-06-20T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.83
755765,St Katherines,2023-06-20T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-20T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.26
755765,St Katherines,2023-06-20T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.19
755765,St Katherines,2023-06-20T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.76
755765,St Katherines,2023-06-20T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.34
755765,St Katherines,2023-06-20T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
755765,St Katherines,2023-06-20T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
755765,St Katherines,2023-06-20T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
755765,St Katherines,2023-06-20T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.5
755765,St Katherines,2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.58
755765,St Katherines,2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
755765,St Katherines,2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
755765,St Katherines,2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
755765,St Katherines,2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
755765,St Katherines,2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
755765,St Katherines,2023-06-20T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
755765,St Katherines,2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
755765,St Katherines,2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
755765,St Katherines,2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
755765,St Katherines,2023-06-20T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.49
755765,St Katherines,2023-06-20T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.89
755765,St Katherines,2023-06-20T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.94
755765,St Katherines,2023-06-20T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.58
755765,St Katherines,2023-06-20T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.15
755765,St Katherines,2023-06-20T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
755765,St Katherines,2023-06-20T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
755765,St Katherines,2023-06-20T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
755765,St Katherines,2023-06-20T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
755765,St Katherines,2023-06-20T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
755765,St Katherines,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,28.9
755765,St Katherines,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
755765,St Katherines,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
755765,St Katherines,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
755765,St Katherines,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
755765,St Katherines,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.32
755765,St Katherines,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.23
755765,St Katherines,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.94
755765,St Katherines,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,63.16
755765,St Katherines,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,49.16
755765,St Katherines,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.08
755765,St Katherines,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
755765,St Katherines,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
755765,St Katherines,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
755765,St Katherines,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
755765,St Katherines,2023-06-20T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
755765,St Katherines,2023-06-20T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
755765,St Katherines,2023-06-20T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-06-20T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.98
755765,St Katherines,2023-06-20T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755765,St Katherines,2023-06-20T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
755765,St Katherines,2023-06-20T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
755765,St Katherines,2023-06-20T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
755765,St Katherines,2023-06-20T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
755765,St Katherines,2023-06-20T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
755765,St Katherines,2023-06-20T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
755765,St Katherines,2023-06-20T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.73
755765,St Katherines,2023-06-20T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-20T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.28
755765,St Katherines,2023-06-20T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.4
755765,St Katherines,2023-06-20T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.37
755765,St Katherines,2023-06-20T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
755765,St Katherines,2023-06-20T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.7
755765,St Katherines,2023-06-20T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
755765,St Katherines,2023-06-20T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.3
755765,St Katherines,2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.13
755765,St Katherines,2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
755765,St Katherines,2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
755765,St Katherines,2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
755765,St Katherines,2023-06-20T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
755765,St Katherines,2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
755765,St Katherines,2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
755765,St Katherines,2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
755765,St Katherines,2023-06-20T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.56
755765,St Katherines,2023-06-20T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.34
755765,St Katherines,2023-06-20T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.27
755765,St Katherines,2023-06-20T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
755765,St Katherines,2023-06-20T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
755765,St Katherines,2023-06-20T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
755765,St Katherines,2023-06-20T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
755765,St Katherines,2023-06-20T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
755765,St Katherines,2023-06-20T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
755765,St Katherines,2023-06-20T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
755765,St Katherines,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,28.9
755765,St Katherines,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
755765,St Katherines,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
755765,St Katherines,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
755765,St Katherines,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
755765,St Katherines,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.3
755765,St Katherines,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.37
755765,St Katherines,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
755765,St Katherines,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,55.89
755765,St Katherines,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,47.71
755765,St Katherines,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.58
755765,St Katherines,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
755765,St Katherines,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
755765,St Katherines,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
755765,St Katherines,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
755765,St Katherines,2023-06-20T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.87
755765,St Katherines,2023-06-20T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-20T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
755765,St Katherines,2023-06-20T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.81
755765,St Katherines,2023-06-20T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
755765,St Katherines,2023-06-20T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.63
755765,St Katherines,2023-06-20T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
755765,St Katherines,2023-06-20T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
755765,St Katherines,2023-06-20T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
755765,St Katherines,2023-06-20T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
755765,St Katherines,2023-06-20T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
755765,St Katherines,2023-06-20T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.04
755765,St Katherines,2023-06-20T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.12
755765,St Katherines,2023-06-20T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.85
755765,St Katherines,2023-06-20T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.66
755765,St Katherines,2023-06-20T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.42
755765,St Katherines,2023-06-20T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
755765,St Katherines,2023-06-20T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.1
755765,St Katherines,2023-06-20T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
755765,St Katherines,2023-06-20T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.7
755765,St Katherines,2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.22
755765,St Katherines,2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
755765,St Katherines,2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
755765,St Katherines,2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
755765,St Katherines,2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
755765,St Katherines,2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
755765,St Katherines,2023-06-20T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
755765,St Katherines,2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
755765,St Katherines,2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
755765,St Katherines,2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
755765,St Katherines,2023-06-20T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.02
755765,St Katherines,2023-06-20T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.56
755765,St Katherines,2023-06-20T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.8
755765,St Katherines,2023-06-20T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.95
755765,St Katherines,2023-06-20T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
755765,St Katherines,2023-06-20T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
755765,St Katherines,2023-06-20T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
755765,St Katherines,2023-06-20T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
755765,St Katherines,2023-06-20T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
755765,St Katherines,2023-06-20T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
755765,St Katherines,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,28.9
755765,St Katherines,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
755765,St Katherines,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
755765,St Katherines,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
755765,St Katherines,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
755765,St Katherines,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.17
755765,St Katherines,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.84
755765,St Katherines,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.54
755765,St Katherines,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,61.38
755765,St Katherines,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,44.78
755765,St Katherines,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.51
755765,St Katherines,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
755765,St Katherines,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
755765,St Katherines,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
755765,St Katherines,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
755765,St Katherines,2023-06-20T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.55
755765,St Katherines,2023-06-20T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
755765,St Katherines,2023-06-20T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
755765,St Katherines,2023-06-20T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.57
755765,St Katherines,2023-06-20T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
755765,St Katherines,2023-06-20T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.06
755765,St Katherines,2023-06-20T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
755765,St Katherines,2023-06-20T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
755765,St Katherines,2023-06-20T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
755765,St Katherines,2023-06-20T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
755765,St Katherines,2023-06-20T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
755765,St Katherines,2023-06-20T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.87
755765,St Katherines,2023-06-20T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.94
755765,St Katherines,2023-06-20T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.41
755765,St Katherines,2023-06-20T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.67
755765,St Katherines,2023-06-20T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.49
755765,St Katherines,2023-06-20T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
755765,St Katherines,2023-06-20T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
755765,St Katherines,2023-06-20T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
755765,St Katherines,2023-06-20T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.8
755765,St Katherines,2023-06-20T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.41
755765,St Katherines,2023-06-20T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-20T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-20T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
755765,St Katherines,2023-06-20T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
755765,St Katherines,2023-06-20T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
755765,St Katherines,2023-06-20T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
755765,St Katherines,2023-06-20T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
755765,St Katherines,2023-06-20T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
755765,St Katherines,2023-06-20T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
755765,St Katherines,2023-06-20T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.96
755765,St Katherines,2023-06-20T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.48
755765,St Katherines,2023-06-20T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.13
755765,St Katherines,2023-06-20T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
755765,St Katherines,2023-06-20T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
755765,St Katherines,2023-06-20T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
755765,St Katherines,2023-06-20T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
755765,St Katherines,2023-06-20T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
755765,St Katherines,2023-06-20T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
755765,St Katherines,2023-06-20T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
755765,St Katherines,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,29.0
755765,St Katherines,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
755765,St Katherines,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
755765,St Katherines,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
755765,St Katherines,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
755765,St Katherines,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.79
755765,St Katherines,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.71
755765,St Katherines,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
755765,St Katherines,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,59.49
755765,St Katherines,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,46.65
755765,St Katherines,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.55
755765,St Katherines,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
755765,St Katherines,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
755765,St Katherines,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
755765,St Katherines,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
755765,St Katherines,2023-06-20T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
755765,St Katherines,2023-06-20T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.27
755765,St Katherines,2023-06-20T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
755765,St Katherines,2023-06-20T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.55
755765,St Katherines,2023-06-20T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.04
755765,St Katherines,2023-06-20T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.52
755765,St Katherines,2023-06-20T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
755765,St Katherines,2023-06-20T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
755765,St Katherines,2023-06-20T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
755765,St Katherines,2023-06-20T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
755765,St Katherines,2023-06-20T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
755765,St Katherines,2023-06-20T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.89
755765,St Katherines,2023-06-20T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.2
755765,St Katherines,2023-06-20T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.66
755765,St Katherines,2023-06-20T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.78
755765,St Katherines,2023-06-20T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.33
755765,St Katherines,2023-06-20T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
755765,St Katherines,2023-06-20T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
755765,St Katherines,2023-06-20T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
755765,St Katherines,2023-06-20T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.3
755765,St Katherines,2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.67
755765,St Katherines,2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.07
755765,St Katherines,2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
755765,St Katherines,2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
755765,St Katherines,2023-06-20T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
755765,St Katherines,2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.0
755765,St Katherines,2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
755765,St Katherines,2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
755765,St Katherines,2023-06-20T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.96
755765,St Katherines,2023-06-20T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.83
755765,St Katherines,2023-06-20T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.13
755765,St Katherines,2023-06-20T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
755765,St Katherines,2023-06-20T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
755765,St Katherines,2023-06-20T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
755765,St Katherines,2023-06-20T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
755765,St Katherines,2023-06-20T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
755765,St Katherines,2023-06-20T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
755765,St Katherines,2023-06-20T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
755765,St Katherines,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,29.1
755765,St Katherines,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
755765,St Katherines,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
755765,St Katherines,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
755765,St Katherines,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755765,St Katherines,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
755765,St Katherines,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.97
755765,St Katherines,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.43
755765,St Katherines,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
755765,St Katherines,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,61.92
755765,St Katherines,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,46.79
755765,St Katherines,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,41.47
755765,St Katherines,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
755765,St Katherines,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
755765,St Katherines,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
755765,St Katherines,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
755765,St Katherines,2023-06-20T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.87
755765,St Katherines,2023-06-20T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
755765,St Katherines,2023-06-20T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-20T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.62
755765,St Katherines,2023-06-20T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
755765,St Katherines,2023-06-20T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.42
755765,St Katherines,2023-06-20T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
755765,St Katherines,2023-06-20T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
755765,St Katherines,2023-06-20T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
755765,St Katherines,2023-06-20T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
755765,St Katherines,2023-06-20T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.68
755765,St Katherines,2023-06-20T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.32
755765,St Katherines,2023-06-20T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.42
755765,St Katherines,2023-06-20T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.48
755765,St Katherines,2023-06-20T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.32
755765,St Katherines,2023-06-20T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.18
755765,St Katherines,2023-06-20T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
755765,St Katherines,2023-06-20T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.9
755765,St Katherines,2023-06-20T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
755765,St Katherines,2023-06-20T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.7
755765,St Katherines,2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.43
755765,St Katherines,2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.52
755765,St Katherines,2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
755765,St Katherines,2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
755765,St Katherines,2023-06-20T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
755765,St Katherines,2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.1
755765,St Katherines,2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
755765,St Katherines,2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
755765,St Katherines,2023-06-20T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.08
755765,St Katherines,2023-06-20T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.2
755765,St Katherines,2023-06-20T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.75
755765,St Katherines,2023-06-20T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
755765,St Katherines,2023-06-20T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
755765,St Katherines,2023-06-20T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
755765,St Katherines,2023-06-20T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
755765,St Katherines,2023-06-20T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
755765,St Katherines,2023-06-20T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
755765,St Katherines,2023-06-20T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
755765,St Katherines,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,29.1
755765,St Katherines,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
755765,St Katherines,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
755765,St Katherines,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
755765,St Katherines,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755765,St Katherines,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
755765,St Katherines,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.06
755765,St Katherines,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.59
755765,St Katherines,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
755765,St Katherines,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,65.76
755765,St Katherines,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,48.15
755765,St Katherines,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,41.61
755765,St Katherines,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
755765,St Katherines,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.3
755765,St Katherines,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
755765,St Katherines,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
755765,St Katherines,2023-06-20T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.62
755765,St Katherines,2023-06-20T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
755765,St Katherines,2023-06-20T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-06-20T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.86
755765,St Katherines,2023-06-20T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
755765,St Katherines,2023-06-20T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
755765,St Katherines,2023-06-20T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
755765,St Katherines,2023-06-20T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
755765,St Katherines,2023-06-20T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
755765,St Katherines,2023-06-20T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
755765,St Katherines,2023-06-20T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
755765,St Katherines,2023-06-20T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.12
755765,St Katherines,2023-06-20T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.96
755765,St Katherines,2023-06-20T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.01
755765,St Katherines,2023-06-20T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.35
755765,St Katherines,2023-06-20T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.16
755765,St Katherines,2023-06-20T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
755765,St Katherines,2023-06-20T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
755765,St Katherines,2023-06-20T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
755765,St Katherines,2023-06-20T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.3
755765,St Katherines,2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.32
755765,St Katherines,2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
755765,St Katherines,2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
755765,St Katherines,2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
755765,St Katherines,2023-06-20T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
755765,St Katherines,2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
755765,St Katherines,2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
755765,St Katherines,2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
755765,St Katherines,2023-06-20T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.77
755765,St Katherines,2023-06-20T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.78
755765,St Katherines,2023-06-20T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.01
755765,St Katherines,2023-06-20T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
755765,St Katherines,2023-06-20T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
755765,St Katherines,2023-06-20T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
755765,St Katherines,2023-06-20T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
755765,St Katherines,2023-06-20T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
755765,St Katherines,2023-06-20T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
755765,St Katherines,2023-06-20T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
755765,St Katherines,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,29.2
755765,St Katherines,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
755765,St Katherines,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
755765,St Katherines,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755765,St Katherines,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
755765,St Katherines,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.74
755765,St Katherines,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.9
755765,St Katherines,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
755765,St Katherines,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,51.09
755765,St Katherines,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,43.69
755765,St Katherines,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.43
755765,St Katherines,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
755765,St Katherines,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
755765,St Katherines,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
755765,St Katherines,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
755765,St Katherines,2023-06-20T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-20T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-20T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
755765,St Katherines,2023-06-20T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.95
755765,St Katherines,2023-06-20T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
755765,St Katherines,2023-06-20T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.11
755765,St Katherines,2023-06-20T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
755765,St Katherines,2023-06-20T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
755765,St Katherines,2023-06-20T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
755765,St Katherines,2023-06-20T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
755765,St Katherines,2023-06-20T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.2
755765,St Katherines,2023-06-20T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.12
755765,St Katherines,2023-06-20T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.28
755765,St Katherines,2023-06-20T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.72
755765,St Katherines,2023-06-20T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.71
755765,St Katherines,2023-06-20T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.24
755765,St Katherines,2023-06-20T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
755765,St Katherines,2023-06-20T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.6
755765,St Katherines,2023-06-20T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
755765,St Katherines,2023-06-20T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.9
755765,St Katherines,2023-06-20T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.76
755765,St Katherines,2023-06-20T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-20T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-20T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
755765,St Katherines,2023-06-20T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
755765,St Katherines,2023-06-20T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
755765,St Katherines,2023-06-20T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
755765,St Katherines,2023-06-20T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
755765,St Katherines,2023-06-20T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
755765,St Katherines,2023-06-20T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
755765,St Katherines,2023-06-20T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.47
755765,St Katherines,2023-06-20T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.61
755765,St Katherines,2023-06-20T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.89
755765,St Katherines,2023-06-20T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
755765,St Katherines,2023-06-20T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
755765,St Katherines,2023-06-20T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
755765,St Katherines,2023-06-20T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
755765,St Katherines,2023-06-20T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
755765,St Katherines,2023-06-20T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
755765,St Katherines,2023-06-20T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
755765,St Katherines,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,29.3
755765,St Katherines,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
755765,St Katherines,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
755765,St Katherines,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755765,St Katherines,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
755765,St Katherines,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.83
755765,St Katherines,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.8
755765,St Katherines,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
755765,St Katherines,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,52.37
755765,St Katherines,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,43.99
755765,St Katherines,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.36
755765,St Katherines,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
